Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,206.0,38.0,0.9,12.4,60.0,101.17,68.48
2018,1,11,16,45,135.5,24.5,0.9,11.8,36.0,58.18,16.06
2018,1,11,17,0,65.0,11.0,0.9,11.2,12.0,20.15,0.0
2018,1,11,17,15,32.5,5.5,0.9,10.9,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,12,7,15,59.5,5.5,0.9,7.15,6.5,0.0,0.0
2018,1,12,7,30,119.0,11.0,1.0,7.7,13.0,27.23,0.0
2018,1,12,7,45,257.5,20.0,1.1,8.2,41.0,75.01,10.96
2018,1,12,8,0,396.0,29.0,1.2,8.7,69.0,135.72,89.77
2018,1,12,8,15,507.5,35.0,1.3,9.15,112.0,192.21,140.95
2018,1,12,8,30,619.0,41.0,1.4,9.6,155.0,260.86,201.01
2018,1,12,8,45,512.5,48.5,1.5,10.05,158.5,259.07,206.58
2018,1,12,9,0,406.0,56.0,1.6,10.5,162.0,245.13,199.76
2018,1,12,9,15,302.5,68.0,1.85,11.2,153.5,224.28,184.91
2018,1,12,9,30,199.0,80.0,2.1,11.9,145.0,190.81,157.77
2018,1,12,9,45,144.5,97.5,2.35,12.6,147.5,188.26,155.43
2018,1,12,10,0,90.0,115.0,2.6,13.3,150.0,175.2,143.67
2018,1,12,10,15,101.0,134.0,2.6,13.65,176.0,205.5,168.69
2018,1,12,10,30,112.0,153.0,2.6,14.0,202.0,236.22,193.63
2018,1,12,10,45,125.0,167.0,2.65,14.35,224.0,262.85,215.07
2018,1,12,11,0,138.0,181.0,2.7,14.7,246.0,289.72,236.49
2018,1,12,11,15,100.0,196.5,2.7,14.9,244.5,275.5,223.69
2018,1,12,11,30,62.0,212.0,2.7,15.1,243.0,267.44,215.84
2018,1,12,11,45,92.5,219.0,2.7,15.25,266.0,297.47,240.46
2018,1,12,12,0,123.0,226.0,2.7,15.4,289.0,335.93,271.36
2018,1,12,12,15,204.5,222.0,2.75,15.45,326.5,390.22,316.03
2018,1,12,12,30,286.0,218.0,2.8,15.5,364.0,452.34,365.98
2018,1,12,12,45,489.0,170.0,2.8,15.55,416.0,550.08,445.39
2018,1,12,13,0,692.0,122.0,2.8,15.6,468.0,638.91,515.88
2018,1,12,13,15,583.5,142.0,2.8,15.5,428.0,576.56,466.39
2018,1,12,13,30,475.0,162.0,2.8,15.4,388.0,512.78,416.12
2018,1,12,13,45,441.5,160.5,2.8,15.35,363.0,479.52,390.24
2018,1,12,14,0,408.0,159.0,2.8,15.3,338.0,446.11,363.78
2018,1,12,14,15,444.0,141.0,2.8,15.1,324.5,436.92,357.41
2018,1,12,14,30,480.0,123.0,2.8,14.9,311.0,424.21,347.69
2018,1,12,14,45,498.5,108.5,2.75,14.65,289.0,402.1,329.76
2018,1,12,15,0,517.0,94.0,2.7,14.4,267.0,379.89,311.01
2018,1,12,15,15,556.5,79.0,2.7,14.4,245.0,361.81,294.48
2018,1,12,15,30,596.0,64.0,2.7,14.4,223.0,339.01,272.84
2018,1,12,15,45,464.0,63.0,2.05,13.1,174.0,260.26,206.7
2018,1,12,16,0,332.0,62.0,1.4,11.8,125.0,190.96,148.43
2018,1,12,16,15,268.0,50.0,1.35,11.05,92.5,143.02,106.84
2018,1,12,16,30,204.0,38.0,1.3,10.3,60.0,101.05,69.63
2018,1,12,16,45,129.5,24.5,1.2,9.55,36.0,57.7,20.25
2018,1,12,17,0,55.0,11.0,1.1,8.8,12.0,18.85,0.0
2018,1,12,17,15,27.5,5.5,1.1,8.6,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,13,7,15,6.0,3.5,2.15,6.25,3.5,0.0,0.0
2018,1,13,7,30,12.0,7.0,2.2,6.5,7.0,8.54,0.0
2018,1,13,7,45,54.5,22.0,2.25,6.75,27.0,36.45,4.59
2018,1,13,8,0,97.0,37.0,2.3,7.0,47.0,69.04,47.18
2018,1,13,8,15,135.5,52.5,2.35,7.4,73.5,101.68,77.0
2018,1,13,8,30,174.0,68.0,2.4,7.8,100.0,137.91,109.25
2018,1,13,8,45,218.5,82.0,2.45,8.2,132.5,178.02,144.73
2018,1,13,9,0,263.0,96.0,2.5,8.6,165.0,221.76,183.07
2018,1,13,9,15,330.5,103.5,2.55,9.3,203.5,277.97,231.07
2018,1,13,9,30,398.0,111.0,2.6,10.0,242.0,333.48,277.79
2018,1,13,9,45,431.5,118.0,2.65,10.7,274.0,374.05,311.41
2018,1,13,10,0,465.0,125.0,2.7,11.4,306.0,415.7,345.23
2018,1,13,10,15,493.5,129.5,2.7,12.0,334.5,452.25,374.33
2018,1,13,10,30,522.0,134.0,2.7,12.6,363.0,488.84,402.9
2018,1,13,10,45,548.0,135.5,2.65,13.25,386.5,520.13,426.62
2018,1,13,11,0,574.0,137.0,2.6,13.9,410.0,553.93,451.76
2018,1,13,11,15,589.5,140.0,2.55,14.35,428.0,578.0,469.25
2018,1,13,11,30,605.0,143.0,2.5,14.8,446.0,600.33,485.21
2018,1,13,11,45,743.5,111.5,2.5,15.3,489.5,670.54,539.34
2018,1,13,12,0,882.0,80.0,2.5,15.8,533.0,736.28,586.49
2018,1,13,12,15,891.5,77.0,2.5,16.1,535.5,737.21,585.87
2018,1,13,12,30,901.0,74.0,2.5,16.4,538.0,739.29,586.78
2018,1,13,12,45,898.5,73.5,2.5,16.65,531.0,732.32,581.3
2018,1,13,13,0,896.0,73.0,2.5,16.9,524.0,722.1,573.66
2018,1,13,13,15,867.5,75.5,2.5,16.95,502.0,698.33,556.59
2018,1,13,13,30,839.0,78.0,2.5,17.0,480.0,667.92,534.67
2018,1,13,13,45,842.0,74.0,2.45,17.05,462.0,648.8,520.37
2018,1,13,14,0,845.0,70.0,2.4,17.1,444.0,626.66,503.22
2018,1,13,14,15,841.0,67.0,2.3,16.85,419.5,598.44,481.4
2018,1,13,14,30,837.0,64.0,2.2,16.6,395.0,567.74,457.2
2018,1,13,14,45,760.5,68.5,2.1,16.4,349.0,503.47,406.2
2018,1,13,15,0,684.0,73.0,2.0,16.2,303.0,443.84,357.98
2018,1,13,15,15,604.0,72.5,2.0,16.2,258.0,378.74,304.67
2018,1,13,15,30,524.0,72.0,2.0,16.2,213.0,318.16,253.98
2018,1,13,15,45,472.0,64.0,1.5,14.45,175.0,265.73,209.73
2018,1,13,16,0,420.0,56.0,1.0,12.7,137.0,216.86,167.37
2018,1,13,16,15,361.0,46.0,1.05,11.9,103.5,167.85,124.54
2018,1,13,16,30,302.0,36.0,1.1,11.1,70.0,124.02,85.1
2018,1,13,16,45,199.5,24.0,1.1,10.35,42.5,72.07,29.62
2018,1,13,17,0,97.0,12.0,1.1,9.6,15.0,26.2,0.0
2018,1,13,17,15,48.5,6.0,1.15,9.4,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,14,7,15,8.5,3.5,2.3,7.8,3.5,0.0,0.0
2018,1,14,7,30,17.0,7.0,2.3,8.1,7.0,9.22,0.0
2018,1,14,7,45,15.5,19.5,2.35,8.35,20.0,22.71,1.73
2018,1,14,8,0,14.0,32.0,2.4,8.6,33.0,36.66,23.63
2018,1,14,8,15,71.0,45.5,2.35,9.05,58.0,70.83,52.46
2018,1,14,8,30,128.0,59.0,2.3,9.5,83.0,111.7,87.44
2018,1,14,8,45,212.0,69.0,2.25,9.9,120.0,160.28,129.14
2018,1,14,9,0,296.0,79.0,2.2,10.3,157.0,222.12,182.14
2018,1,14,9,15,251.0,105.5,2.1,10.95,178.5,237.34,195.84
2018,1,14,9,30,206.0,132.0,2.0,11.6,200.0,254.3,209.93
2018,1,14,9,45,249.5,136.0,1.9,12.2,227.5,289.35,238.98
2018,1,14,10,0,293.0,140.0,1.8,12.8,255.0,326.85,269.45
2018,1,14,10,15,395.0,135.5,1.7,13.45,302.5,399.93,328.14
2018,1,14,10,30,497.0,131.0,1.6,14.1,350.0,470.32,383.1
2018,1,14,10,45,356.0,163.0,1.5,14.8,324.0,417.53,338.39
2018,1,14,11,0,215.0,195.0,1.4,15.5,298.0,357.98,288.47
2018,1,14,11,15,147.0,203.0,1.35,15.95,274.5,323.31,259.55
2018,1,14,11,30,79.0,211.0,1.3,16.4,251.0,278.2,222.04
2018,1,14,11,45,108.5,219.0,1.25,16.85,274.5,317.03,252.72
2018,1,14,12,0,138.0,227.0,1.2,17.3,298.0,348.07,276.55
2018,1,14,12,15,96.5,223.0,1.15,17.55,272.5,305.46,242.1
2018,1,14,12,30,55.0,219.0,1.1,17.8,247.0,270.78,213.92
2018,1,14,12,45,94.0,221.5,1.05,18.0,269.0,301.54,238.87
2018,1,14,13,0,133.0,224.0,1.0,18.2,291.0,339.59,268.65
2018,1,14,13,15,178.5,215.5,0.9,18.25,303.0,360.13,284.97
2018,1,14,13,30,224.0,207.0,0.8,18.3,315.0,378.84,299.72
2018,1,14,13,45,255.5,193.5,0.75,18.3,311.5,387.91,306.91
2018,1,14,14,0,287.0,180.0,0.7,18.3,308.0,386.93,306.52
2018,1,14,14,15,215.0,171.5,0.65,18.1,264.0,318.75,253.4
2018,1,14,14,30,143.0,163.0,0.6,17.9,220.0,261.41,208.18
2018,1,14,14,45,120.5,144.0,0.5,17.7,189.0,223.31,178.11
2018,1,14,15,0,98.0,125.0,0.4,17.5,158.0,186.49,148.55
2018,1,14,15,15,176.0,113.5,0.4,17.5,164.5,213.28,170.07
2018,1,14,15,30,254.0,102.0,0.4,17.5,171.0,227.62,180.03
2018,1,14,15,45,233.5,87.0,0.6,15.9,142.5,192.09,151.09
2018,1,14,16,0,213.0,72.0,0.8,14.3,114.0,157.95,122.4
2018,1,14,16,15,150.5,56.5,0.85,13.7,82.5,112.17,83.85
2018,1,14,16,30,88.0,41.0,0.9,13.1,51.0,72.23,50.25
2018,1,14,16,45,60.0,25.5,0.95,12.5,31.0,43.26,19.08
2018,1,14,17,0,32.0,10.0,1.0,11.9,11.0,14.66,0.0
2018,1,14,17,15,16.0,5.0,0.95,11.7,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,15,7,15,7.5,3.5,1.05,8.6,3.5,0.0,0.0
2018,1,15,7,30,15.0,7.0,1.1,9.1,7.0,8.95,0.0
2018,1,15,7,45,7.5,19.0,1.15,9.6,19.0,20.59,1.86
2018,1,15,8,0,0.0,31.0,1.2,10.1,31.0,30.72,19.25
2018,1,15,8,15,0.5,46.5,1.35,10.6,46.5,46.66,33.74
2018,1,15,8,30,1.0,62.0,1.5,11.1,62.0,62.53,47.72
2018,1,15,8,45,13.0,80.0,1.65,11.6,83.5,85.6,67.49
2018,1,15,9,0,25.0,98.0,1.8,12.1,105.0,113.37,91.13
2018,1,15,9,15,37.0,115.5,1.75,12.6,127.0,138.6,112.35
2018,1,15,9,30,49.0,133.0,1.7,13.1,149.0,164.79,134.09
2018,1,15,9,45,169.5,142.0,1.65,13.6,207.0,246.76,202.51
2018,1,15,10,0,290.0,151.0,1.6,14.1,265.0,337.97,276.7
2018,1,15,10,15,351.0,152.5,1.65,14.7,300.5,385.17,314.12
2018,1,15,10,30,412.0,154.0,1.7,15.3,336.0,442.82,359.1
2018,1,15,10,45,394.5,164.0,1.7,15.85,345.5,452.6,365.29
2018,1,15,11,0,377.0,174.0,1.7,16.4,355.0,460.22,369.95
2018,1,15,11,15,444.0,170.5,1.65,16.55,390.0,509.62,408.16
2018,1,15,11,30,511.0,167.0,1.6,16.7,425.0,559.37,445.67
2018,1,15,11,45,450.0,183.0,1.55,16.85,413.0,538.51,427.9
2018,1,15,12,0,389.0,199.0,1.5,17.0,401.0,506.41,402.39
2018,1,15,12,15,330.0,212.5,1.4,16.9,384.0,479.88,381.02
2018,1,15,12,30,271.0,226.0,1.3,16.8,367.0,452.09,358.53
2018,1,15,12,45,256.0,223.5,1.15,16.65,355.5,437.11,346.74
2018,1,15,13,0,241.0,221.0,1.0,16.5,344.0,421.4,334.26
2018,1,15,13,15,236.5,215.0,0.9,16.3,332.5,400.38,318.42
2018,1,15,13,30,232.0,209.0,0.8,16.1,321.0,387.01,308.22
2018,1,15,13,45,160.0,201.0,0.65,15.9,276.5,325.93,259.73
2018,1,15,14,0,88.0,193.0,0.5,15.7,232.0,260.36,207.49
2018,1,15,14,15,72.0,178.5,0.5,15.55,209.0,232.49,185.93
2018,1,15,14,30,56.0,164.0,0.5,15.4,186.0,205.4,164.5
2018,1,15,14,45,106.0,151.0,0.5,15.3,189.0,223.53,180.03
2018,1,15,15,0,156.0,138.0,0.5,15.2,192.0,231.69,186.81
2018,1,15,15,15,227.5,117.5,0.5,15.2,185.5,242.97,195.47
2018,1,15,15,30,299.0,97.0,0.5,15.2,179.0,247.81,197.78
2018,1,15,15,45,303.5,82.0,0.6,14.5,154.0,219.78,173.68
2018,1,15,16,0,308.0,67.0,0.7,13.8,129.0,190.72,147.77
2018,1,15,16,15,217.5,55.0,0.65,13.65,93.5,135.31,101.18
2018,1,15,16,30,127.0,43.0,0.6,13.5,58.0,84.65,59.16
2018,1,15,16,45,83.5,27.5,0.5,13.4,35.5,50.9,24.9
2018,1,15,17,0,40.0,12.0,0.4,13.3,13.0,17.93,0.0
2018,1,15,17,15,20.0,6.0,0.5,13.0,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,16,7,15,5.5,2.5,0.35,12.45,2.5,0.0,0.0
2018,1,16,7,30,11.0,5.0,0.3,12.6,5.0,6.43,0.0
2018,1,16,7,45,5.5,9.5,0.3,12.8,9.5,10.27,0.0
2018,1,16,8,0,0.0,14.0,0.3,13.0,14.0,13.5,5.26
2018,1,16,8,15,0.0,20.0,0.4,13.2,20.0,19.29,10.61
2018,1,16,8,30,0.0,26.0,0.5,13.4,26.0,25.09,15.76
2018,1,16,8,45,1.5,43.0,0.6,13.65,43.5,42.1,30.39
2018,1,16,9,0,3.0,60.0,0.7,13.9,61.0,59.52,45.26
2018,1,16,9,15,21.5,89.5,0.6,14.25,96.5,101.71,80.8
2018,1,16,9,30,40.0,119.0,0.5,14.6,132.0,144.05,115.77
2018,1,16,9,45,62.0,140.5,0.4,14.95,163.5,180.78,145.52
2018,1,16,10,0,84.0,162.0,0.3,15.3,195.0,219.03,175.85
2018,1,16,10,15,131.5,174.5,0.25,15.6,231.0,270.34,216.37
2018,1,16,10,30,179.0,187.0,0.2,15.9,267.0,317.81,253.0
2018,1,16,10,45,219.0,193.0,0.15,16.2,295.5,354.79,280.91
2018,1,16,11,0,259.0,199.0,0.1,16.5,324.0,400.81,315.06
2018,1,16,11,15,210.5,199.0,0.15,16.7,302.5,363.21,285.6
2018,1,16,11,30,162.0,199.0,0.2,16.9,281.0,331.38,260.87
2018,1,16,11,45,146.5,206.5,0.2,17.05,281.5,330.2,259.6
2018,1,16,12,0,131.0,214.0,0.2,17.2,282.0,328.32,257.51
2018,1,16,12,15,139.0,225.0,0.3,17.3,297.5,347.03,272.12
2018,1,16,12,30,147.0,236.0,0.4,17.4,313.0,365.38,286.26
2018,1,16,12,45,103.5,201.0,0.5,17.55,255.0,293.21,230.95
2018,1,16,13,0,60.0,166.0,0.6,17.7,197.0,214.3,169.48
2018,1,16,13,15,77.0,175.5,0.65,17.65,214.0,236.26,187.8
2018,1,16,13,30,94.0,185.0,0.7,17.6,231.0,257.73,205.08
2018,1,16,13,45,105.5,188.5,0.8,17.55,238.0,275.48,219.36
2018,1,16,14,0,117.0,192.0,0.9,17.5,245.0,285.01,227.26
2018,1,16,14,15,147.5,180.0,0.95,17.3,242.5,287.64,230.3
2018,1,16,14,30,178.0,168.0,1.0,17.1,240.0,288.21,231.54
2018,1,16,14,45,164.0,151.5,1.0,16.95,213.5,256.49,206.33
2018,1,16,15,0,150.0,135.0,1.0,16.8,187.0,225.33,181.33
2018,1,16,15,15,91.0,114.5,1.0,16.8,145.0,168.51,134.8
2018,1,16,15,30,32.0,94.0,1.0,16.8,103.0,111.55,87.8
2018,1,16,15,45,30.0,84.0,0.8,15.7,91.5,99.44,77.83
2018,1,16,16,0,28.0,74.0,0.6,14.6,80.0,87.67,67.73
2018,1,16,16,15,14.0,55.0,0.65,14.0,58.0,61.8,45.8
2018,1,16,16,30,0.0,36.0,0.7,13.4,36.0,35.69,23.68
2018,1,16,16,45,6.5,23.0,0.75,12.8,23.0,23.89,10.56
2018,1,16,17,0,13.0,10.0,0.8,12.2,10.0,11.86,0.0
2018,1,16,17,15,6.5,5.0,0.8,11.9,5.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,7,15,10.0,4.0,1.05,9.05,4.0,0.0,0.0
2018,1,17,7,30,20.0,8.0,1.1,9.7,8.0,10.63,0.0
2018,1,17,7,45,14.0,20.0,1.15,10.4,20.5,22.92,4.23
2018,1,17,8,0,8.0,32.0,1.2,11.1,33.0,33.65,21.42
2018,1,17,8,15,20.5,47.5,1.25,11.65,51.0,55.26,40.35
2018,1,17,8,30,33.0,63.0,1.3,12.2,69.0,76.63,58.88
2018,1,17,8,45,55.5,81.0,1.35,12.7,94.5,105.85,83.86
2018,1,17,9,0,78.0,99.0,1.4,13.2,120.0,141.56,114.13
2018,1,17,9,15,169.0,114.0,1.35,13.8,168.5,203.66,165.87
2018,1,17,9,30,260.0,129.0,1.3,14.4,217.0,278.61,227.2
2018,1,17,9,45,272.5,143.5,1.25,15.0,244.0,311.05,252.86
2018,1,17,10,0,285.0,158.0,1.2,15.6,271.0,343.64,278.19
2018,1,17,10,15,241.0,173.0,1.2,16.0,273.5,342.36,276.11
2018,1,17,10,30,197.0,188.0,1.2,16.4,276.0,330.55,265.77
2018,1,17,10,45,259.5,192.5,1.15,16.85,314.5,388.84,311.34
2018,1,17,11,0,322.0,197.0,1.1,17.3,353.0,441.8,351.52
2018,1,17,11,15,370.5,194.5,1.2,17.55,379.5,478.29,379.58
2018,1,17,11,30,419.0,192.0,1.3,17.8,406.0,523.4,413.72
2018,1,17,11,45,392.5,200.5,1.4,18.0,403.5,509.68,402.92
2018,1,17,12,0,366.0,209.0,1.5,18.2,401.0,502.51,397.19
2018,1,17,12,15,416.0,198.5,1.55,18.3,417.0,536.7,423.67
2018,1,17,12,30,466.0,188.0,1.6,18.4,433.0,561.17,442.66
2018,1,17,12,45,487.0,180.0,1.65,18.5,433.5,565.21,446.08
2018,1,17,13,0,508.0,172.0,1.7,18.6,434.0,567.09,448.05
2018,1,17,13,15,514.0,165.5,1.65,18.55,424.0,557.71,441.16
2018,1,17,13,30,520.0,159.0,1.6,18.5,414.0,546.25,432.76
2018,1,17,13,45,438.5,167.5,1.55,18.5,376.5,490.77,389.77
2018,1,17,14,0,357.0,176.0,1.5,18.5,339.0,429.58,342.37
2018,1,17,14,15,314.5,170.0,1.35,18.25,307.0,387.24,309.49
2018,1,17,14,30,272.0,164.0,1.2,18.0,275.0,346.3,277.2
2018,1,17,14,45,286.0,148.5,1.1,17.8,256.5,327.96,263.02
2018,1,17,15,0,300.0,133.0,1.0,17.6,238.0,307.88,246.88
2018,1,17,15,15,279.5,119.5,1.0,17.6,208.5,271.54,217.27
2018,1,17,15,30,259.0,106.0,1.0,17.6,179.0,236.17,187.93
2018,1,17,15,45,224.0,91.5,0.85,16.3,147.5,195.01,154.03
2018,1,17,16,0,189.0,77.0,0.7,15.0,116.0,156.56,121.75
2018,1,17,16,15,157.5,61.0,0.75,14.5,88.5,120.38,90.67
2018,1,17,16,30,126.0,45.0,0.8,14.0,61.0,87.05,61.64
2018,1,17,16,45,87.5,29.5,0.85,13.5,38.5,55.06,30.58
2018,1,17,17,0,49.0,14.0,0.9,13.0,16.0,21.53,0.0
2018,1,17,17,15,24.5,7.0,0.85,12.9,8.0,6.88,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,18,7,15,9.0,3.5,1.35,9.8,3.5,0.0,0.0
2018,1,18,7,30,18.0,7.0,1.6,10.4,7.0,9.38,0.0
2018,1,18,7,45,9.0,15.0,1.85,11.0,15.0,16.29,1.94
2018,1,18,8,0,0.0,23.0,2.1,11.6,23.0,22.2,12.4
2018,1,18,8,15,0.0,33.5,2.2,11.95,33.5,32.35,21.63
2018,1,18,8,30,0.0,44.0,2.3,12.3,44.0,42.58,30.67
2018,1,18,8,45,4.0,63.0,2.35,12.6,64.0,63.45,48.63
2018,1,18,9,0,8.0,82.0,2.4,12.9,84.0,84.77,66.84
2018,1,18,9,15,13.5,103.5,2.45,13.25,107.5,109.89,88.06
2018,1,18,9,30,19.0,125.0,2.5,13.6,131.0,135.52,109.44
2018,1,18,9,45,12.0,118.5,2.5,13.95,122.5,124.48,99.89
2018,1,18,10,0,5.0,112.0,2.5,14.3,114.0,113.4,90.3
2018,1,18,10,15,67.0,145.0,2.55,14.5,175.0,190.99,155.59
2018,1,18,10,30,129.0,178.0,2.6,14.7,236.0,275.84,225.29
2018,1,18,10,45,127.5,193.5,2.7,14.9,253.0,295.19,240.2
2018,1,18,11,0,126.0,209.0,2.8,15.1,270.0,314.15,254.88
2018,1,18,11,15,92.5,189.0,2.9,15.2,234.5,262.01,212.4
2018,1,18,11,30,59.0,169.0,3.0,15.3,199.0,216.78,175.15
2018,1,18,11,45,37.0,168.5,3.15,15.35,187.5,200.73,161.49
2018,1,18,12,0,15.0,168.0,3.3,15.4,176.0,178.18,142.43
2018,1,18,12,15,8.5,156.0,3.35,15.4,160.5,160.83,128.1
2018,1,18,12,30,2.0,144.0,3.4,15.4,145.0,143.58,113.82
2018,1,18,12,45,1.5,120.5,3.5,15.45,121.5,119.05,93.71
2018,1,18,13,0,1.0,97.0,3.6,15.5,98.0,94.9,73.81
2018,1,18,13,15,2.0,105.5,3.55,15.35,106.5,104.22,81.69
2018,1,18,13,30,3.0,114.0,3.5,15.2,115.0,113.61,89.62
2018,1,18,13,45,7.0,112.5,3.5,15.1,115.5,114.83,90.89
2018,1,18,14,0,11.0,111.0,3.5,15.0,116.0,115.9,92.05
2018,1,18,14,15,20.5,123.5,3.45,14.7,132.0,138.93,111.62
2018,1,18,14,30,30.0,136.0,3.4,14.4,148.0,158.22,128.01
2018,1,18,14,45,20.5,113.5,3.35,14.1,121.5,127.68,102.68
2018,1,18,15,0,11.0,91.0,3.3,13.8,95.0,95.05,75.37
2018,1,18,15,15,5.5,64.5,3.3,13.8,66.5,65.03,49.98
2018,1,18,15,30,0.0,38.0,3.3,13.8,38.0,36.69,25.81
2018,1,18,15,45,0.0,28.0,2.95,13.1,28.0,27.02,17.56
2018,1,18,16,0,0.0,18.0,2.6,12.4,18.0,17.36,9.24
2018,1,18,16,15,0.0,15.0,2.5,12.15,15.0,14.46,6.65
2018,1,18,16,30,0.0,12.0,2.4,11.9,12.0,11.57,3.98
2018,1,18,16,45,0.0,7.5,2.3,11.65,7.5,7.23,0.0
2018,1,18,17,0,0.0,3.0,2.2,11.4,3.0,2.95,0.0
2018,1,18,17,15,0.0,1.5,2.25,11.25,1.5,1.47,0.0
2018,1,18,17,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,19,7,15,11.0,3.5,1.1,6.25,4.0,0.0,0.0
2018,1,19,7,30,22.0,7.0,1.1,7.0,8.0,9.94,0.0
2018,1,19,7,45,80.0,21.5,1.1,7.75,29.5,40.88,13.64
2018,1,19,8,0,138.0,36.0,1.1,8.5,51.0,77.04,53.02
2018,1,19,8,15,344.5,44.5,1.3,8.85,105.5,158.5,118.8
2018,1,19,8,30,551.0,53.0,1.5,9.2,160.0,255.2,199.14
2018,1,19,8,45,580.0,61.0,1.65,9.55,197.0,301.46,241.65
2018,1,19,9,0,609.0,69.0,1.8,9.9,234.0,349.12,284.41
2018,1,19,9,15,674.5,70.5,1.8,10.15,279.0,407.89,334.7
2018,1,19,9,30,740.0,72.0,1.8,10.4,324.0,468.19,384.94
2018,1,19,9,45,766.5,74.5,1.85,10.6,359.5,513.18,422.09
2018,1,19,10,0,793.0,77.0,1.9,10.8,395.0,557.73,458.03
2018,1,19,10,15,810.0,79.0,1.9,10.9,424.5,595.14,487.53
2018,1,19,10,30,827.0,81.0,1.9,11.0,454.0,630.91,515.16
2018,1,19,10,45,752.5,99.0,1.9,11.15,451.5,624.3,508.9
2018,1,19,11,0,678.0,117.0,1.9,11.3,449.0,609.56,496.56
2018,1,19,11,15,608.0,137.0,1.9,11.35,442.0,594.46,483.91
2018,1,19,11,30,538.0,157.0,1.9,11.4,435.0,571.52,465.17
2018,1,19,11,45,600.0,144.5,1.95,11.45,459.0,612.01,497.35
2018,1,19,12,0,662.0,132.0,2.0,11.5,483.0,647.91,525.38
2018,1,19,12,15,766.5,110.0,2.05,11.5,517.5,701.95,566.81
2018,1,19,12,30,871.0,88.0,2.1,11.5,552.0,750.52,602.64
2018,1,19,12,45,607.5,96.5,2.2,11.45,418.0,565.79,463.78
2018,1,19,13,0,344.0,105.0,2.3,11.4,284.0,374.93,311.8
2018,1,19,13,15,510.0,105.5,2.35,11.35,363.0,494.37,410.07
2018,1,19,13,30,676.0,106.0,2.4,11.3,442.0,602.04,494.77
2018,1,19,13,45,727.0,99.0,2.45,11.2,446.5,615.27,504.97
2018,1,19,14,0,778.0,92.0,2.5,11.1,451.0,621.51,510.34
2018,1,19,14,15,786.0,86.0,2.55,10.95,430.0,599.34,493.32
2018,1,19,14,30,794.0,80.0,2.6,10.8,409.0,574.15,473.61
2018,1,19,14,45,769.0,77.0,2.6,10.65,374.5,530.6,438.5
2018,1,19,15,0,744.0,74.0,2.6,10.5,340.0,486.39,402.06
2018,1,19,15,15,665.5,71.5,2.6,10.5,289.5,418.11,345.09
2018,1,19,15,30,587.0,69.0,2.6,10.5,239.0,352.26,289.12
2018,1,19,15,45,430.0,54.5,2.15,9.65,168.5,246.09,200.05
2018,1,19,16,0,273.0,40.0,1.7,8.8,98.0,152.59,121.08
2018,1,19,16,15,188.0,29.5,1.65,8.2,65.0,97.47,73.64
2018,1,19,16,30,103.0,19.0,1.6,7.6,32.0,53.16,36.21
2018,1,19,16,45,71.5,14.5,1.5,7.05,22.0,36.54,20.02
2018,1,19,17,0,40.0,10.0,1.4,6.5,12.0,17.86,0.0
2018,1,19,17,15,20.0,5.0,1.4,6.35,6.0,7.21,0.0
2018,1,19,17,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,7,15,9.0,3.5,1.45,3.15,3.5,0.0,0.0
2018,1,20,7,30,18.0,7.0,1.6,4.1,7.0,9.4,0.0
2018,1,20,7,45,51.5,21.0,1.75,5.1,25.5,34.92,12.52
2018,1,20,8,0,85.0,35.0,1.9,6.1,44.0,62.92,43.82
2018,1,20,8,15,331.0,42.0,2.1,6.65,103.0,152.2,115.25
2018,1,20,8,30,577.0,49.0,2.3,7.2,162.0,260.26,205.17
2018,1,20,8,45,660.5,50.0,2.55,7.8,208.5,319.47,258.39
2018,1,20,9,0,744.0,51.0,2.8,8.4,255.0,386.5,317.46
2018,1,20,9,15,778.0,54.0,2.9,8.85,295.5,437.64,362.61
2018,1,20,9,30,812.0,57.0,3.0,9.3,336.0,489.54,407.06
2018,1,20,9,45,836.0,59.0,3.1,9.75,372.0,535.13,445.27
2018,1,20,10,0,860.0,61.0,3.2,10.2,408.0,576.74,479.4
2018,1,20,10,15,875.0,63.0,3.2,10.45,438.5,614.75,509.81
2018,1,20,10,30,890.0,65.0,3.2,10.7,469.0,650.87,538.02
2018,1,20,10,45,899.0,66.0,3.25,11.0,492.0,679.66,559.59
2018,1,20,11,0,908.0,67.0,3.3,11.3,515.0,705.81,578.24
2018,1,20,11,15,913.5,68.5,3.3,11.5,531.5,727.25,593.26
2018,1,20,11,30,919.0,70.0,3.3,11.7,548.0,745.6,605.99
2018,1,20,11,45,921.5,71.0,3.35,11.85,556.5,757.98,614.65
2018,1,20,12,0,924.0,72.0,3.4,12.0,565.0,767.02,620.97
2018,1,20,12,15,919.0,73.5,3.4,12.05,565.0,767.7,621.18
2018,1,20,12,30,914.0,75.0,3.4,12.1,565.0,764.95,619.04
2018,1,20,12,45,903.5,77.5,3.35,12.2,557.0,755.96,612.05
2018,1,20,13,0,893.0,80.0,3.3,12.3,549.0,743.75,602.82
2018,1,20,13,15,879.0,81.0,3.25,12.25,532.5,728.57,591.83
2018,1,20,13,30,865.0,82.0,3.2,12.2,516.0,706.15,575.45
2018,1,20,13,45,861.5,79.5,3.15,12.2,496.0,684.22,559.4
2018,1,20,14,0,858.0,77.0,3.1,12.2,476.0,659.43,540.36
2018,1,20,14,15,844.5,74.5,3.0,12.05,448.0,625.6,513.81
2018,1,20,14,30,831.0,72.0,2.9,11.9,420.0,589.75,485.22
2018,1,20,14,45,811.0,69.0,2.8,11.7,385.5,547.85,451.34
2018,1,20,15,0,791.0,66.0,2.7,11.5,351.0,504.85,415.78
2018,1,20,15,15,759.5,63.0,2.7,11.5,312.0,455.35,374.01
2018,1,20,15,30,728.0,60.0,2.7,11.5,273.0,406.26,331.42
2018,1,20,15,45,684.0,55.0,2.0,10.3,231.0,350.64,282.6
2018,1,20,16,0,640.0,50.0,1.3,9.1,189.0,297.3,234.37
2018,1,20,16,15,468.0,47.5,1.25,8.35,137.0,210.63,161.4
2018,1,20,16,30,296.0,45.0,1.2,7.6,85.0,137.18,100.33
2018,1,20,16,45,266.5,33.0,1.15,6.8,58.5,102.57,64.91
2018,1,20,17,0,237.0,21.0,1.1,6.0,32.0,65.0,0.0
2018,1,20,17,15,118.5,10.5,1.1,5.8,16.0,24.16,0.0
2018,1,20,17,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,7,15,17.5,5.5,0.95,4.7,6.0,0.0,0.0
2018,1,21,7,30,35.0,11.0,1.1,5.2,12.0,15.72,0.0
2018,1,21,7,45,165.0,25.0,1.2,5.75,42.0,64.38,27.63
2018,1,21,8,0,295.0,39.0,1.3,6.3,72.0,122.7,86.06
2018,1,21,8,15,349.0,49.0,1.3,6.75,105.5,164.98,125.17
2018,1,21,8,30,403.0,59.0,1.3,7.2,139.0,212.02,167.73
2018,1,21,8,45,380.0,75.0,1.35,7.7,164.5,238.58,193.75
2018,1,21,9,0,357.0,91.0,1.4,8.2,190.0,263.61,217.18
2018,1,21,9,15,476.0,91.0,1.4,8.85,243.5,335.36,277.53
2018,1,21,9,30,595.0,91.0,1.4,9.5,297.0,418.7,345.7
2018,1,21,9,45,702.0,81.0,1.45,10.15,348.5,489.23,402.5
2018,1,21,10,0,809.0,71.0,1.5,10.8,400.0,563.07,460.62
2018,1,21,10,15,788.5,80.5,1.55,11.05,420.5,586.45,478.49
2018,1,21,10,30,768.0,90.0,1.6,11.3,441.0,606.02,493.34
2018,1,21,10,45,663.0,120.0,1.65,11.55,434.0,590.92,480.18
2018,1,21,11,0,558.0,150.0,1.7,11.8,427.0,562.39,456.81
2018,1,21,11,15,572.0,152.5,1.75,11.85,444.0,585.13,474.68
2018,1,21,11,30,586.0,155.0,1.8,11.9,461.0,606.23,490.73
2018,1,21,11,45,436.5,190.5,1.85,11.95,420.5,542.58,439.34
2018,1,21,12,0,287.0,226.0,1.9,12.0,380.0,466.48,378.06
2018,1,21,12,15,310.0,225.0,1.9,11.95,392.0,483.23,392.05
2018,1,21,12,30,333.0,224.0,1.9,11.9,404.0,498.87,404.53
2018,1,21,12,45,299.0,226.5,1.9,11.85,386.5,475.19,385.53
2018,1,21,13,0,265.0,229.0,1.9,11.8,369.0,450.84,366.19
2018,1,21,13,15,264.0,222.0,1.85,11.75,358.5,439.03,357.26
2018,1,21,13,30,263.0,215.0,1.8,11.7,348.0,426.32,347.52
2018,1,21,13,45,290.0,202.5,1.75,11.65,343.5,425.56,347.71
2018,1,21,14,0,317.0,190.0,1.7,11.6,339.0,422.7,346.05
2018,1,21,14,15,257.5,184.0,1.6,11.5,300.5,370.17,303.53
2018,1,21,14,30,198.0,178.0,1.5,11.4,262.0,313.36,257.48
2018,1,21,14,45,148.5,160.5,1.35,11.3,220.5,259.4,213.31
2018,1,21,15,0,99.0,143.0,1.2,11.2,179.0,208.44,171.07
2018,1,21,15,15,108.5,126.0,1.2,11.2,161.5,190.87,156.66
2018,1,21,15,30,118.0,109.0,1.2,11.2,144.0,172.35,140.88
2018,1,21,15,45,109.0,95.5,0.9,10.45,124.0,149.22,120.97
2018,1,21,16,0,100.0,82.0,0.6,9.7,104.0,126.77,101.26
2018,1,21,16,15,66.5,60.5,0.65,9.5,74.0,87.7,67.72
2018,1,21,16,30,33.0,39.0,0.7,9.3,44.0,48.75,34.54
2018,1,21,16,45,33.0,28.5,0.7,9.1,32.0,39.27,24.24
2018,1,21,17,0,33.0,18.0,0.7,8.9,20.0,24.95,0.0
2018,1,21,17,15,16.5,9.0,0.75,8.8,10.0,10.81,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
