Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,0,476.0,146.0,1.3,16.0,356.0,460.81,370.32
2018,2,1,10,15,519.0,146.5,1.45,16.5,390.0,504.68,404.19
2018,2,1,10,30,562.0,147.0,1.6,17.0,424.0,549.42,438.19
2018,2,1,10,45,575.5,152.0,1.75,17.5,447.5,579.02,460.01
2018,2,1,11,0,589.0,157.0,1.9,18.0,471.0,610.44,482.89
2018,2,1,11,15,554.5,173.0,2.0,18.3,476.0,610.77,482.02
2018,2,1,11,30,520.0,189.0,2.1,18.6,481.0,611.0,481.14
2018,2,1,11,45,568.5,176.0,2.2,18.85,500.0,639.57,503.14
2018,2,1,12,0,617.0,163.0,2.3,19.1,519.0,670.48,526.4
2018,2,1,12,15,688.5,141.5,2.35,19.15,540.0,704.75,552.65
2018,2,1,12,30,760.0,120.0,2.4,19.2,561.0,735.78,574.96
2018,2,1,12,45,801.0,106.5,2.45,19.25,567.0,746.28,582.59
2018,2,1,13,0,842.0,93.0,2.5,19.3,573.0,756.01,589.97
2018,2,1,13,15,785.5,105.0,2.55,19.25,544.5,717.2,562.73
2018,2,1,13,30,729.0,117.0,2.6,19.2,516.0,679.57,536.49
2018,2,1,13,45,735.0,110.0,2.6,19.15,499.0,661.89,524.35
2018,2,1,14,0,741.0,103.0,2.6,19.1,482.0,641.29,509.53
2018,2,1,14,15,718.0,102.0,2.5,18.9,453.0,605.29,482.42
2018,2,1,14,30,695.0,101.0,2.4,18.7,424.0,568.09,454.09
2018,2,1,14,45,664.5,99.0,2.25,18.5,389.5,524.35,420.11
2018,2,1,15,0,634.0,97.0,2.1,18.3,355.0,480.56,385.51
2018,2,1,15,15,646.5,84.5,2.1,18.3,325.0,448.45,359.72
2018,2,1,15,30,659.0,72.0,2.1,18.3,295.0,413.51,330.62
2018,2,1,15,45,638.5,64.5,1.55,16.95,257.0,366.67,291.32
2018,2,1,16,0,618.0,57.0,1.0,15.6,219.0,320.19,250.9
2018,2,1,16,15,519.0,54.0,1.05,14.9,172.5,251.61,193.59
2018,2,1,16,30,420.0,51.0,1.1,14.2,126.0,191.53,142.65
2018,2,1,16,45,361.0,41.0,1.1,13.55,92.0,143.46,100.34
2018,2,1,17,0,302.0,31.0,1.1,12.9,58.0,101.24,59.77
2018,2,1,17,15,179.5,18.5,1.15,12.75,32.0,48.05,0.0
2018,2,1,17,30,57.0,6.0,1.2,12.6,6.0,11.28,0.0
2018,2,1,17,45,28.5,3.0,1.2,12.5,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,2,7,15,114.5,10.5,1.1,8.35,16.5,22.06,0.0
2018,2,2,7,30,229.0,21.0,1.3,9.2,33.0,60.69,0.0
2018,2,2,7,45,374.5,29.0,1.45,10.0,72.0,117.22,73.36
2018,2,2,8,0,520.0,37.0,1.6,10.8,111.0,184.06,131.12
2018,2,2,8,15,562.0,43.5,1.65,11.45,150.0,231.58,175.31
2018,2,2,8,30,604.0,50.0,1.7,12.1,189.0,282.49,221.67
2018,2,2,8,45,591.0,63.5,1.7,12.7,222.5,321.66,257.84
2018,2,2,9,0,578.0,77.0,1.7,13.3,256.0,358.26,290.24
2018,2,2,9,15,526.0,98.5,1.8,14.0,278.5,381.29,310.29
2018,2,2,9,30,474.0,120.0,1.9,14.7,301.0,396.43,322.85
2018,2,2,9,45,480.5,132.0,2.0,15.4,331.0,431.93,350.95
2018,2,2,10,0,487.0,144.0,2.1,16.1,361.0,466.5,377.47
2018,2,2,10,15,524.5,146.5,2.15,16.5,394.5,509.53,410.69
2018,2,2,10,30,562.0,149.0,2.2,16.9,428.0,553.11,443.69
2018,2,2,10,45,562.0,157.0,2.3,17.35,447.5,576.69,460.7
2018,2,2,11,0,562.0,165.0,2.4,17.8,467.0,598.3,476.11
2018,2,2,11,15,558.0,172.0,2.4,18.1,479.5,613.8,486.64
2018,2,2,11,30,554.0,179.0,2.4,18.4,492.0,627.09,495.47
2018,2,2,11,45,535.5,188.5,2.4,18.7,495.5,629.81,496.2
2018,2,2,12,0,517.0,198.0,2.4,19.0,499.0,630.08,495.2
2018,2,2,12,15,504.5,203.0,2.45,19.2,497.5,627.8,493.01
2018,2,2,12,30,492.0,208.0,2.5,19.4,496.0,623.46,489.34
2018,2,2,12,45,547.5,187.5,2.5,19.6,504.5,641.69,503.84
2018,2,2,13,0,603.0,167.0,2.5,19.8,513.0,660.41,518.34
2018,2,2,13,15,646.5,151.0,2.5,19.7,514.5,668.74,525.57
2018,2,2,13,30,690.0,135.0,2.5,19.6,516.0,673.16,529.98
2018,2,2,13,45,770.0,109.0,2.5,19.5,519.0,688.24,542.53
2018,2,2,14,0,850.0,83.0,2.5,19.4,522.0,694.95,548.29
2018,2,2,14,15,816.0,84.0,2.4,19.1,487.0,651.04,516.48
2018,2,2,14,30,782.0,85.0,2.3,18.8,452.0,606.18,482.84
2018,2,2,14,45,772.5,79.5,2.2,18.5,420.0,568.56,454.33
2018,2,2,15,0,763.0,74.0,2.1,18.2,388.0,529.18,423.71
2018,2,2,15,15,748.5,69.5,2.1,18.2,352.5,486.7,389.7
2018,2,2,15,30,734.0,65.0,2.1,18.2,317.0,443.3,353.92
2018,2,2,15,45,654.0,65.0,1.65,17.05,267.5,376.08,298.83
2018,2,2,16,0,574.0,65.0,1.2,15.9,218.0,313.03,246.08
2018,2,2,16,15,507.5,58.0,1.15,15.1,174.5,253.31,195.5
2018,2,2,16,30,441.0,51.0,1.1,14.3,131.0,199.13,148.59
2018,2,2,16,45,366.5,41.5,1.1,13.5,95.0,146.35,102.91
2018,2,2,17,0,292.0,32.0,1.1,12.7,59.0,101.0,61.31
2018,2,2,17,15,180.5,20.0,1.1,12.5,33.5,50.41,0.0
2018,2,2,17,30,69.0,8.0,1.1,12.3,8.0,14.52,0.0
2018,2,2,17,45,34.5,4.0,1.1,12.1,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,3,7,15,133.0,11.0,0.9,9.3,18.5,24.63,0.0
2018,2,3,7,30,266.0,22.0,0.9,10.2,37.0,68.12,1.05
2018,2,3,7,45,397.5,31.0,0.9,11.1,77.0,124.74,78.82
2018,2,3,8,0,529.0,40.0,0.9,12.0,117.0,190.61,135.53
2018,2,3,8,15,600.5,45.0,0.9,12.65,162.0,244.98,184.02
2018,2,3,8,30,672.0,50.0,0.9,13.3,207.0,307.24,238.35
2018,2,3,8,45,716.5,54.0,0.95,13.95,252.0,362.88,286.66
2018,2,3,9,0,761.0,58.0,1.0,14.6,297.0,421.06,335.42
2018,2,3,9,15,791.0,61.0,1.1,15.4,339.0,472.97,377.83
2018,2,3,9,30,821.0,64.0,1.2,16.2,381.0,525.32,419.14
2018,2,3,9,45,842.5,66.5,1.25,16.95,418.5,572.24,454.83
2018,2,3,10,0,864.0,69.0,1.3,17.7,456.0,614.97,486.42
2018,2,3,10,15,877.5,70.5,1.35,18.3,487.0,653.15,514.02
2018,2,3,10,30,891.0,72.0,1.4,18.9,518.0,689.32,538.71
2018,2,3,10,45,900.0,73.5,1.45,19.45,542.5,720.08,558.69
2018,2,3,11,0,909.0,75.0,1.5,20.0,567.0,748.15,576.65
2018,2,3,11,15,914.5,76.0,1.5,20.35,584.0,770.17,590.28
2018,2,3,11,30,920.0,77.0,1.5,20.7,601.0,789.06,601.78
2018,2,3,11,45,922.5,77.5,1.5,21.05,610.5,801.8,609.1
2018,2,3,12,0,925.0,78.0,1.5,21.4,620.0,811.12,614.25
2018,2,3,12,15,924.0,78.5,1.55,21.55,621.0,814.24,616.33
2018,2,3,12,30,923.0,79.0,1.6,21.7,622.0,813.86,616.21
2018,2,3,12,45,919.5,79.0,1.6,21.8,615.5,807.45,611.75
2018,2,3,13,0,916.0,79.0,1.6,21.9,609.0,797.62,605.14
2018,2,3,13,15,911.0,78.5,1.6,21.9,595.0,782.71,595.42
2018,2,3,13,30,906.0,78.0,1.6,21.9,581.0,764.57,583.58
2018,2,3,13,45,897.5,76.5,1.65,21.85,559.5,739.63,567.62
2018,2,3,14,0,889.0,75.0,1.7,21.8,538.0,711.86,549.61
2018,2,3,14,15,876.0,74.0,1.7,21.55,509.5,678.97,527.83
2018,2,3,14,30,863.0,73.0,1.7,21.3,481.0,647.36,505.66
2018,2,3,14,45,845.5,70.5,1.7,21.1,446.5,605.55,474.99
2018,2,3,15,0,828.0,68.0,1.7,20.9,412.0,562.31,442.49
2018,2,3,15,15,802.0,65.5,1.7,20.9,372.0,513.34,404.37
2018,2,3,15,30,776.0,63.0,1.7,20.9,332.0,464.19,364.99
2018,2,3,15,45,740.0,59.0,1.35,19.4,288.5,409.01,320.52
2018,2,3,16,0,704.0,55.0,1.0,17.9,245.0,355.26,275.58
2018,2,3,16,15,649.0,50.0,1.05,17.1,200.0,295.42,225.12
2018,2,3,16,30,594.0,45.0,1.1,16.3,155.0,239.63,176.49
2018,2,3,16,45,501.0,38.0,1.15,15.5,112.5,178.26,123.81
2018,2,3,17,0,408.0,31.0,1.2,14.7,70.0,124.49,75.61
2018,2,3,17,15,250.5,20.0,1.15,14.6,40.0,61.78,0.0
2018,2,3,17,30,93.0,9.0,1.1,14.5,10.0,18.01,0.0
2018,2,3,17,45,46.5,4.5,1.1,14.35,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,4,7,15,4.0,8.0,0.6,11.25,8.0,8.29,0.0
2018,2,4,7,30,8.0,16.0,0.5,11.9,16.0,17.01,0.0
2018,2,4,7,45,4.5,31.5,0.45,12.5,31.5,32.08,20.01
2018,2,4,8,0,1.0,47.0,0.4,13.1,47.0,46.94,33.72
2018,2,4,8,15,11.0,63.5,0.4,13.6,66.0,66.71,50.64
2018,2,4,8,30,21.0,80.0,0.4,14.1,85.0,90.0,70.39
2018,2,4,8,45,126.0,96.0,0.4,14.6,135.0,155.2,124.03
2018,2,4,9,0,231.0,112.0,0.4,15.1,185.0,231.39,186.02
2018,2,4,9,15,198.5,124.0,0.6,15.7,193.0,238.18,191.83
2018,2,4,9,30,166.0,136.0,0.8,16.3,201.0,235.92,190.2
2018,2,4,9,45,160.0,162.0,1.0,16.9,229.5,267.26,214.97
2018,2,4,10,0,154.0,188.0,1.2,17.5,258.0,297.85,238.43
2018,2,4,10,15,114.5,202.5,1.4,18.15,256.5,292.88,233.17
2018,2,4,10,30,75.0,217.0,1.6,18.8,255.0,278.02,220.14
2018,2,4,10,45,90.5,216.0,1.75,19.4,264.0,289.07,228.73
2018,2,4,11,0,106.0,215.0,1.9,20.0,273.0,308.48,243.61
2018,2,4,11,15,242.5,223.5,1.95,20.25,361.0,430.0,339.36
2018,2,4,11,30,379.0,232.0,2.0,20.5,449.0,547.08,428.25
2018,2,4,11,45,485.5,204.5,2.1,20.8,487.5,611.96,477.1
2018,2,4,12,0,592.0,177.0,2.2,21.1,526.0,668.38,519.69
2018,2,4,12,15,650.0,158.0,2.2,21.05,542.5,699.06,542.56
2018,2,4,12,30,708.0,139.0,2.2,21.0,559.0,723.55,560.6
2018,2,4,12,45,772.5,121.5,2.15,20.95,575.5,751.26,579.98
2018,2,4,13,0,837.0,104.0,2.1,20.9,592.0,772.59,594.8
2018,2,4,13,15,828.0,104.5,2.0,20.7,578.0,756.5,583.38
2018,2,4,13,30,819.0,105.0,1.9,20.5,564.0,737.52,570.34
2018,2,4,13,45,845.5,95.0,1.8,20.3,553.0,729.95,565.48
2018,2,4,14,0,872.0,85.0,1.7,20.1,542.0,718.13,557.58
2018,2,4,14,15,862.0,82.0,1.65,19.8,514.0,685.14,535.2
2018,2,4,14,30,852.0,79.0,1.6,19.5,486.0,649.78,509.89
2018,2,4,14,45,837.5,76.0,1.5,19.25,452.0,609.5,479.78
2018,2,4,15,0,823.0,73.0,1.4,19.0,418.0,567.6,447.79
2018,2,4,15,15,796.5,70.5,1.4,19.0,378.0,518.39,409.6
2018,2,4,15,30,770.0,68.0,1.4,19.0,338.0,469.03,370.18
2018,2,4,15,45,737.0,63.0,1.15,17.8,294.5,414.2,325.86
2018,2,4,16,0,704.0,58.0,0.9,16.6,251.0,360.54,280.93
2018,2,4,16,15,652.5,52.0,0.95,15.75,205.5,300.66,230.46
2018,2,4,16,30,601.0,46.0,1.0,14.9,160.0,244.52,181.44
2018,2,4,16,45,509.5,39.0,1.05,14.1,117.0,182.86,128.28
2018,2,4,17,0,418.0,32.0,1.1,13.3,74.0,128.61,79.9
2018,2,4,17,15,257.5,21.0,1.15,13.15,42.5,64.82,0.0
2018,2,4,17,30,97.0,10.0,1.2,13.0,11.0,19.59,0.0
2018,2,4,17,45,48.5,5.0,1.2,12.85,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,5,7,15,133.5,12.0,1.05,10.25,20.0,26.08,0.0
2018,2,5,7,30,267.0,24.0,1.1,10.8,40.0,71.88,16.19
2018,2,5,7,45,393.0,32.5,1.1,11.4,80.0,126.8,82.0
2018,2,5,8,0,519.0,41.0,1.1,12.0,120.0,191.13,137.17
2018,2,5,8,15,588.0,47.0,1.25,12.5,165.5,247.19,187.35
2018,2,5,8,30,657.0,53.0,1.4,13.0,211.0,307.94,241.06
2018,2,5,8,45,701.0,57.5,1.55,13.5,256.0,363.57,290.02
2018,2,5,9,0,745.0,62.0,1.7,14.0,301.0,421.75,339.65
2018,2,5,9,15,776.5,64.5,1.85,14.55,343.0,473.5,382.86
2018,2,5,9,30,808.0,67.0,2.0,15.1,385.0,525.83,425.25
2018,2,5,9,45,831.0,68.5,2.15,15.65,422.5,572.27,461.98
2018,2,5,10,0,854.0,70.0,2.3,16.2,460.0,617.91,497.18
2018,2,5,10,15,869.0,72.5,2.4,16.65,492.0,654.81,525.03
2018,2,5,10,30,884.0,75.0,2.5,17.1,524.0,693.09,552.29
2018,2,5,10,45,865.0,83.0,2.6,17.6,540.0,715.42,566.98
2018,2,5,11,0,846.0,91.0,2.7,18.1,556.0,729.98,576.11
2018,2,5,11,15,708.5,135.0,2.7,18.5,532.5,694.63,548.46
2018,2,5,11,30,571.0,179.0,2.7,18.9,509.0,644.95,508.46
2018,2,5,11,45,472.5,212.5,2.75,19.3,488.5,612.07,481.47
2018,2,5,12,0,374.0,246.0,2.8,19.7,468.0,567.04,445.31
2018,2,5,12,15,374.0,246.5,2.85,20.0,469.0,568.99,446.63
2018,2,5,12,30,374.0,247.0,2.9,20.3,470.0,569.49,446.62
2018,2,5,12,45,304.0,256.0,2.9,20.6,436.0,523.31,410.18
2018,2,5,13,0,234.0,265.0,2.9,20.9,402.0,468.14,367.1
2018,2,5,13,15,350.0,232.5,2.85,21.0,432.5,526.09,413.72
2018,2,5,13,30,466.0,200.0,2.8,21.1,463.0,579.84,455.79
2018,2,5,13,45,582.5,160.0,2.75,21.2,476.5,614.78,483.65
2018,2,5,14,0,699.0,120.0,2.7,21.3,490.0,640.14,504.14
2018,2,5,14,15,706.0,112.5,2.5,21.15,469.0,617.96,487.19
2018,2,5,14,30,713.0,105.0,2.3,21.0,448.0,592.98,468.2
2018,2,5,14,45,711.0,97.5,2.1,20.8,419.0,559.66,442.65
2018,2,5,15,0,709.0,90.0,1.9,20.6,390.0,524.27,415.03
2018,2,5,15,15,747.0,75.0,1.9,20.6,364.5,498.8,394.95
2018,2,5,15,30,785.0,60.0,1.9,20.6,339.0,470.03,371.11
2018,2,5,15,45,750.5,57.0,1.45,19.3,296.0,416.0,326.84
2018,2,5,16,0,716.0,54.0,1.0,18.0,253.0,363.23,282.18
2018,2,5,16,15,662.5,49.0,1.05,17.3,207.5,302.99,231.46
2018,2,5,16,30,609.0,44.0,1.1,16.6,162.0,246.68,182.42
2018,2,5,16,45,519.0,37.5,1.15,15.95,119.0,185.04,129.38
2018,2,5,17,0,429.0,31.0,1.2,15.3,76.0,130.96,81.68
2018,2,5,17,15,267.5,21.0,1.15,15.25,44.0,67.42,7.8
2018,2,5,17,30,106.0,11.0,1.1,15.2,12.0,21.69,0.0
2018,2,5,17,45,53.0,5.5,1.1,15.1,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,6.9,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,7.2,2.0,0.0,0.0
2018,2,6,7,15,160.5,13.5,1.75,8.1,22.5,30.72,0.0
2018,2,6,7,30,289.0,24.0,2.0,9.0,43.0,76.4,23.35
2018,2,6,7,45,420.5,32.5,2.25,9.9,85.0,133.52,87.64
2018,2,6,8,0,552.0,41.0,2.5,10.8,127.0,201.11,145.96
2018,2,6,8,15,654.0,43.5,2.6,11.4,178.5,264.64,202.39
2018,2,6,8,30,756.0,46.0,2.7,12.0,230.0,338.76,267.46
2018,2,6,8,45,797.0,49.5,2.8,12.6,277.5,396.81,319.25
2018,2,6,9,0,838.0,53.0,2.9,13.2,325.0,454.79,369.44
2018,2,6,9,15,865.0,55.0,2.95,13.75,368.0,507.43,413.8
2018,2,6,9,30,892.0,57.0,3.0,14.3,411.0,560.13,456.71
2018,2,6,9,45,911.0,59.0,3.0,14.85,450.0,607.79,494.2
2018,2,6,10,0,930.0,61.0,3.0,15.4,489.0,654.17,529.55
2018,2,6,10,15,941.0,62.5,3.05,15.9,520.5,693.13,558.31
2018,2,6,10,30,952.0,64.0,3.1,16.4,552.0,729.72,583.4
2018,2,6,10,45,959.5,65.5,3.15,16.9,577.0,761.21,604.48
2018,2,6,11,0,967.0,67.0,3.2,17.4,602.0,789.73,623.28
2018,2,6,11,15,972.0,67.5,3.25,17.75,619.5,812.07,637.91
2018,2,6,11,30,977.0,68.0,3.3,18.1,637.0,831.02,650.17
2018,2,6,11,45,979.0,68.5,3.3,18.45,646.5,844.14,658.06
2018,2,6,12,0,981.0,69.0,3.3,18.8,656.0,853.61,663.5
2018,2,6,12,15,978.5,70.0,3.3,18.95,657.0,856.4,664.87
2018,2,6,12,30,976.0,71.0,3.3,19.1,658.0,855.44,663.8
2018,2,6,12,45,971.5,71.5,3.35,19.3,651.0,848.62,658.93
2018,2,6,13,0,967.0,72.0,3.4,19.5,644.0,838.17,651.65
2018,2,6,13,15,962.0,71.5,3.35,19.5,629.5,822.63,640.85
2018,2,6,13,30,957.0,71.0,3.3,19.5,615.0,803.65,627.72
2018,2,6,13,45,949.0,69.5,3.25,19.5,592.5,778.01,609.88
2018,2,6,14,0,941.0,68.0,3.2,19.5,570.0,749.31,589.87
2018,2,6,14,15,929.0,66.5,3.05,19.3,540.5,714.99,565.68
2018,2,6,14,30,917.0,65.0,2.9,19.1,511.0,678.22,539.56
2018,2,6,14,45,900.0,63.5,2.7,18.9,475.5,636.12,507.17
2018,2,6,15,0,883.0,62.0,2.5,18.7,440.0,592.4,472.89
2018,2,6,15,15,859.5,60.0,2.5,18.7,399.0,543.21,434.0
2018,2,6,15,30,836.0,58.0,2.5,18.7,358.0,495.95,395.4
2018,2,6,15,45,802.0,54.5,1.9,17.3,313.0,439.23,348.62
2018,2,6,16,0,768.0,51.0,1.3,15.9,268.0,383.64,301.08
2018,2,6,16,15,715.0,47.0,1.3,15.0,221.0,322.01,248.62
2018,2,6,16,30,662.0,43.0,1.3,14.1,174.0,264.15,197.61
2018,2,6,16,45,574.0,37.0,1.3,13.2,128.5,199.09,140.94
2018,2,6,17,0,486.0,31.0,1.3,12.3,83.0,142.33,90.37
2018,2,6,17,15,308.0,21.5,1.3,12.2,48.5,75.39,17.28
2018,2,6,17,30,130.0,12.0,1.3,12.1,14.0,25.42,0.0
2018,2,6,17,45,65.0,6.0,1.3,12.0,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,8.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,9.0,2.0,0.0,0.0
2018,2,7,7,15,171.5,14.0,1.2,10.0,24.5,32.7,0.0
2018,2,7,7,30,320.0,25.0,1.2,11.0,47.0,83.45,30.61
2018,2,7,7,45,435.0,33.0,1.25,11.95,88.0,138.06,90.52
2018,2,7,8,0,550.0,41.0,1.3,12.9,129.0,201.77,145.3
2018,2,7,8,15,617.0,46.5,1.35,13.5,175.0,257.35,195.06
2018,2,7,8,30,684.0,52.0,1.4,14.1,221.0,320.16,250.09
2018,2,7,8,45,727.0,55.5,1.45,14.65,266.5,375.88,298.57
2018,2,7,9,0,770.0,59.0,1.5,15.2,312.0,433.99,347.4
2018,2,7,9,15,798.5,62.5,1.55,16.0,354.5,486.64,390.08
2018,2,7,9,30,827.0,66.0,1.6,16.8,397.0,539.61,431.48
2018,2,7,9,45,846.5,68.0,1.6,17.65,434.5,585.5,465.83
2018,2,7,10,0,866.0,70.0,1.6,18.5,472.0,627.02,495.92
2018,2,7,10,15,880.0,72.0,1.5,18.95,504.0,666.55,523.53
2018,2,7,10,30,894.0,74.0,1.4,19.4,536.0,704.09,547.45
2018,2,7,10,45,903.5,75.0,1.35,19.9,560.5,735.03,566.48
2018,2,7,11,0,913.0,76.0,1.3,20.4,585.0,763.27,583.4
2018,2,7,11,15,919.0,76.5,1.15,20.7,602.5,785.42,595.2
2018,2,7,11,30,925.0,77.0,1.0,21.0,620.0,804.4,604.58
2018,2,7,11,45,928.5,77.5,0.85,21.35,630.0,818.14,610.09
2018,2,7,12,0,932.0,78.0,0.7,21.7,640.0,828.44,613.19
2018,2,7,12,15,929.0,80.0,0.55,21.9,641.5,831.8,611.99
2018,2,7,12,30,926.0,82.0,0.4,22.1,643.0,831.58,608.58
2018,2,7,12,45,919.5,83.0,0.25,22.3,635.5,823.94,600.6
2018,2,7,13,0,913.0,84.0,0.1,22.5,628.0,812.87,591.09
2018,2,7,13,15,908.0,83.5,0.2,22.55,614.0,797.93,583.31
2018,2,7,13,30,903.0,83.0,0.3,22.6,600.0,779.74,573.72
2018,2,7,13,45,894.5,82.0,0.35,22.6,578.5,755.27,559.32
2018,2,7,14,0,886.0,81.0,0.4,22.6,557.0,727.96,542.99
2018,2,7,14,15,874.0,79.0,0.45,22.5,528.5,698.23,525.07
2018,2,7,14,30,862.0,77.0,0.5,22.4,500.0,662.17,501.97
2018,2,7,14,45,844.5,75.0,0.55,22.25,465.0,620.61,473.63
2018,2,7,15,0,827.0,73.0,0.6,22.1,430.0,577.58,443.35
2018,2,7,15,15,801.5,70.5,0.6,22.1,390.0,528.41,406.83
2018,2,7,15,30,776.0,68.0,0.6,22.1,350.0,479.01,369.0
2018,2,7,15,45,740.0,64.0,0.65,20.75,305.5,423.19,327.15
2018,2,7,16,0,704.0,60.0,0.7,19.4,261.0,368.78,284.33
2018,2,7,16,15,649.0,54.5,0.8,18.4,215.0,308.9,235.28
2018,2,7,16,30,594.0,49.0,0.9,17.4,169.0,251.9,186.77
2018,2,7,16,45,503.5,42.0,1.0,16.45,125.0,188.39,132.98
2018,2,7,17,0,413.0,35.0,1.1,15.5,81.0,133.72,85.83
2018,2,7,17,15,265.0,24.0,1.1,15.05,48.0,72.08,22.31
2018,2,7,17,30,117.0,13.0,1.1,14.6,15.0,25.29,0.0
2018,2,7,17,45,58.5,6.5,1.15,14.15,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.8,10.25,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.8,10.2,2.0,0.0,0.0
2018,2,8,7,15,175.0,15.0,0.75,10.85,26.0,34.39,0.0
2018,2,8,7,30,326.0,27.0,0.7,11.5,50.0,87.45,36.74
2018,2,8,7,45,439.5,35.0,0.7,12.15,91.5,142.05,93.87
2018,2,8,8,0,553.0,43.0,0.7,12.8,133.0,205.98,148.55
2018,2,8,8,15,620.0,48.5,0.7,13.35,179.5,261.91,198.12
2018,2,8,8,30,687.0,54.0,0.7,13.9,226.0,325.14,252.75
2018,2,8,8,45,729.5,58.0,0.65,14.45,272.0,381.54,300.58
2018,2,8,9,0,772.0,62.0,0.6,15.0,318.0,440.29,348.36
2018,2,8,9,15,803.0,64.5,0.65,15.7,361.5,493.37,390.54
2018,2,8,9,30,834.0,67.0,0.7,16.4,405.0,546.95,431.61
2018,2,8,9,45,857.0,68.5,0.75,17.15,443.5,594.75,467.02
2018,2,8,10,0,880.0,70.0,0.8,17.9,482.0,638.38,498.46
2018,2,8,10,15,893.5,72.0,0.9,18.55,514.0,678.13,526.79
2018,2,8,10,30,907.0,74.0,1.0,19.2,546.0,715.81,551.73
2018,2,8,10,45,916.5,75.0,1.1,19.85,571.0,747.15,572.02
2018,2,8,11,0,926.0,76.0,1.2,20.5,596.0,775.76,590.33
2018,2,8,11,15,932.5,76.5,1.25,20.9,614.0,798.58,604.61
2018,2,8,11,30,939.0,77.0,1.3,21.3,632.0,818.2,616.79
2018,2,8,11,45,942.5,78.0,1.35,21.75,642.5,832.71,625.47
2018,2,8,12,0,946.0,79.0,1.4,22.2,653.0,843.72,631.95
2018,2,8,12,15,947.0,79.0,1.45,22.3,655.0,848.03,634.93
2018,2,8,12,30,948.0,79.0,1.5,22.4,657.0,848.72,635.7
2018,2,8,12,45,947.0,77.5,1.55,22.5,650.5,842.48,631.98
2018,2,8,13,0,946.0,76.0,1.6,22.6,644.0,832.64,626.02
2018,2,8,13,15,941.5,75.5,1.7,22.5,630.0,817.68,617.68
2018,2,8,13,30,937.0,75.0,1.8,22.4,616.0,799.34,607.04
2018,2,8,13,45,929.5,74.0,1.85,22.35,594.5,774.93,591.61
2018,2,8,14,0,922.0,73.0,1.9,22.3,573.0,747.5,574.03
2018,2,8,14,15,910.5,71.5,1.85,22.0,544.0,713.89,551.74
2018,2,8,14,30,899.0,70.0,1.8,21.7,515.0,677.85,527.57
2018,2,8,14,45,883.0,68.0,1.75,21.45,479.5,636.2,497.3
2018,2,8,15,0,867.0,66.0,1.7,21.2,444.0,592.91,464.99
2018,2,8,15,15,844.0,63.5,1.7,21.2,403.5,546.52,429.22
2018,2,8,15,30,821.0,61.0,1.7,21.2,363.0,496.61,389.77
2018,2,8,15,45,788.0,57.5,1.35,19.65,318.0,440.69,345.29
2018,2,8,16,0,755.0,54.0,1.0,18.1,273.0,385.83,299.96
2018,2,8,16,15,705.0,49.5,1.05,17.15,226.5,324.97,249.22
2018,2,8,16,30,655.0,45.0,1.1,16.2,180.0,267.61,199.52
2018,2,8,16,45,572.5,39.0,1.15,15.25,134.5,203.79,144.44
2018,2,8,17,0,490.0,33.0,1.2,14.3,89.0,147.69,95.17
2018,2,8,17,15,328.5,23.5,1.2,14.15,53.5,83.07,31.1
2018,2,8,17,30,167.0,14.0,1.2,14.0,18.0,31.97,0.0
2018,2,8,17,45,83.5,7.0,1.2,13.85,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,12.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.5,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.2,3.0,0.0,0.0
2018,2,9,7,15,221.0,14.5,0.6,13.7,29.0,39.49,0.0
2018,2,9,7,30,406.0,25.0,0.6,14.2,55.0,98.72,44.2
2018,2,9,7,45,512.0,31.0,0.6,14.7,97.5,153.6,100.02
2018,2,9,8,0,618.0,37.0,0.6,15.2,140.0,217.6,154.91
2018,2,9,8,15,678.5,42.0,0.7,15.7,187.5,275.83,206.57
2018,2,9,8,30,739.0,47.0,0.8,16.2,235.0,339.07,261.42
2018,2,9,8,45,778.5,50.0,0.95,16.65,281.5,395.61,310.2
2018,2,9,9,0,818.0,53.0,1.1,17.1,328.0,451.95,357.43
2018,2,9,9,15,844.0,55.5,1.2,17.75,371.0,504.2,399.56
2018,2,9,9,30,870.0,58.0,1.3,18.4,414.0,556.47,440.29
2018,2,9,9,45,888.5,60.5,1.45,19.0,452.5,603.91,476.57
2018,2,9,10,0,907.0,63.0,1.6,19.6,491.0,650.1,510.98
2018,2,9,10,15,919.0,65.0,1.75,20.05,523.5,689.82,539.55
2018,2,9,10,30,931.0,67.0,1.9,20.5,556.0,727.29,565.16
2018,2,9,10,45,939.5,68.0,2.05,20.95,581.0,758.6,586.22
2018,2,9,11,0,948.0,69.0,2.2,21.4,606.0,787.04,605.2
2018,2,9,11,15,953.0,70.5,2.3,21.55,624.0,810.33,620.91
2018,2,9,11,30,958.0,72.0,2.4,21.7,642.0,830.29,634.39
2018,2,9,11,45,952.0,75.0,2.5,21.8,649.5,839.85,640.89
2018,2,9,12,0,946.0,78.0,2.6,21.9,657.0,845.69,645.04
2018,2,9,12,15,932.5,82.5,2.65,21.95,654.5,843.54,643.59
2018,2,9,12,30,919.0,87.0,2.7,22.0,652.0,837.75,639.82
2018,2,9,12,45,880.5,97.0,2.75,22.05,634.0,819.61,627.6
2018,2,9,13,0,842.0,107.0,2.8,22.1,616.0,793.55,609.96
2018,2,9,13,15,842.0,102.0,2.8,22.0,601.5,778.11,599.93
2018,2,9,13,30,842.0,97.0,2.8,21.9,587.0,759.46,587.6
2018,2,9,13,45,878.0,86.5,2.75,21.85,581.0,753.91,584.32
2018,2,9,14,0,914.0,76.0,2.7,21.8,575.0,748.13,580.89
2018,2,9,14,15,858.5,82.5,2.55,21.6,532.5,697.02,544.7
2018,2,9,14,30,803.0,89.0,2.4,21.4,490.0,641.86,504.52
2018,2,9,14,45,763.0,87.5,2.2,21.2,447.0,588.29,464.1
2018,2,9,15,0,723.0,86.0,2.0,21.0,404.0,536.68,424.36
2018,2,9,15,15,650.0,91.5,2.0,21.0,357.5,473.63,375.36
2018,2,9,15,30,577.0,97.0,2.0,21.0,311.0,414.18,328.16
2018,2,9,15,45,508.0,93.5,1.5,19.65,265.0,351.39,278.03
2018,2,9,16,0,439.0,90.0,1.0,18.3,219.0,291.83,229.43
2018,2,9,16,15,355.5,81.5,1.05,17.4,174.5,229.36,178.59
2018,2,9,16,30,272.0,73.0,1.1,16.5,130.0,174.56,133.26
2018,2,9,16,45,225.5,57.5,1.15,15.6,96.5,130.49,95.69
2018,2,9,17,0,179.0,42.0,1.2,14.7,63.0,91.2,61.82
2018,2,9,17,15,117.0,27.5,1.2,14.35,38.5,51.13,22.08
2018,2,9,17,30,55.0,13.0,1.2,14.0,14.0,18.89,0.0
2018,2,9,17,45,27.5,6.5,1.2,13.65,7.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,10,6,45,6.5,1.0,0.8,8.45,1.0,0.0,0.0
2018,2,10,7,0,13.0,2.0,0.8,8.8,2.0,0.0,0.0
2018,2,10,7,15,82.0,15.0,0.95,9.5,21.0,24.28,0.0
2018,2,10,7,30,151.0,28.0,1.1,10.2,40.0,60.89,31.05
2018,2,10,7,45,353.0,35.5,1.3,10.9,89.0,125.06,84.91
2018,2,10,8,0,555.0,43.0,1.5,11.6,138.0,209.16,153.32
2018,2,10,8,15,640.5,46.0,1.6,12.15,187.5,269.27,206.69
2018,2,10,8,30,726.0,49.0,1.7,12.7,237.0,338.25,266.93
2018,2,10,8,45,765.0,53.0,1.85,13.25,283.5,395.26,316.99
2018,2,10,9,0,804.0,57.0,2.0,13.8,330.0,454.26,367.13
2018,2,10,9,15,830.0,60.0,2.3,14.6,373.0,506.92,410.92
2018,2,10,9,30,856.0,63.0,2.6,15.4,416.0,556.86,451.39
2018,2,10,9,45,874.0,65.0,2.9,16.2,454.0,603.0,487.77
2018,2,10,10,0,892.0,67.0,3.2,17.0,492.0,647.89,522.23
2018,2,10,10,15,884.0,73.0,3.35,17.3,517.5,678.38,544.94
2018,2,10,10,30,876.0,79.0,3.5,17.6,543.0,705.47,563.9
2018,2,10,10,45,694.0,136.0,3.65,17.9,514.0,666.22,532.28
2018,2,10,11,0,512.0,193.0,3.8,18.2,485.0,605.0,482.51
2018,2,10,11,15,432.0,222.5,3.9,18.3,474.0,585.89,466.29
2018,2,10,11,30,352.0,252.0,4.0,18.4,463.0,554.56,440.57
2018,2,10,11,45,445.0,229.0,4.05,18.45,500.0,615.44,488.68
2018,2,10,12,0,538.0,206.0,4.1,18.5,537.0,668.33,530.04
2018,2,10,12,15,607.0,183.0,4.2,18.5,558.0,703.89,558.04
2018,2,10,12,30,676.0,160.0,4.3,18.5,579.0,734.67,582.55
2018,2,10,12,45,617.0,178.0,4.45,18.45,557.5,703.99,559.25
2018,2,10,13,0,558.0,196.0,4.6,18.4,536.0,668.63,532.56
2018,2,10,13,15,722.5,142.0,4.7,18.25,572.0,734.9,586.33
2018,2,10,13,30,887.0,88.0,4.8,18.1,608.0,781.99,622.35
2018,2,10,13,45,910.5,80.0,4.85,18.0,597.0,773.64,617.12
2018,2,10,14,0,934.0,72.0,4.9,17.9,586.0,760.98,609.1
2018,2,10,14,15,900.0,73.0,4.9,17.6,548.0,714.09,575.59
2018,2,10,14,30,866.0,74.0,4.9,17.3,510.0,666.02,540.93
2018,2,10,14,45,794.5,80.5,4.9,17.0,459.0,602.9,491.86
2018,2,10,15,0,723.0,87.0,4.9,16.7,408.0,539.98,441.91
2018,2,10,15,15,716.0,79.5,4.9,16.7,373.5,497.63,407.48
2018,2,10,15,30,709.0,72.0,4.9,16.7,339.0,455.51,372.13
2018,2,10,15,45,737.0,63.0,4.25,15.7,310.5,427.1,346.81
2018,2,10,16,0,765.0,54.0,3.6,14.7,282.0,394.37,316.68
2018,2,10,16,15,654.5,55.0,3.25,13.85,227.0,315.58,249.45
2018,2,10,16,30,544.0,56.0,2.9,13.0,172.0,247.69,190.65
2018,2,10,16,45,519.5,44.0,2.55,12.15,132.5,198.76,145.31
2018,2,10,17,0,495.0,32.0,2.2,11.3,93.0,150.48,99.86
2018,2,10,17,15,327.0,23.0,2.2,10.9,56.0,84.83,39.74
2018,2,10,17,30,159.0,14.0,2.2,10.5,19.0,31.79,0.0
2018,2,10,17,45,79.5,7.0,2.2,10.15,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,4.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,6,45,33.5,3.5,1.0,4.5,3.0,0.0,0.0
2018,2,11,7,0,67.0,7.0,1.0,4.9,6.0,0.0,0.0
2018,2,11,7,15,245.5,17.0,1.2,5.85,34.0,45.81,0.0
2018,2,11,7,30,424.0,27.0,1.4,6.8,62.0,106.51,56.11
2018,2,11,7,45,528.5,34.5,1.65,7.8,107.0,163.35,111.52
2018,2,11,8,0,633.0,42.0,1.9,8.8,152.0,230.13,170.56
2018,2,11,8,15,692.5,47.0,2.0,9.6,200.5,289.4,224.82
2018,2,11,8,30,752.0,52.0,2.1,10.4,249.0,353.49,282.07
2018,2,11,8,45,781.5,56.5,2.25,11.2,294.5,408.4,330.79
2018,2,11,9,0,811.0,61.0,2.4,12.0,340.0,464.36,378.66
2018,2,11,9,15,611.5,97.0,2.6,12.7,322.5,437.0,358.53
2018,2,11,9,30,412.0,133.0,2.8,13.4,305.0,386.53,317.86
2018,2,11,9,45,360.0,162.5,3.05,14.05,322.5,396.95,325.76
2018,2,11,10,0,308.0,192.0,3.3,14.7,340.0,409.3,334.11
2018,2,11,10,15,216.0,214.0,3.45,14.55,321.0,374.78,305.26
2018,2,11,10,30,124.0,236.0,3.6,14.4,302.0,340.78,276.15
2018,2,11,10,45,114.5,246.0,3.8,14.25,309.0,347.97,281.71
2018,2,11,11,0,105.0,256.0,4.0,14.1,316.0,346.42,280.24
2018,2,11,11,15,64.0,230.0,3.85,13.7,267.0,287.58,232.38
2018,2,11,11,30,23.0,204.0,3.7,13.3,218.0,221.0,177.73
2018,2,11,11,45,18.5,204.0,3.5,12.9,215.5,217.56,174.99
2018,2,11,12,0,14.0,204.0,3.3,12.5,213.0,214.0,172.06
2018,2,11,12,15,68.5,234.0,3.4,12.45,277.0,297.46,241.26
2018,2,11,12,30,123.0,264.0,3.5,12.4,341.0,383.3,310.83
2018,2,11,12,45,208.5,265.0,3.6,12.3,393.5,452.6,367.78
2018,2,11,13,0,294.0,266.0,3.7,12.2,446.0,528.92,429.26
2018,2,11,13,15,260.5,260.5,3.9,12.0,417.5,493.04,401.12
2018,2,11,13,30,227.0,255.0,4.1,11.8,389.0,448.65,366.64
2018,2,11,13,45,138.5,211.5,4.3,11.6,292.5,329.79,270.99
2018,2,11,14,0,50.0,168.0,4.5,11.4,196.0,207.75,169.94
2018,2,11,14,15,153.5,182.5,4.6,11.3,261.5,301.82,250.49
2018,2,11,14,30,257.0,197.0,4.7,11.2,327.0,390.16,324.36
2018,2,11,14,45,312.5,182.5,4.8,11.1,330.0,401.01,334.25
2018,2,11,15,0,368.0,168.0,4.9,11.0,333.0,407.14,340.11
2018,2,11,15,15,496.5,133.0,4.9,11.0,334.0,433.21,362.21
2018,2,11,15,30,625.0,98.0,4.9,11.0,335.0,443.65,370.13
2018,2,11,15,45,565.5,93.0,4.75,10.55,288.0,381.23,316.84
2018,2,11,16,0,506.0,88.0,4.6,10.1,241.0,322.73,266.07
2018,2,11,16,15,322.0,82.5,4.45,9.75,174.0,219.36,178.32
2018,2,11,16,30,138.0,77.0,4.3,9.4,107.0,131.71,104.72
2018,2,11,16,45,103.5,58.5,4.15,9.05,78.0,91.71,69.75
2018,2,11,17,0,69.0,40.0,4.0,8.7,49.0,58.73,41.05
2018,2,11,17,15,75.0,27.5,4.0,8.55,33.5,44.81,23.41
