Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,30,81.0,15.0,4.0,8.4,18.0,24.11,0.0
2018,2,11,17,45,40.5,7.5,3.95,8.25,9.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,12,6,45,13.5,2.0,1.15,4.2,2.0,0.0,0.0
2018,2,12,7,0,27.0,4.0,1.1,4.7,4.0,0.0,0.0
2018,2,12,7,15,41.5,17.5,1.4,5.55,20.0,22.21,0.0
2018,2,12,7,30,56.0,31.0,1.7,6.4,36.0,44.17,25.57
2018,2,12,7,45,111.0,48.0,2.0,7.25,65.5,80.52,58.39
2018,2,12,8,0,166.0,65.0,2.3,8.1,95.0,120.35,92.8
2018,2,12,8,15,248.5,78.5,2.35,8.55,137.5,171.2,136.6
2018,2,12,8,30,331.0,92.0,2.4,9.0,180.0,234.9,191.53
2018,2,12,8,45,511.0,82.5,2.5,9.45,247.0,321.99,265.16
2018,2,12,9,0,691.0,73.0,2.6,9.9,314.0,423.21,349.78
2018,2,12,9,15,532.5,114.0,2.6,10.2,313.5,412.76,342.18
2018,2,12,9,30,374.0,155.0,2.6,10.5,313.0,389.88,323.03
2018,2,12,9,45,536.0,135.0,2.6,10.8,383.5,481.7,398.7
2018,2,12,10,0,698.0,115.0,2.6,11.1,454.0,587.3,482.72
2018,2,12,10,15,808.5,94.0,2.6,11.35,511.0,660.03,539.34
2018,2,12,10,30,919.0,73.0,2.6,11.6,568.0,734.56,594.01
2018,2,12,10,45,929.0,74.5,2.6,11.85,594.0,767.42,616.19
2018,2,12,11,0,939.0,76.0,2.6,12.1,620.0,797.5,636.51
2018,2,12,11,15,945.0,76.5,2.65,12.25,638.0,820.38,652.12
2018,2,12,11,30,951.0,77.0,2.7,12.4,656.0,839.98,665.46
2018,2,12,11,45,954.0,77.5,2.7,12.55,666.0,853.77,674.37
2018,2,12,12,0,957.0,78.0,2.7,12.7,676.0,864.0,680.87
2018,2,12,12,15,937.0,85.0,2.75,12.75,672.0,859.33,677.53
2018,2,12,12,30,917.0,92.0,2.8,12.8,668.0,850.93,671.79
2018,2,12,12,45,912.5,92.5,2.8,12.9,661.0,844.23,666.97
2018,2,12,13,0,908.0,93.0,2.8,13.0,654.0,834.08,659.79
2018,2,12,13,15,921.5,86.5,2.8,12.95,645.0,826.85,655.24
2018,2,12,13,30,935.0,80.0,2.8,12.9,636.0,815.77,648.01
2018,2,12,13,45,926.5,79.5,2.85,12.9,614.0,791.01,631.13
2018,2,12,14,0,918.0,79.0,2.9,12.9,592.0,763.27,612.12
2018,2,12,14,15,886.5,82.0,2.9,12.8,557.5,720.49,581.74
2018,2,12,14,30,855.0,85.0,2.9,12.7,523.0,680.0,552.74
2018,2,12,14,45,785.5,94.0,2.9,12.6,475.0,616.87,503.81
2018,2,12,15,0,716.0,103.0,2.9,12.5,427.0,557.91,457.19
2018,2,12,15,15,709.0,93.0,2.9,12.5,390.0,514.42,422.43
2018,2,12,15,30,702.0,83.0,2.9,12.5,353.0,469.5,385.41
2018,2,12,15,45,708.5,73.0,2.45,11.85,317.5,429.84,351.28
2018,2,12,16,0,715.0,63.0,2.0,11.2,282.0,386.7,312.9
2018,2,12,16,15,615.0,60.5,1.8,10.3,227.0,311.11,248.57
2018,2,12,16,30,515.0,58.0,1.6,9.4,172.0,242.93,189.61
2018,2,12,16,45,500.0,47.5,1.35,8.5,136.0,199.56,148.7
2018,2,12,17,0,485.0,37.0,1.1,7.6,100.0,157.19,107.79
2018,2,12,17,15,338.0,27.5,1.1,7.3,62.5,93.82,50.78
2018,2,12,17,30,191.0,18.0,1.1,7.0,25.0,40.18,0.0
2018,2,12,17,45,95.5,9.0,1.15,6.75,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,13,6,45,19.5,3.0,0.85,2.7,3.0,0.0,0.0
2018,2,13,7,0,39.0,6.0,0.8,3.2,6.0,5.9,0.0
2018,2,13,7,15,190.0,19.0,0.9,4.0,34.0,42.06,0.0
2018,2,13,7,30,341.0,32.0,1.0,4.8,62.0,101.24,59.61
2018,2,13,7,45,452.5,40.0,1.05,5.65,106.5,155.48,109.44
2018,2,13,8,0,564.0,48.0,1.1,6.5,151.0,221.33,166.97
2018,2,13,8,15,632.5,53.5,1.05,7.25,200.0,280.94,220.54
2018,2,13,8,30,701.0,59.0,1.0,8.0,249.0,345.25,276.87
2018,2,13,8,45,742.5,63.0,0.95,8.75,296.0,402.79,326.27
2018,2,13,9,0,784.0,67.0,0.9,9.5,343.0,462.57,375.44
2018,2,13,9,15,814.5,69.0,0.95,10.4,387.0,516.12,418.33
2018,2,13,9,30,845.0,71.0,1.0,11.3,431.0,570.08,459.99
2018,2,13,9,45,868.5,72.0,1.05,12.15,470.5,618.67,496.31
2018,2,13,10,0,892.0,73.0,1.1,13.0,510.0,663.05,528.56
2018,2,13,10,15,904.5,75.0,1.05,13.5,542.5,702.95,555.23
2018,2,13,10,30,917.0,77.0,1.0,14.0,575.0,740.66,578.99
2018,2,13,10,45,925.5,78.0,0.95,14.5,600.0,771.86,597.74
2018,2,13,11,0,934.0,79.0,0.9,15.0,625.0,800.22,614.29
2018,2,13,11,15,939.5,80.5,0.8,15.25,643.0,823.8,627.15
2018,2,13,11,30,945.0,82.0,0.7,15.5,661.0,844.09,637.62
2018,2,13,11,45,947.5,83.0,0.6,15.75,671.5,858.0,643.72
2018,2,13,12,0,950.0,84.0,0.5,16.0,682.0,868.35,647.51
2018,2,13,12,15,951.0,84.0,0.4,16.1,684.0,872.72,647.84
2018,2,13,12,30,952.0,84.0,0.3,16.2,686.0,873.43,646.01
2018,2,13,12,45,949.5,83.0,0.2,16.35,679.0,866.49,639.41
2018,2,13,13,0,947.0,82.0,0.1,16.5,672.0,855.94,631.03
2018,2,13,13,15,942.0,81.5,0.15,16.5,657.5,840.42,622.23
2018,2,13,13,30,937.0,81.0,0.2,16.5,643.0,821.5,611.42
2018,2,13,13,45,929.0,80.5,0.3,16.55,621.0,797.02,597.76
2018,2,13,14,0,921.0,80.0,0.4,16.6,599.0,769.53,582.09
2018,2,13,14,15,909.5,79.0,0.5,16.5,570.0,736.14,562.49
2018,2,13,14,30,898.0,78.0,0.6,16.4,541.0,700.31,540.81
2018,2,13,14,45,881.0,76.0,0.7,16.3,505.0,660.88,514.84
2018,2,13,15,0,864.0,74.0,0.8,16.2,469.0,616.27,483.58
2018,2,13,15,15,841.5,71.0,0.8,16.2,427.5,566.08,445.9
2018,2,13,15,30,819.0,68.0,0.8,16.2,386.0,515.32,406.63
2018,2,13,15,45,786.0,64.5,0.7,15.4,340.5,458.69,361.96
2018,2,13,16,0,753.0,61.0,0.6,14.6,295.0,403.11,316.53
2018,2,13,16,15,705.0,56.0,0.75,13.8,247.0,341.53,266.06
2018,2,13,16,30,657.0,51.0,0.9,13.0,199.0,283.28,216.0
2018,2,13,16,45,578.5,44.5,1.0,12.2,152.0,219.87,160.9
2018,2,13,17,0,500.0,38.0,1.1,11.4,105.0,162.81,110.69
2018,2,13,17,15,352.0,28.5,1.1,11.05,66.0,98.58,54.68
2018,2,13,17,30,204.0,19.0,1.1,10.7,27.0,43.12,0.0
2018,2,13,17,45,102.0,9.5,1.15,10.3,13.5,9.34,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,6.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,6.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,7.1,0.0,0.0,0.0
2018,2,14,6,45,20.5,3.0,0.25,7.2,3.0,0.0,0.0
2018,2,14,7,0,41.0,6.0,0.3,7.3,6.0,8.88,0.0
2018,2,14,7,15,170.0,20.0,0.4,7.8,34.0,43.83,0.0
2018,2,14,7,30,299.0,34.0,0.5,8.3,62.0,96.39,58.03
2018,2,14,7,45,409.0,43.0,0.6,8.85,105.5,149.43,104.96
2018,2,14,8,0,519.0,52.0,0.7,9.4,149.0,213.98,160.41
2018,2,14,8,15,548.0,62.0,0.8,9.85,190.0,262.81,205.23
2018,2,14,8,30,577.0,72.0,0.9,10.3,231.0,313.74,250.77
2018,2,14,8,45,607.0,80.0,0.95,10.8,273.0,364.75,294.83
2018,2,14,9,0,637.0,88.0,1.0,11.3,315.0,417.27,338.63
2018,2,14,9,15,716.5,85.0,1.15,12.0,369.5,485.35,393.61
2018,2,14,9,30,796.0,82.0,1.3,12.7,424.0,556.64,449.61
2018,2,14,9,45,720.5,100.5,1.4,13.35,431.0,563.85,454.42
2018,2,14,10,0,645.0,119.0,1.5,14.0,438.0,561.6,451.9
2018,2,14,10,15,390.5,182.5,1.65,14.25,379.0,475.34,382.6
2018,2,14,10,30,136.0,246.0,1.8,14.5,320.0,360.91,288.98
2018,2,14,10,45,114.5,248.5,1.95,14.8,313.0,351.1,281.09
2018,2,14,11,0,93.0,251.0,2.1,15.1,306.0,331.94,265.32
2018,2,14,11,15,107.5,263.5,2.2,15.35,328.5,358.51,286.12
2018,2,14,11,30,122.0,276.0,2.3,15.6,351.0,393.77,313.2
2018,2,14,11,45,195.0,281.5,2.4,15.85,404.0,460.06,365.59
2018,2,14,12,0,268.0,287.0,2.5,16.1,457.0,535.93,423.99
2018,2,14,12,15,412.5,248.0,2.6,16.15,510.5,620.36,490.61
2018,2,14,12,30,557.0,209.0,2.7,16.2,564.0,696.03,549.72
2018,2,14,12,45,698.0,162.0,2.8,16.25,602.5,760.85,599.76
2018,2,14,13,0,839.0,115.0,2.9,16.3,641.0,813.9,638.26
2018,2,14,13,15,780.0,130.0,2.95,16.15,611.0,776.56,611.99
2018,2,14,13,30,721.0,145.0,3.0,16.0,581.0,734.93,583.08
2018,2,14,13,45,816.0,114.0,3.05,15.9,591.0,755.89,599.94
2018,2,14,14,0,911.0,83.0,3.1,15.8,601.0,768.48,610.34
2018,2,14,14,15,899.5,81.5,3.15,15.5,571.5,734.71,587.3
2018,2,14,14,30,888.0,80.0,3.2,15.2,542.0,698.53,562.54
2018,2,14,14,45,871.5,77.5,3.25,14.9,506.0,659.1,533.84
2018,2,14,15,0,855.0,75.0,3.3,14.6,470.0,614.46,499.81
2018,2,14,15,15,832.0,72.5,3.3,14.6,429.0,564.77,460.2
2018,2,14,15,30,809.0,70.0,3.3,14.6,388.0,514.56,419.11
2018,2,14,15,45,772.5,67.5,3.1,13.5,342.0,457.59,372.62
2018,2,14,16,0,736.0,65.0,2.9,12.4,296.0,401.98,325.64
2018,2,14,16,15,692.5,59.0,2.65,11.45,249.0,341.7,273.16
2018,2,14,16,30,649.0,53.0,2.4,10.5,202.0,285.6,222.63
2018,2,14,16,45,571.5,46.5,2.1,9.5,155.0,221.41,165.34
2018,2,14,17,0,494.0,40.0,1.8,8.5,108.0,164.65,114.38
2018,2,14,17,15,345.5,29.5,1.8,8.1,68.0,99.22,57.56
2018,2,14,17,30,197.0,19.0,1.8,7.7,28.0,45.34,0.0
2018,2,14,17,45,98.5,9.5,1.8,7.25,14.0,9.34,0.0
2018,2,14,18,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,15,6,45,14.5,3.5,1.95,3.3,3.5,0.0,0.0
2018,2,15,7,0,29.0,7.0,2.1,3.7,7.0,9.05,0.0
2018,2,15,7,15,103.5,21.5,2.3,4.35,30.0,37.45,0.0
2018,2,15,7,30,178.0,36.0,2.5,5.0,53.0,77.17,49.37
2018,2,15,7,45,376.5,43.5,2.75,5.6,106.5,143.29,103.19
2018,2,15,8,0,575.0,51.0,3.0,6.2,160.0,230.78,176.76
2018,2,15,8,15,661.0,54.0,3.05,6.9,212.5,293.6,233.75
2018,2,15,8,30,747.0,57.0,3.1,7.6,265.0,365.48,297.67
2018,2,15,8,45,789.5,60.0,3.15,8.25,314.0,424.91,350.44
2018,2,15,9,0,832.0,63.0,3.2,8.9,363.0,486.56,403.33
2018,2,15,9,15,860.5,65.5,3.3,9.5,408.5,541.94,449.73
2018,2,15,9,30,889.0,68.0,3.4,10.1,454.0,594.7,492.7
2018,2,15,9,45,909.5,69.0,3.5,10.75,494.0,643.05,530.86
2018,2,15,10,0,930.0,70.0,3.6,11.4,534.0,690.21,567.06
2018,2,15,10,15,943.5,71.5,3.7,11.9,567.5,731.62,596.68
2018,2,15,10,30,957.0,73.0,3.8,12.4,601.0,770.77,624.05
2018,2,15,10,45,968.0,73.5,3.9,12.9,628.0,804.4,647.08
2018,2,15,11,0,979.0,74.0,4.0,13.4,655.0,835.16,667.87
2018,2,15,11,15,987.0,74.5,4.0,13.65,674.5,860.47,684.77
2018,2,15,11,30,995.0,75.0,4.0,13.9,694.0,882.4,699.24
2018,2,15,11,45,1000.0,74.5,4.05,14.2,705.0,897.22,708.78
2018,2,15,12,0,1005.0,74.0,4.1,14.5,716.0,908.32,715.8
2018,2,15,12,15,1005.5,74.0,4.1,14.65,718.0,912.48,718.15
2018,2,15,12,30,1006.0,74.0,4.1,14.8,720.0,912.76,717.92
2018,2,15,12,45,1004.5,73.5,4.1,14.9,713.5,906.94,713.64
2018,2,15,13,0,1003.0,73.0,4.1,15.0,707.0,897.28,706.81
2018,2,15,13,15,998.5,73.0,4.05,15.0,692.5,881.99,696.11
2018,2,15,13,30,994.0,73.0,4.0,15.0,678.0,863.07,682.93
2018,2,15,13,45,987.0,72.0,3.95,15.0,655.0,837.58,665.08
2018,2,15,14,0,980.0,71.0,3.9,15.0,632.0,808.81,644.89
2018,2,15,14,15,969.5,70.0,3.8,14.9,602.0,774.44,620.55
2018,2,15,14,30,959.0,69.0,3.7,14.8,572.0,737.35,594.11
2018,2,15,14,45,944.5,67.0,3.65,14.65,535.0,694.04,562.87
2018,2,15,15,0,930.0,65.0,3.6,14.5,498.0,648.76,527.77
2018,2,15,15,15,909.5,62.5,3.6,14.5,455.5,597.79,487.2
2018,2,15,15,30,889.0,60.0,3.6,14.5,413.0,545.91,444.79
2018,2,15,15,45,857.5,57.5,2.85,13.55,365.5,488.1,396.18
2018,2,15,16,0,826.0,55.0,2.1,12.6,318.0,432.9,348.07
2018,2,15,16,15,780.0,51.0,1.9,11.4,268.0,369.34,293.51
2018,2,15,16,30,734.0,47.0,1.7,10.2,218.0,308.78,239.65
2018,2,15,16,45,661.0,42.0,1.5,9.0,169.0,242.77,180.68
2018,2,15,17,0,588.0,37.0,1.3,7.8,120.0,183.43,127.01
2018,2,15,17,15,430.5,28.5,1.3,7.45,76.5,114.23,67.17
2018,2,15,17,30,273.0,20.0,1.3,7.1,33.0,56.43,0.0
2018,2,15,17,45,136.5,10.0,1.3,6.75,16.5,19.56,0.0
2018,2,15,18,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,16,6,45,42.5,4.5,0.95,4.95,5.0,0.0,0.0
2018,2,16,7,0,85.0,9.0,0.9,5.3,10.0,15.38,0.0
2018,2,16,7,15,226.0,21.0,0.9,6.05,40.0,53.65,0.0
2018,2,16,7,30,367.0,33.0,0.9,6.8,70.0,109.78,68.4
2018,2,16,7,45,493.5,39.0,0.9,7.5,118.0,167.92,118.84
2018,2,16,8,0,620.0,45.0,0.9,8.2,166.0,238.16,179.43
2018,2,16,8,15,678.0,50.0,1.0,8.85,215.0,297.3,232.86
2018,2,16,8,30,736.0,55.0,1.1,9.5,264.0,361.17,289.08
2018,2,16,8,45,773.5,59.5,1.2,10.15,312.0,419.58,339.53
2018,2,16,9,0,811.0,64.0,1.3,10.8,360.0,479.83,389.73
2018,2,16,9,15,837.0,66.5,1.4,11.4,404.0,533.07,432.97
2018,2,16,9,30,863.0,69.0,1.5,12.0,448.0,586.29,474.85
2018,2,16,9,45,881.5,71.0,1.55,12.6,487.0,630.87,508.74
2018,2,16,10,0,900.0,73.0,1.6,13.2,526.0,676.95,542.72
2018,2,16,10,15,913.0,75.0,1.7,13.65,559.0,717.68,571.14
2018,2,16,10,30,926.0,77.0,1.8,14.1,592.0,756.2,597.45
2018,2,16,10,45,935.0,78.5,1.85,14.55,618.0,788.74,618.81
2018,2,16,11,0,944.0,80.0,1.9,15.0,644.0,818.41,638.05
2018,2,16,11,15,949.5,80.5,1.95,15.3,662.0,841.14,652.73
2018,2,16,11,30,955.0,81.0,2.0,15.6,680.0,860.53,665.19
2018,2,16,11,45,957.5,82.0,2.05,15.9,690.5,874.59,674.03
2018,2,16,12,0,960.0,83.0,2.1,16.2,701.0,885.03,680.54
2018,2,16,12,15,960.5,83.5,2.1,16.35,703.0,889.59,683.05
2018,2,16,12,30,961.0,84.0,2.1,16.5,705.0,890.42,683.19
2018,2,16,12,45,958.5,84.0,2.15,16.65,698.5,884.51,679.37
2018,2,16,13,0,956.0,84.0,2.2,16.8,692.0,874.92,673.21
2018,2,16,13,15,951.5,83.0,2.25,16.8,677.5,859.0,663.16
2018,2,16,13,30,947.0,82.0,2.3,16.8,663.0,839.62,650.78
2018,2,16,13,45,940.0,81.0,2.35,16.8,640.5,814.96,634.72
2018,2,16,14,0,933.0,80.0,2.4,16.8,618.0,787.2,616.42
2018,2,16,14,15,922.0,78.5,2.4,16.65,588.5,753.05,593.43
2018,2,16,14,30,911.0,77.0,2.4,16.5,559.0,716.37,568.44
2018,2,16,14,45,895.0,75.0,2.4,16.3,522.5,673.56,538.24
2018,2,16,15,0,879.0,73.0,2.4,16.1,486.0,629.04,504.77
2018,2,16,15,15,857.0,70.5,2.4,16.1,444.5,581.78,467.84
2018,2,16,15,30,835.0,68.0,2.4,16.1,403.0,530.85,427.11
2018,2,16,15,45,803.0,64.5,1.85,15.05,356.5,473.55,379.99
2018,2,16,16,0,771.0,61.0,1.3,14.0,310.0,417.2,332.09
2018,2,16,16,15,725.0,56.0,1.25,12.95,261.0,354.99,279.88
2018,2,16,16,30,679.0,51.0,1.2,11.9,212.0,295.91,228.37
2018,2,16,16,45,606.5,45.5,1.15,10.85,164.5,232.08,172.28
2018,2,16,17,0,534.0,40.0,1.1,9.8,117.0,176.41,122.56
2018,2,16,17,15,398.5,31.0,1.1,9.6,76.0,111.83,67.02
2018,2,16,17,30,263.0,22.0,1.1,9.4,35.0,57.9,0.0
2018,2,16,17,45,131.5,11.0,1.15,9.2,17.5,20.39,0.0
2018,2,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,6,45,50.0,5.5,0.8,7.1,6.0,0.0,0.0
2018,2,17,7,0,100.0,11.0,0.8,7.5,12.0,18.72,0.0
2018,2,17,7,15,263.0,22.0,0.8,8.25,45.0,60.5,4.63
2018,2,17,7,30,426.0,33.0,0.8,9.0,78.0,121.94,76.03
2018,2,17,7,45,520.0,40.5,0.85,9.75,124.0,177.33,125.05
2018,2,17,8,0,614.0,48.0,0.9,10.5,170.0,242.48,181.97
2018,2,17,8,15,671.0,53.5,0.85,11.2,219.0,300.54,233.62
2018,2,17,8,30,728.0,59.0,0.8,11.9,268.0,364.47,288.51
2018,2,17,8,45,764.0,62.5,0.7,12.65,315.0,420.95,335.42
2018,2,17,9,0,800.0,66.0,0.6,13.4,362.0,479.09,381.41
2018,2,17,9,15,826.5,69.0,0.65,14.2,406.0,532.81,423.16
2018,2,17,9,30,853.0,72.0,0.7,15.0,450.0,586.58,463.46
2018,2,17,9,45,872.5,73.0,0.7,15.8,488.5,630.38,494.75
2018,2,17,10,0,892.0,74.0,0.7,16.6,527.0,675.77,526.07
2018,2,17,10,15,904.5,76.0,0.75,16.95,559.5,715.96,552.78
2018,2,17,10,30,917.0,78.0,0.8,17.3,592.0,753.94,577.57
2018,2,17,10,45,925.5,79.5,0.85,17.65,618.0,785.91,598.03
2018,2,17,11,0,934.0,81.0,0.9,18.0,644.0,815.02,616.51
2018,2,17,11,15,939.5,82.0,0.95,18.25,662.0,838.16,631.18
2018,2,17,11,30,945.0,83.0,1.0,18.5,680.0,857.98,643.74
2018,2,17,11,45,947.5,83.0,1.05,18.8,689.5,870.8,651.63
2018,2,17,12,0,950.0,83.0,1.1,19.1,699.0,880.04,657.34
2018,2,17,12,15,950.5,83.5,1.2,19.25,701.0,884.55,661.2
2018,2,17,12,30,951.0,84.0,1.3,19.4,703.0,885.37,662.77
2018,2,17,12,45,949.0,83.5,1.4,19.55,696.5,879.31,659.86
2018,2,17,13,0,947.0,83.0,1.5,19.7,690.0,869.61,654.64
2018,2,17,13,15,942.0,82.0,1.55,19.7,675.0,853.35,644.83
2018,2,17,13,30,937.0,81.0,1.6,19.7,660.0,833.66,632.78
2018,2,17,13,45,929.5,80.5,1.65,19.7,638.0,809.32,617.55
2018,2,17,14,0,922.0,80.0,1.7,19.7,616.0,781.91,600.16
2018,2,17,14,15,910.0,78.5,1.7,19.5,586.0,747.25,577.55
2018,2,17,14,30,898.0,77.0,1.7,19.3,556.0,710.16,553.04
2018,2,17,14,45,882.5,75.0,1.75,19.1,520.0,668.0,524.57
2018,2,17,15,0,867.0,73.0,1.8,18.9,484.0,627.16,494.84
2018,2,17,15,15,845.5,70.0,1.8,18.9,442.5,576.96,456.68
2018,2,17,15,30,824.0,67.0,1.8,18.9,401.0,526.11,416.94
2018,2,17,15,45,792.5,64.5,1.55,17.75,355.5,470.52,372.96
2018,2,17,16,0,761.0,62.0,1.3,16.6,310.0,415.82,328.15
2018,2,17,16,15,714.5,57.0,1.25,15.4,261.5,353.72,276.78
2018,2,17,16,30,668.0,52.0,1.2,14.2,213.0,294.82,226.14
2018,2,17,16,45,594.5,46.5,1.15,13.0,165.5,232.18,171.69
2018,2,17,17,0,521.0,41.0,1.1,11.8,118.0,175.52,121.79
2018,2,17,17,15,387.5,31.5,1.15,11.25,77.0,111.15,67.37
2018,2,17,17,30,254.0,22.0,1.2,10.7,36.0,57.61,0.0
2018,2,17,17,45,127.0,11.0,1.25,10.15,18.0,20.27,0.0
2018,2,17,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,6,45,17.0,3.5,2.85,7.5,4.0,0.0,0.0
2018,2,18,7,0,34.0,7.0,3.0,7.8,8.0,9.65,0.0
2018,2,18,7,15,85.5,18.5,3.35,8.2,26.5,33.27,5.21
2018,2,18,7,30,137.0,30.0,3.7,8.6,45.0,63.29,40.87
2018,2,18,7,45,69.0,48.0,4.1,9.0,55.5,67.98,49.93
2018,2,18,8,0,1.0,66.0,4.5,9.4,66.0,65.59,50.82
2018,2,18,8,15,40.0,89.5,4.6,9.65,101.0,105.81,85.08
2018,2,18,8,30,79.0,113.0,4.7,9.9,136.0,148.3,121.51
2018,2,18,8,45,271.5,117.0,4.85,10.15,215.5,251.75,209.35
2018,2,18,9,0,464.0,121.0,5.0,10.4,295.0,371.21,310.3
2018,2,18,9,15,627.5,106.5,5.0,10.6,371.0,469.01,392.48
2018,2,18,9,30,791.0,92.0,5.0,10.8,447.0,574.73,479.8
2018,2,18,9,45,834.0,89.5,5.0,11.05,491.5,630.46,524.75
2018,2,18,10,0,877.0,87.0,5.0,11.3,536.0,686.71,569.31
2018,2,18,10,15,779.0,117.5,5.05,11.45,534.5,683.39,564.91
2018,2,18,10,30,681.0,148.0,5.1,11.6,533.0,669.14,551.86
2018,2,18,10,45,664.0,160.5,5.1,11.8,549.5,688.24,565.68
2018,2,18,11,0,647.0,173.0,5.1,12.0,566.0,704.04,576.58
2018,2,18,11,15,736.5,151.0,5.2,12.05,610.5,764.23,623.84
2018,2,18,11,30,826.0,129.0,5.3,12.1,655.0,820.73,666.18
2018,2,18,11,45,880.5,114.0,5.4,12.15,682.0,858.68,694.35
2018,2,18,12,0,935.0,99.0,5.5,12.2,709.0,888.8,716.76
2018,2,18,12,15,937.0,98.5,5.55,12.1,711.5,893.36,720.4
2018,2,18,12,30,939.0,98.0,5.6,12.0,714.0,894.29,721.63
2018,2,18,12,45,938.5,97.5,5.7,11.9,708.0,889.49,719.04
2018,2,18,13,0,938.0,97.0,5.8,11.8,702.0,881.06,713.9
2018,2,18,13,15,934.0,95.5,5.85,11.6,687.5,865.11,703.22
2018,2,18,13,30,930.0,94.0,5.9,11.4,673.0,845.73,690.04
2018,2,18,13,45,924.0,93.0,5.95,11.2,651.5,822.04,673.61
2018,2,18,14,0,918.0,92.0,6.0,11.0,630.0,795.24,654.78
2018,2,18,14,15,904.5,91.0,6.0,10.75,599.5,763.99,632.35
2018,2,18,14,30,891.0,90.0,6.0,10.5,569.0,726.19,604.66
2018,2,18,14,45,871.5,88.5,6.0,10.25,532.0,681.74,570.51
2018,2,18,15,0,852.0,87.0,6.0,10.0,495.0,635.86,533.67
2018,2,18,15,15,828.5,84.5,6.0,10.0,453.0,585.4,491.81
2018,2,18,15,30,805.0,82.0,6.0,10.0,411.0,534.45,448.57
2018,2,18,15,45,769.0,78.5,5.75,9.35,364.0,476.05,398.7
2018,2,18,16,0,733.0,75.0,5.5,8.7,317.0,420.5,349.83
2018,2,18,16,15,649.0,72.5,5.3,8.25,262.5,347.08,285.06
2018,2,18,16,30,565.0,70.0,5.1,7.8,208.0,280.59,225.36
2018,2,18,16,45,490.5,61.0,4.85,7.35,161.5,217.83,168.4
2018,2,18,17,0,416.0,52.0,4.6,6.9,115.0,162.26,117.94
2018,2,18,17,15,294.0,39.0,4.5,6.6,75.5,101.99,65.91
2018,2,18,17,30,172.0,26.0,4.4,6.3,36.0,51.74,4.11
2018,2,18,17,45,86.0,13.0,4.3,6.05,18.0,19.34,0.0
2018,2,18,18,0,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,5.65,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,5.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,5.05,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,4.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,4.05,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,3.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,3.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,3.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,3.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,3.1,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,2.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,2.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,2,19,6,45,13.5,5.0,3.2,3.0,5.5,0.0,0.0
2018,2,19,7,0,27.0,10.0,3.2,3.1,11.0,12.09,0.0
2018,2,19,7,15,169.5,27.0,3.4,3.5,45.0,54.69,17.42
2018,2,19,7,30,312.0,44.0,3.6,3.9,79.0,113.26,76.59
2018,2,19,7,45,441.0,51.5,3.8,4.25,128.0,171.78,127.32
2018,2,19,8,0,570.0,59.0,4.0,4.6,177.0,244.29,191.47
2018,2,19,8,15,636.0,64.5,3.95,5.0,227.5,305.01,247.56
2018,2,19,8,30,702.0,70.0,3.9,5.4,278.0,371.39,307.52
2018,2,19,8,45,747.5,72.5,3.85,5.8,327.0,428.93,359.0
2018,2,19,9,0,793.0,75.0,3.8,6.2,376.0,490.48,412.24
2018,2,19,9,15,824.0,77.0,3.65,6.5,421.0,545.61,458.64
2018,2,19,9,30,855.0,79.0,3.5,6.8,466.0,601.15,503.84
2018,2,19,9,45,879.0,79.5,3.4,7.05,506.5,650.62,543.15
2018,2,19,10,0,903.0,80.0,3.3,7.3,547.0,695.82,578.13
2018,2,19,10,15,915.0,81.5,3.2,7.55,579.5,735.59,606.16
2018,2,19,10,30,927.0,83.0,3.1,7.8,612.0,773.07,632.06
2018,2,19,10,45,935.5,84.5,3.0,8.0,638.0,805.39,653.86
2018,2,19,11,0,944.0,86.0,2.9,8.2,664.0,834.8,673.31
2018,2,19,11,15,948.5,87.5,2.9,8.3,682.0,857.93,688.98
2018,2,19,11,30,953.0,89.0,2.9,8.4,700.0,877.68,702.26
2018,2,19,11,45,954.0,90.0,2.85,8.5,709.5,890.48,710.24
2018,2,19,12,0,955.0,91.0,2.8,8.6,719.0,899.64,715.75
2018,2,19,12,15,932.5,98.5,2.8,8.65,713.0,892.75,710.42
2018,2,19,12,30,910.0,106.0,2.8,8.7,707.0,882.1,702.69
2018,2,19,12,45,908.0,106.0,2.85,8.75,701.0,881.78,702.98
2018,2,19,13,0,906.0,106.0,2.9,8.8,695.0,872.8,697.05
2018,2,19,13,15,912.5,101.5,2.9,8.8,684.0,857.37,686.4
2018,2,19,13,30,919.0,97.0,2.9,8.8,673.0,843.29,676.9
2018,2,19,13,45,860.5,108.5,2.95,8.75,633.5,797.34,644.4
2018,2,19,14,0,802.0,120.0,3.0,8.7,594.0,745.67,607.45
2018,2,19,14,15,802.0,114.5,2.95,8.55,569.0,718.04,588.02
2018,2,19,14,30,802.0,109.0,2.9,8.4,544.0,687.62,565.87
2018,2,19,14,45,733.5,116.0,2.9,8.3,494.0,624.91,516.78
2018,2,19,15,0,665.0,123.0,2.9,8.2,444.0,562.11,466.92
2018,2,19,15,15,455.0,133.0,2.9,8.2,344.0,419.48,350.85
2018,2,19,15,30,245.0,143.0,2.9,8.2,244.0,289.89,242.66
2018,2,19,15,45,312.5,125.0,2.55,7.85,239.0,292.98,245.35
2018,2,19,16,0,380.0,107.0,2.2,7.5,234.0,294.43,244.85
2018,2,19,16,15,370.5,93.0,1.9,6.85,201.5,256.11,210.69
2018,2,19,16,30,361.0,79.0,1.6,6.2,169.0,218.09,175.92
2018,2,19,16,45,308.5,66.0,1.3,5.5,131.0,168.74,131.78
2018,2,19,17,0,256.0,53.0,1.0,4.8,93.0,124.73,92.35
2018,2,19,17,15,177.5,37.5,1.05,4.4,60.5,78.78,52.52
2018,2,19,17,30,99.0,22.0,1.1,4.0,28.0,38.41,6.69
2018,2,19,17,45,49.5,11.0,1.1,3.6,14.0,14.68,0.0
2018,2,19,18,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,0.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,20,6,45,13.0,4.5,0.7,0.8,5.0,0.0,0.0
2018,2,20,7,0,26.0,9.0,0.6,1.2,10.0,11.09,0.0
2018,2,20,7,15,75.5,25.5,0.6,1.85,33.5,38.96,15.27
2018,2,20,7,30,125.0,42.0,0.6,2.5,57.0,72.17,50.55
2018,2,20,7,45,323.5,50.0,0.55,3.2,113.0,140.8,105.21
2018,2,20,8,0,522.0,58.0,0.5,3.9,169.0,230.2,179.39
2018,2,20,8,15,508.5,71.0,0.6,4.75,201.0,267.73,215.33
2018,2,20,8,30,495.0,84.0,0.7,5.6,233.0,302.99,248.05
2018,2,20,8,45,351.5,120.0,0.75,6.45,234.5,298.48,246.67
2018,2,20,9,0,208.0,156.0,0.8,7.3,236.0,271.31,224.66
2018,2,20,9,15,187.0,176.0,0.85,7.75,254.0,290.4,240.26
2018,2,20,9,30,166.0,196.0,0.9,8.2,272.0,307.29,253.19
2018,2,20,9,45,172.5,213.5,0.95,8.6,298.0,336.78,276.32
2018,2,20,10,0,179.0,231.0,1.0,9.0,324.0,366.34,299.03
2018,2,20,10,15,464.5,181.5,1.1,9.3,443.5,533.5,434.07
2018,2,20,10,30,750.0,132.0,1.2,9.6,563.0,706.94,566.66
2018,2,20,10,45,839.5,111.0,1.3,9.9,613.0,769.36,609.52
2018,2,20,11,0,929.0,90.0,1.4,10.2,663.0,830.79,652.1
2018,2,20,11,15,934.0,91.0,1.45,10.4,681.0,853.49,666.69
2018,2,20,11,30,939.0,92.0,1.5,10.6,699.0,872.87,679.49
2018,2,20,11,45,940.5,92.5,1.55,10.8,708.0,885.36,687.62
2018,2,20,12,0,942.0,93.0,1.6,11.0,717.0,894.26,693.47
2018,2,20,12,15,942.5,93.5,1.65,11.05,719.0,898.68,696.79
2018,2,20,12,30,943.0,94.0,1.7,11.1,721.0,899.43,697.76
2018,2,20,12,45,940.5,93.5,1.75,11.2,714.0,892.89,693.73
2018,2,20,13,0,938.0,93.0,1.8,11.3,707.0,882.72,687.39
2018,2,20,13,15,933.0,92.0,1.9,11.25,692.0,866.41,677.78
2018,2,20,13,30,928.0,91.0,2.0,11.2,677.0,846.7,665.79
2018,2,20,13,45,920.0,90.0,2.05,11.1,654.5,821.36,649.4
2018,2,20,14,0,912.0,89.0,2.1,11.0,632.0,793.01,630.8
2018,2,20,14,15,900.0,87.5,2.15,10.85,601.5,758.34,607.55
2018,2,20,14,30,888.0,86.0,2.2,10.7,571.0,724.91,585.0
2018,2,20,14,45,871.5,84.0,2.3,10.55,534.5,681.81,554.76
2018,2,20,15,0,855.0,82.0,2.4,10.4,498.0,637.08,521.17
2018,2,20,15,15,698.0,102.5,2.4,10.4,423.5,534.23,439.42
2018,2,20,15,30,541.0,123.0,2.4,10.4,349.0,437.07,360.76
2018,2,20,15,45,372.0,127.0,2.4,9.65,274.5,331.43,274.64
2018,2,20,16,0,203.0,131.0,2.4,8.9,200.0,235.66,195.07
2018,2,20,16,15,112.5,111.0,2.1,8.1,148.5,163.09,134.03
2018,2,20,16,30,22.0,91.0,1.8,7.3,97.0,100.77,81.51
2018,2,20,16,45,13.0,71.0,1.55,6.55,74.5,74.36,58.66
2018,2,20,17,0,4.0,51.0,1.3,5.8,52.0,51.34,38.52
2018,2,20,17,15,9.0,34.0,1.25,5.45,35.0,35.13,23.35
2018,2,20,17,30,14.0,17.0,1.2,5.1,18.0,18.55,2.83
2018,2,20,17,45,14.0,10.0,1.2,4.75,10.0,10.95,0.0
2018,2,20,18,0,14.0,3.0,1.2,4.4,2.0,0.0,0.0
2018,2,20,18,15,7.0,1.5,1.15,4.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,6,45,4.5,3.5,0.55,3.6,3.5,0.0,0.0
2018,2,21,7,0,9.0,7.0,0.5,3.8,7.0,7.68,0.0
2018,2,21,7,15,33.5,22.0,0.6,4.2,25.5,27.92,11.59
2018,2,21,7,30,58.0,37.0,0.7,4.6,44.0,50.93,35.27
2018,2,21,7,45,324.5,45.0,0.8,4.95,112.5,137.91,102.59
2018,2,21,8,0,591.0,53.0,0.9,5.3,181.0,248.03,192.74
2018,2,21,8,15,656.0,58.0,0.95,5.75,232.0,309.25,247.56
2018,2,21,8,30,721.0,63.0,1.0,6.2,283.0,375.06,305.22
2018,2,21,8,45,758.0,66.0,1.05,6.65,330.5,431.76,354.18
2018,2,21,9,0,795.0,69.0,1.1,7.1,378.0,490.22,402.92
2018,2,21,9,15,823.0,72.0,1.1,7.55,423.0,545.04,446.86
2018,2,21,9,30,851.0,75.0,1.1,8.0,468.0,600.06,489.42
2018,2,21,9,45,872.0,76.0,1.1,8.5,507.5,648.18,525.36
2018,2,21,10,0,893.0,77.0,1.1,9.0,547.0,691.85,556.61
2018,2,21,10,15,905.5,79.0,1.05,9.45,580.0,732.31,582.89
2018,2,21,10,30,918.0,81.0,1.0,9.9,613.0,770.55,607.06
2018,2,21,10,45,926.5,83.0,0.95,10.35,639.5,803.27,626.91
2018,2,21,11,0,935.0,85.0,0.9,10.8,666.0,833.09,644.5
2018,2,21,11,15,940.0,86.5,0.9,11.1,684.5,856.48,658.7
2018,2,21,11,30,945.0,88.0,0.9,11.4,703.0,876.52,670.69
2018,2,21,11,45,946.5,89.5,0.9,11.7,713.0,890.18,678.45
2018,2,21,12,0,948.0,91.0,0.9,12.0,723.0,900.23,683.97
2018,2,21,12,15,947.0,91.5,1.1,12.15,724.5,903.39,688.92
2018,2,21,12,30,946.0,92.0,1.3,12.3,726.0,902.85,691.31
2018,2,21,12,45,942.0,93.0,1.5,12.45,719.0,896.67,689.74
2018,2,21,13,0,938.0,94.0,1.7,12.6,712.0,886.88,685.57
2018,2,21,13,15,932.5,93.5,1.85,12.55,697.0,870.66,676.73
2018,2,21,13,30,927.0,93.0,2.0,12.5,682.0,851.05,665.45
2018,2,21,13,45,918.0,92.5,2.1,12.45,659.5,825.43,649.3
2018,2,21,14,0,909.0,92.0,2.2,12.4,637.0,796.84,630.92
2018,2,21,14,15,896.5,90.5,2.2,12.2,606.5,765.73,610.1
2018,2,21,14,30,884.0,89.0,2.2,12.0,576.0,728.04,584.29
2018,2,21,14,45,865.0,87.5,2.2,11.85,539.0,683.83,552.84
2018,2,21,15,0,846.0,86.0,2.2,11.7,502.0,638.17,518.32
2018,2,21,15,15,823.5,82.5,2.2,11.7,459.5,587.1,478.52
2018,2,21,15,30,801.0,79.0,2.2,11.7,417.0,535.51,437.21
2018,2,21,15,45,759.5,78.0,1.85,11.0,370.0,476.77,388.79
2018,2,21,16,0,718.0,77.0,1.5,10.3,323.0,421.26,341.67
2018,2,21,16,15,665.0,72.0,1.35,9.5,273.5,357.77,287.77
2018,2,21,16,30,612.0,67.0,1.2,8.7,224.0,298.24,235.68
2018,2,21,16,45,542.0,59.0,1.05,7.9,176.0,234.81,179.69
2018,2,21,17,0,472.0,51.0,0.9,7.1,128.0,178.08,129.03
2018,2,21,17,15,352.0,39.0,0.9,6.75,85.5,114.92,75.36
2018,2,21,17,30,232.0,27.0,0.9,6.4,43.0,62.8,22.31
2018,2,21,17,45,124.0,15.0,0.95,6.0,22.5,24.84,0.0
2018,2,21,18,0,16.0,3.0,1.0,5.6,2.0,0.0,0.0
2018,2,21,18,15,8.0,1.5,1.0,5.35,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
