Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,22,6,45,23.0,6.5,2.3,4.35,7.0,0.0,0.0
2018,2,22,7,0,46.0,13.0,2.4,4.7,14.0,16.99,0.0
2018,2,22,7,15,227.0,27.0,2.65,5.15,53.5,66.1,32.45
2018,2,22,7,30,408.0,41.0,2.9,5.6,93.0,132.44,89.88
2018,2,22,7,45,508.0,48.0,3.15,6.1,141.0,189.73,140.65
2018,2,22,8,0,608.0,55.0,3.4,6.6,189.0,257.35,201.32
2018,2,22,8,15,665.0,60.5,3.5,7.0,239.5,317.36,256.59
2018,2,22,8,30,722.0,66.0,3.6,7.4,290.0,381.02,313.89
2018,2,22,8,45,761.0,69.5,3.7,7.8,338.5,439.44,365.62
2018,2,22,9,0,800.0,73.0,3.8,8.2,387.0,499.81,417.44
2018,2,22,9,15,827.0,75.0,3.85,8.5,431.5,553.36,462.41
2018,2,22,9,30,854.0,77.0,3.9,8.8,476.0,606.97,506.17
2018,2,22,9,45,874.0,78.5,3.9,9.15,515.5,655.23,544.34
2018,2,22,10,0,894.0,80.0,3.9,9.5,555.0,698.94,577.58
2018,2,22,10,15,905.5,82.0,4.0,9.7,587.5,738.79,606.6
2018,2,22,10,30,917.0,84.0,4.1,9.9,620.0,776.33,633.66
2018,2,22,10,45,924.5,85.5,4.15,10.1,645.5,807.73,655.84
2018,2,22,11,0,932.0,87.0,4.2,10.3,671.0,836.19,675.79
2018,2,22,11,15,859.0,114.0,4.3,10.3,663.5,829.57,670.62
2018,2,22,11,30,786.0,141.0,4.4,10.3,656.0,815.37,660.15
2018,2,22,11,45,544.5,214.5,4.55,10.3,573.5,699.48,570.03
2018,2,22,12,0,303.0,288.0,4.7,10.3,491.0,571.92,465.91
2018,2,22,12,15,244.0,298.5,4.8,10.15,462.5,534.8,436.17
2018,2,22,12,30,185.0,309.0,4.9,10.0,434.0,487.43,397.78
2018,2,22,12,45,231.0,301.5,5.0,9.9,456.0,517.01,423.18
2018,2,22,13,0,277.0,294.0,5.1,9.8,478.0,554.03,453.91
2018,2,22,13,15,377.5,261.0,5.15,9.65,506.0,596.63,490.96
2018,2,22,13,30,478.0,228.0,5.2,9.5,534.0,643.86,531.07
2018,2,22,13,45,637.0,177.5,5.25,9.35,571.0,707.49,585.17
2018,2,22,14,0,796.0,127.0,5.3,9.2,608.0,758.69,627.55
2018,2,22,14,15,660.5,142.5,5.3,9.05,529.0,654.22,545.47
2018,2,22,14,30,525.0,158.0,5.3,8.9,450.0,551.14,462.09
2018,2,22,14,45,426.5,152.5,5.35,8.75,380.0,460.82,388.38
2018,2,22,15,0,328.0,147.0,5.4,8.6,310.0,376.01,317.71
2018,2,22,15,15,431.5,137.5,5.4,8.6,333.0,413.77,349.99
2018,2,22,15,30,535.0,128.0,5.4,8.6,356.0,441.85,372.83
2018,2,22,15,45,439.5,125.5,5.2,8.2,299.0,365.82,308.06
2018,2,22,16,0,344.0,123.0,5.0,7.8,242.0,297.47,249.34
2018,2,22,16,15,257.5,109.5,4.75,7.45,191.0,225.26,187.05
2018,2,22,16,30,171.0,96.0,4.5,7.1,140.0,166.33,136.0
2018,2,22,16,45,146.5,78.0,4.25,6.7,110.0,130.35,103.79
2018,2,22,17,0,122.0,60.0,4.0,6.3,80.0,96.9,73.68
2018,2,22,17,15,124.5,43.5,3.85,6.05,58.0,73.08,50.66
2018,2,22,17,30,127.0,27.0,3.7,5.8,36.0,48.98,20.43
2018,2,22,17,45,68.0,14.5,3.55,5.55,19.0,19.9,0.0
2018,2,22,18,0,9.0,2.0,3.4,5.3,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.3,5.15,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,4.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.25,-1.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.35,-1.4,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,6,45,57.5,8.0,1.45,0.9,10.0,0.0,0.0
2018,2,23,7,0,115.0,16.0,1.5,1.7,20.0,26.59,0.0
2018,2,23,7,15,272.0,28.0,1.95,2.45,58.0,75.12,39.8
2018,2,23,7,30,429.0,40.0,2.4,3.2,96.0,137.09,94.25
2018,2,23,7,45,558.5,45.0,2.85,4.0,150.5,201.47,150.5
2018,2,23,8,0,688.0,50.0,3.3,4.8,205.0,278.45,219.04
2018,2,23,8,15,739.0,54.5,3.55,5.2,256.5,339.62,276.24
2018,2,23,8,30,790.0,59.0,3.8,5.6,308.0,404.71,335.56
2018,2,23,8,45,824.0,62.5,4.05,6.0,357.5,464.15,388.97
2018,2,23,9,0,858.0,66.0,4.3,6.4,407.0,524.97,442.08
2018,2,23,9,15,880.0,69.0,4.3,6.75,452.5,579.42,487.96
2018,2,23,9,30,902.0,72.0,4.3,7.1,498.0,630.62,529.93
2018,2,23,9,45,917.5,75.0,4.3,7.45,538.0,679.3,568.63
2018,2,23,10,0,933.0,78.0,4.3,7.8,578.0,726.35,603.99
2018,2,23,10,15,943.5,80.0,4.3,8.05,611.0,766.81,633.05
2018,2,23,10,30,954.0,82.0,4.3,8.3,644.0,804.78,659.94
2018,2,23,10,45,960.5,83.5,4.3,8.6,669.5,836.39,681.7
2018,2,23,11,0,967.0,85.0,4.3,8.9,695.0,864.89,701.05
2018,2,23,11,15,970.5,86.0,4.3,9.1,712.5,887.12,715.99
2018,2,23,11,30,974.0,87.0,4.3,9.3,730.0,905.82,728.41
2018,2,23,11,45,976.0,87.5,4.25,9.5,739.5,919.09,736.52
2018,2,23,12,0,978.0,88.0,4.2,9.7,749.0,928.62,742.05
2018,2,23,12,15,976.0,89.0,4.2,9.85,750.5,931.53,743.52
2018,2,23,12,30,974.0,90.0,4.2,10.0,752.0,930.62,742.43
2018,2,23,12,45,969.0,91.5,4.2,10.15,745.0,923.93,737.35
2018,2,23,13,0,964.0,93.0,4.2,10.3,738.0,913.54,729.77
2018,2,23,13,15,960.0,92.5,4.1,10.3,723.0,898.11,718.43
2018,2,23,13,30,956.0,92.0,4.0,10.3,708.0,879.15,704.8
2018,2,23,13,45,948.5,90.5,3.95,10.35,684.5,852.88,686.04
2018,2,23,14,0,941.0,89.0,3.9,10.4,661.0,823.46,665.03
2018,2,23,14,15,930.0,87.0,3.85,10.3,630.0,787.93,639.79
2018,2,23,14,30,919.0,85.0,3.8,10.2,599.0,749.82,612.48
2018,2,23,14,45,903.5,83.0,3.7,10.1,562.0,706.32,580.66
2018,2,23,15,0,888.0,81.0,3.6,10.0,525.0,664.1,547.74
2018,2,23,15,15,867.0,78.5,3.6,10.0,482.0,613.16,507.11
2018,2,23,15,30,846.0,76.0,3.6,10.0,439.0,561.44,464.82
2018,2,23,15,45,815.5,72.0,3.2,9.45,391.0,502.79,415.76
2018,2,23,16,0,785.0,68.0,2.8,8.9,343.0,444.93,365.97
2018,2,23,16,15,741.0,63.0,2.4,7.9,292.5,381.58,310.89
2018,2,23,16,30,697.0,58.0,2.0,6.9,242.0,321.15,256.66
2018,2,23,16,45,628.5,52.0,1.65,5.85,192.0,256.48,198.31
2018,2,23,17,0,560.0,46.0,1.3,4.8,142.0,197.3,144.24
2018,2,23,17,15,441.5,37.5,1.3,4.3,97.5,132.56,88.03
2018,2,23,17,30,323.0,29.0,1.3,3.8,53.0,79.22,35.95
2018,2,23,17,45,172.5,16.5,1.3,3.3,28.0,30.86,0.0
2018,2,23,18,0,22.0,4.0,1.3,2.8,3.0,0.0,0.0
2018,2,23,18,15,11.0,2.0,1.3,2.65,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,6,45,17.0,7.5,1.4,1.85,8.0,0.0,0.0
2018,2,24,7,0,34.0,15.0,1.4,2.7,16.0,18.05,0.0
2018,2,24,7,15,157.0,31.0,1.7,3.65,50.5,61.6,35.53
2018,2,24,7,30,280.0,47.0,2.0,4.6,85.0,113.7,80.31
2018,2,24,7,45,438.0,53.5,2.25,5.5,141.0,179.92,135.58
2018,2,24,8,0,596.0,60.0,2.5,6.4,197.0,262.66,206.67
2018,2,24,8,15,575.5,73.5,2.6,6.95,230.5,301.97,245.07
2018,2,24,8,30,555.0,87.0,2.7,7.5,264.0,338.13,279.13
2018,2,24,8,45,495.5,110.5,2.75,8.05,286.5,361.01,300.47
2018,2,24,9,0,436.0,134.0,2.8,8.6,309.0,379.21,316.29
2018,2,24,9,15,465.5,144.5,2.9,9.05,350.0,427.46,356.23
2018,2,24,9,30,495.0,155.0,3.0,9.5,391.0,477.05,396.21
2018,2,24,9,45,599.0,143.5,3.05,9.95,451.5,555.14,458.88
2018,2,24,10,0,703.0,132.0,3.1,10.4,512.0,636.73,522.79
2018,2,24,10,15,723.5,132.5,3.25,10.7,543.5,675.87,552.55
2018,2,24,10,30,744.0,133.0,3.4,11.0,575.0,713.76,581.03
2018,2,24,10,45,764.5,133.5,3.5,11.35,604.0,750.13,606.88
2018,2,24,11,0,785.0,134.0,3.6,11.7,633.0,784.68,631.21
2018,2,24,11,15,778.0,140.5,3.7,11.65,646.5,801.39,643.21
2018,2,24,11,30,771.0,147.0,3.8,11.6,660.0,814.86,653.06
2018,2,24,11,45,728.5,164.5,3.85,11.55,654.5,807.3,647.3
2018,2,24,12,0,686.0,182.0,3.9,11.5,649.0,795.76,638.89
2018,2,24,12,15,605.5,210.5,3.95,11.4,623.5,759.8,610.88
2018,2,24,12,30,525.0,239.0,4.0,11.3,598.0,719.05,578.86
2018,2,24,12,45,533.0,233.5,4.0,11.2,595.0,717.48,578.54
2018,2,24,13,0,541.0,228.0,4.0,11.1,592.0,713.62,576.28
2018,2,24,13,15,439.0,251.0,4.05,11.0,542.5,647.14,523.9
2018,2,24,13,30,337.0,274.0,4.1,10.9,493.0,573.88,466.06
2018,2,24,13,45,266.5,268.0,4.1,10.8,437.5,504.63,411.48
2018,2,24,14,0,196.0,262.0,4.1,10.7,382.0,429.45,351.42
2018,2,24,14,15,343.0,227.5,4.1,10.65,425.5,503.05,414.11
2018,2,24,14,30,490.0,193.0,4.1,10.6,469.0,567.01,467.33
2018,2,24,14,45,543.0,165.0,4.1,10.5,453.0,555.54,459.55
2018,2,24,15,0,596.0,137.0,4.1,10.4,437.0,541.73,449.73
2018,2,24,15,15,593.5,125.5,4.1,10.4,403.5,503.35,418.76
2018,2,24,15,30,591.0,114.0,4.1,10.4,370.0,463.48,385.92
2018,2,24,15,45,610.5,100.0,3.95,10.05,339.5,430.93,358.34
2018,2,24,16,0,630.0,86.0,3.8,9.7,309.0,395.07,326.84
2018,2,24,16,15,578.0,78.0,3.45,9.3,260.0,332.54,272.26
2018,2,24,16,30,526.0,70.0,3.1,8.9,211.0,274.13,220.2
2018,2,24,16,45,405.5,64.0,2.8,8.5,159.5,199.54,155.51
2018,2,24,17,0,285.0,58.0,2.5,8.1,108.0,139.59,104.15
2018,2,24,17,15,243.5,45.0,2.3,7.5,78.0,101.09,69.41
2018,2,24,17,30,202.0,32.0,2.1,6.9,48.0,66.1,33.12
2018,2,24,17,45,106.0,17.0,1.85,6.3,25.0,25.88,0.0
2018,2,24,18,0,10.0,2.0,1.6,5.7,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.6,5.55,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,6,45,24.5,8.0,1.05,1.9,9.0,7.86,0.0
2018,2,25,7,0,49.0,16.0,1.0,2.6,18.0,20.64,0.0
2018,2,25,7,15,162.5,32.5,1.1,3.35,53.0,64.42,38.73
2018,2,25,7,30,276.0,49.0,1.2,4.1,88.0,115.74,82.63
2018,2,25,7,45,455.5,53.5,1.25,4.9,147.5,186.07,140.59
2018,2,25,8,0,635.0,58.0,1.3,5.7,207.0,275.17,216.12
2018,2,25,8,15,686.5,63.0,1.45,6.55,257.5,334.68,269.74
2018,2,25,8,30,738.0,68.0,1.6,7.4,308.0,397.29,324.63
2018,2,25,8,45,773.5,72.0,1.75,8.25,356.5,455.83,374.68
2018,2,25,9,0,809.0,76.0,1.9,9.1,405.0,515.97,424.31
2018,2,25,9,15,835.0,78.0,2.0,9.8,450.0,569.71,467.43
2018,2,25,9,30,861.0,80.0,2.1,10.5,495.0,623.4,509.18
2018,2,25,9,45,880.5,82.0,2.2,11.2,535.0,672.43,546.19
2018,2,25,10,0,900.0,84.0,2.3,11.9,575.0,716.8,577.9
2018,2,25,10,15,912.0,85.5,2.3,12.25,608.0,756.79,605.04
2018,2,25,10,30,924.0,87.0,2.3,12.6,641.0,794.47,630.19
2018,2,25,10,45,932.5,88.0,2.25,12.95,666.5,826.33,650.5
2018,2,25,11,0,941.0,89.0,2.2,13.3,692.0,855.26,668.57
2018,2,25,11,15,947.0,89.5,2.15,13.6,710.0,878.47,682.62
2018,2,25,11,30,953.0,90.0,2.1,13.9,728.0,898.33,694.34
2018,2,25,11,45,956.0,90.0,2.05,14.15,738.0,911.6,701.69
2018,2,25,12,0,959.0,90.0,2.0,14.4,748.0,921.23,706.66
2018,2,25,12,15,950.0,93.0,2.05,14.55,746.0,920.23,705.88
2018,2,25,12,30,941.0,96.0,2.1,14.7,744.0,915.47,702.78
2018,2,25,12,45,944.0,95.0,2.15,14.8,740.0,912.83,701.45
2018,2,25,13,0,947.0,94.0,2.2,14.9,736.0,906.46,697.66
2018,2,25,13,15,943.5,93.0,2.3,14.85,721.5,890.98,688.56
2018,2,25,13,30,940.0,92.0,2.4,14.8,707.0,871.99,677.11
2018,2,25,13,45,934.0,90.0,2.5,14.8,684.0,846.51,660.93
2018,2,25,14,0,928.0,88.0,2.6,14.8,661.0,817.87,642.41
2018,2,25,14,15,918.0,86.5,2.65,14.55,631.0,783.8,620.08
2018,2,25,14,30,908.0,85.0,2.7,14.3,601.0,747.13,595.62
2018,2,25,14,45,894.0,82.5,2.8,14.1,564.0,704.26,566.38
2018,2,25,15,0,880.0,80.0,2.9,13.9,527.0,662.58,536.13
2018,2,25,15,15,859.5,77.5,2.9,13.9,484.5,612.02,496.83
2018,2,25,15,30,839.0,75.0,2.9,13.9,442.0,560.68,455.89
2018,2,25,15,45,809.5,71.5,2.9,13.0,394.5,503.14,410.25
2018,2,25,16,0,780.0,68.0,2.9,12.1,347.0,446.32,363.44
2018,2,25,16,15,735.0,64.0,2.6,11.1,297.0,383.54,309.76
2018,2,25,16,30,690.0,60.0,2.3,10.1,247.0,323.78,256.95
2018,2,25,16,45,619.5,54.0,1.95,9.05,196.5,258.41,198.8
2018,2,25,17,0,549.0,48.0,1.6,8.0,146.0,198.78,145.06
2018,2,25,17,15,373.0,36.0,1.6,7.4,93.0,118.86,79.25
2018,2,25,17,30,197.0,24.0,1.6,6.8,40.0,58.12,29.19
2018,2,25,17,45,105.0,13.0,1.55,6.2,21.0,22.04,0.0
2018,2,25,18,0,13.0,2.0,1.5,5.6,2.0,0.0,0.0
2018,2,25,18,15,6.5,1.0,1.5,5.4,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.75,7.5,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,2.7,7.6,3.0,2.89,0.0
2018,2,26,7,15,0.0,5.0,2.8,7.65,5.0,4.82,0.0
2018,2,26,7,30,0.0,7.0,2.9,7.7,7.0,6.74,0.11
2018,2,26,7,45,0.0,8.5,3.0,7.75,8.5,8.19,1.47
2018,2,26,8,0,0.0,10.0,3.1,7.8,10.0,9.64,2.79
2018,2,26,8,15,0.0,13.0,3.2,7.9,13.0,12.54,5.35
2018,2,26,8,30,0.0,16.0,3.3,8.0,16.0,15.43,7.89
2018,2,26,8,45,0.0,18.5,3.4,8.1,18.5,17.85,9.98
2018,2,26,9,0,0.0,21.0,3.5,8.2,21.0,20.27,12.04
2018,2,26,9,15,1.5,49.0,3.55,8.3,49.5,48.2,36.24
2018,2,26,9,30,3.0,77.0,3.6,8.4,78.0,76.31,60.28
2018,2,26,9,45,13.5,134.0,3.65,8.55,141.0,140.07,114.42
2018,2,26,10,0,24.0,191.0,3.7,8.7,204.0,205.96,169.25
2018,2,26,10,15,62.5,209.5,3.75,8.9,246.5,259.59,214.05
2018,2,26,10,30,101.0,228.0,3.8,9.1,289.0,317.42,261.68
2018,2,26,10,45,221.5,249.0,3.85,9.3,390.0,444.99,366.55
2018,2,26,11,0,342.0,270.0,3.9,9.5,491.0,570.02,466.19
2018,2,26,11,15,429.0,251.0,3.85,9.65,535.5,635.82,517.83
2018,2,26,11,30,516.0,232.0,3.8,9.8,580.0,695.16,564.22
2018,2,26,11,45,496.0,243.5,3.8,9.9,582.0,696.76,563.97
2018,2,26,12,0,476.0,255.0,3.8,10.0,584.0,695.91,562.28
2018,2,26,12,15,529.5,230.0,3.8,10.05,596.5,716.62,579.53
2018,2,26,12,30,583.0,205.0,3.8,10.1,609.0,738.39,597.3
2018,2,26,12,45,739.5,158.5,3.8,10.1,666.0,819.45,659.44
2018,2,26,13,0,896.0,112.0,3.8,10.1,723.0,891.3,711.92
2018,2,26,13,15,905.0,106.5,3.75,10.0,713.0,876.71,701.17
2018,2,26,13,30,914.0,101.0,3.7,9.9,703.0,863.54,692.27
2018,2,26,13,45,800.0,130.0,3.65,9.8,644.0,790.7,639.25
2018,2,26,14,0,686.0,159.0,3.6,9.7,585.0,717.65,585.14
2018,2,26,14,15,680.0,152.5,3.5,9.65,558.5,686.97,562.29
2018,2,26,14,30,674.0,146.0,3.4,9.6,532.0,654.24,537.31
2018,2,26,14,45,662.5,141.0,3.35,9.5,501.0,617.44,508.98
2018,2,26,15,0,651.0,136.0,3.3,9.4,470.0,579.3,479.11
2018,2,26,15,15,619.5,129.0,3.3,9.4,426.0,525.77,436.34
2018,2,26,15,30,588.0,122.0,3.3,9.4,382.0,473.05,393.37
2018,2,26,15,45,660.5,100.0,2.95,9.0,362.5,459.74,381.55
2018,2,26,16,0,733.0,78.0,2.6,8.6,343.0,437.82,360.99
2018,2,26,16,15,671.0,75.0,2.3,8.0,291.0,371.04,303.2
2018,2,26,16,30,609.0,72.0,2.0,7.4,239.0,309.09,248.42
2018,2,26,16,45,410.5,69.0,1.65,6.8,172.0,208.02,163.24
2018,2,26,17,0,212.0,66.0,1.3,6.2,105.0,127.19,96.81
2018,2,26,17,15,132.5,49.0,1.35,5.95,70.5,81.02,57.8
2018,2,26,17,30,53.0,32.0,1.4,5.7,36.0,42.05,24.01
2018,2,26,17,45,32.5,18.0,1.45,5.45,20.0,20.62,0.0
2018,2,26,18,0,12.0,4.0,1.5,5.2,4.0,0.0,0.0
2018,2,26,18,15,6.0,2.0,1.45,4.95,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,2.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,1.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,1.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.05,0.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,0.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,0.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,27,6,45,76.0,10.0,2.75,2.0,14.0,13.76,0.0
2018,2,27,7,0,152.0,20.0,3.0,2.6,28.0,37.67,0.0
2018,2,27,7,15,333.0,30.5,3.25,3.2,73.0,91.52,55.35
2018,2,27,7,30,514.0,41.0,3.5,3.8,118.0,162.31,114.16
2018,2,27,7,45,611.0,46.0,3.7,4.35,171.0,223.4,169.57
2018,2,27,8,0,708.0,51.0,3.9,4.9,224.0,295.35,235.15
2018,2,27,8,15,755.0,55.5,3.9,5.5,276.0,356.82,292.13
2018,2,27,8,30,802.0,60.0,3.9,6.1,328.0,421.77,350.46
2018,2,27,8,45,833.5,63.0,3.9,6.7,377.5,480.6,402.06
2018,2,27,9,0,865.0,66.0,3.9,7.3,427.0,540.52,452.77
2018,2,27,9,15,886.0,69.0,3.8,7.75,472.5,592.6,495.59
2018,2,27,9,30,907.0,72.0,3.7,8.2,518.0,646.27,538.15
2018,2,27,9,45,921.0,75.0,3.6,8.7,557.5,694.4,574.92
2018,2,27,10,0,935.0,78.0,3.5,9.2,597.0,740.77,607.41
2018,2,27,10,15,945.5,80.0,3.45,9.55,630.5,781.44,635.48
2018,2,27,10,30,956.0,82.0,3.4,9.9,664.0,819.59,661.34
2018,2,27,10,45,963.5,83.5,3.4,10.25,690.5,852.09,683.04
2018,2,27,11,0,971.0,85.0,3.4,10.6,717.0,881.49,702.39
2018,2,27,11,15,976.0,86.0,3.4,10.8,735.5,904.99,717.83
2018,2,27,11,30,981.0,87.0,3.4,11.0,754.0,924.99,730.82
2018,2,27,11,45,983.0,88.0,3.4,11.25,764.0,938.8,739.35
2018,2,27,12,0,985.0,89.0,3.4,11.5,774.0,948.83,745.37
2018,2,27,12,15,984.5,89.5,3.4,11.65,775.5,952.32,747.2
2018,2,27,12,30,984.0,90.0,3.4,11.8,777.0,951.94,746.5
2018,2,27,12,45,980.0,91.0,3.4,11.95,769.5,945.25,741.55
2018,2,27,13,0,976.0,92.0,3.4,12.1,762.0,934.79,734.12
2018,2,27,13,15,969.5,92.0,3.3,12.15,746.0,917.42,721.54
2018,2,27,13,30,963.0,92.0,3.2,12.2,730.0,896.54,706.63
2018,2,27,13,45,954.5,91.0,3.15,12.25,706.0,869.56,687.8
2018,2,27,14,0,946.0,90.0,3.1,12.3,682.0,839.45,666.77
2018,2,27,14,15,936.0,88.5,3.0,12.2,651.5,804.71,642.4
2018,2,27,14,30,926.0,87.0,2.9,12.1,621.0,767.31,616.01
2018,2,27,14,45,911.5,85.0,2.8,12.05,583.5,723.83,584.82
2018,2,27,15,0,897.0,83.0,2.7,12.0,546.0,681.52,553.1
2018,2,27,15,15,877.0,80.0,2.7,12.0,502.5,629.79,513.02
2018,2,27,15,30,857.0,77.0,2.7,12.0,459.0,577.19,471.21
2018,2,27,15,45,827.5,73.5,2.3,11.45,410.5,518.55,422.97
2018,2,27,16,0,798.0,70.0,1.9,10.9,362.0,460.59,373.94
2018,2,27,16,15,754.5,65.5,1.7,9.85,310.5,396.68,320.01
2018,2,27,16,30,711.0,61.0,1.5,8.8,259.0,335.62,266.65
2018,2,27,16,45,645.5,54.5,1.25,7.75,207.5,269.69,208.17
2018,2,27,17,0,580.0,48.0,1.0,6.7,156.0,209.04,153.42
2018,2,27,17,15,468.0,40.0,1.05,6.2,109.5,143.85,97.09
2018,2,27,17,30,356.0,32.0,1.1,5.7,63.0,90.96,50.06
2018,2,27,17,45,201.5,19.5,1.15,5.15,34.5,37.63,0.0
2018,2,27,18,0,47.0,7.0,1.2,4.6,6.0,0.0,0.0
2018,2,27,18,15,23.5,3.5,1.2,4.45,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,1.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,28,6,45,26.0,8.0,1.75,3.65,9.5,9.28,0.0
2018,2,28,7,0,52.0,16.0,1.9,4.5,19.0,22.41,0.0
2018,2,28,7,15,51.5,34.5,2.05,5.15,40.0,45.01,29.34
2018,2,28,7,30,51.0,53.0,2.2,5.8,61.0,67.08,50.15
2018,2,28,7,45,61.5,73.5,2.4,6.5,86.5,91.91,72.38
2018,2,28,8,0,72.0,94.0,2.6,7.2,112.0,119.82,97.08
2018,2,28,8,15,104.5,113.0,2.65,7.75,145.0,159.11,130.95
2018,2,28,8,30,137.0,132.0,2.7,8.3,178.0,198.82,164.9
2018,2,28,8,45,118.0,153.5,2.75,8.8,197.5,219.12,181.99
2018,2,28,9,0,99.0,175.0,2.8,9.3,217.0,232.59,192.78
2018,2,28,9,15,78.0,191.0,2.8,9.75,226.0,241.35,199.21
2018,2,28,9,30,57.0,207.0,2.8,10.2,235.0,248.18,203.73
2018,2,28,9,45,57.5,220.5,2.85,10.65,251.0,264.77,216.56
2018,2,28,10,0,58.0,234.0,2.9,11.1,267.0,281.32,229.18
2018,2,28,10,15,47.5,239.0,2.9,11.35,267.0,280.52,227.59
2018,2,28,10,30,37.0,244.0,2.9,11.6,267.0,278.99,225.45
2018,2,28,10,45,53.0,265.5,2.9,11.85,299.5,315.6,254.59
2018,2,28,11,0,69.0,287.0,2.9,12.1,332.0,352.94,283.86
2018,2,28,11,15,136.5,302.0,2.95,12.15,394.5,434.81,349.5
2018,2,28,11,30,204.0,317.0,3.0,12.2,457.0,510.33,408.93
2018,2,28,11,45,186.0,323.0,3.0,12.25,452.0,503.84,402.69
2018,2,28,12,0,168.0,329.0,3.0,12.3,447.0,496.31,396.13
2018,2,28,12,15,163.5,332.5,3.0,12.2,447.5,496.84,396.47
2018,2,28,12,30,159.0,336.0,3.0,12.1,448.0,496.72,396.32
2018,2,28,12,45,144.5,331.0,3.0,12.0,432.0,477.99,381.8
2018,2,28,13,0,130.0,326.0,3.0,11.9,416.0,458.89,367.06
2018,2,28,13,15,102.0,305.0,3.0,11.75,374.5,402.04,322.85
2018,2,28,13,30,74.0,284.0,3.0,11.6,333.0,354.53,285.45
2018,2,28,13,45,62.5,268.5,3.0,11.5,309.0,327.15,264.04
2018,2,28,14,0,51.0,253.0,3.0,11.4,285.0,300.13,242.69
2018,2,28,14,15,64.0,250.0,2.9,11.15,288.5,305.6,248.06
2018,2,28,14,30,77.0,247.0,2.8,10.9,292.0,310.2,252.6
2018,2,28,14,45,85.0,231.5,2.75,10.7,278.0,296.74,242.55
2018,2,28,15,0,93.0,216.0,2.7,10.5,264.0,282.54,231.83
2018,2,28,15,15,79.0,199.0,2.7,10.5,237.5,252.44,207.39
2018,2,28,15,30,65.0,182.0,2.7,10.5,211.0,223.37,183.62
2018,2,28,15,45,44.5,155.5,2.45,10.15,174.5,181.78,149.28
2018,2,28,16,0,24.0,129.0,2.2,9.8,138.0,142.17,116.24
2018,2,28,16,15,25.0,105.0,1.95,9.5,113.0,116.5,94.67
2018,2,28,16,30,26.0,81.0,1.7,9.2,88.0,90.82,72.67
2018,2,28,16,45,20.5,74.0,1.5,8.9,79.0,80.94,63.96
2018,2,28,17,0,15.0,67.0,1.3,8.6,70.0,70.3,54.37
2018,2,28,17,15,7.5,47.0,1.25,8.4,48.5,47.93,34.69
2018,2,28,17,30,0.0,27.0,1.2,8.2,27.0,26.34,14.96
2018,2,28,17,45,2.5,14.5,1.2,8.0,14.5,14.49,0.0
2018,2,28,18,0,5.0,2.0,1.2,7.8,2.0,1.97,0.0
2018,2,28,18,15,2.5,1.0,1.25,7.8,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,9.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,4.9,9.75,2.5,2.46,0.0
2018,3,1,7,0,0.0,5.0,5.0,9.8,5.0,4.82,0.0
2018,3,1,7,15,0.0,9.0,5.0,9.95,9.0,8.67,1.45
2018,3,1,7,30,0.0,13.0,5.0,10.1,13.0,12.53,5.02
2018,3,1,7,45,0.0,17.5,5.05,10.2,17.5,16.88,8.91
2018,3,1,8,0,0.0,22.0,5.1,10.3,22.0,21.22,12.76
2018,3,1,8,15,0.0,22.5,5.1,10.45,22.5,21.71,13.21
2018,3,1,8,30,0.0,23.0,5.1,10.6,23.0,22.19,13.61
2018,3,1,8,45,0.0,28.0,5.1,10.7,28.0,27.03,17.74
2018,3,1,9,0,0.0,33.0,5.1,10.8,33.0,31.86,21.84
2018,3,1,9,15,0.0,40.0,5.0,10.95,40.0,38.64,27.56
2018,3,1,9,30,0.0,47.0,4.9,11.1,47.0,45.41,33.24
2018,3,1,9,45,0.0,62.0,4.85,11.25,62.0,59.94,45.45
2018,3,1,10,0,0.0,77.0,4.8,11.4,77.0,74.48,57.58
2018,3,1,10,15,4.0,107.0,4.75,11.55,109.5,106.82,84.66
2018,3,1,10,30,8.0,137.0,4.7,11.7,142.0,139.89,112.06
2018,3,1,10,45,7.0,131.5,4.7,11.85,136.0,133.76,106.68
2018,3,1,11,0,6.0,126.0,4.7,12.0,130.0,127.58,101.35
2018,3,1,11,15,13.0,174.5,4.6,12.0,183.5,182.21,146.39
2018,3,1,11,30,20.0,223.0,4.5,12.0,237.0,237.76,191.51
2018,3,1,11,45,11.5,177.0,4.4,12.0,185.0,183.72,147.14
2018,3,1,12,0,3.0,131.0,4.3,12.0,133.0,130.25,103.01
2018,3,1,12,15,5.5,140.5,4.3,12.05,144.5,141.9,112.73
2018,3,1,12,30,8.0,150.0,4.3,12.1,156.0,153.58,122.38
2018,3,1,12,45,9.5,162.5,4.3,12.15,169.5,167.4,133.74
2018,3,1,13,0,11.0,175.0,4.3,12.2,183.0,181.24,145.09
2018,3,1,13,15,36.0,205.0,4.35,12.2,229.5,238.81,192.93
2018,3,1,13,30,61.0,235.0,4.4,12.2,276.0,290.85,235.75
2018,3,1,13,45,62.0,232.0,4.45,12.2,272.5,287.35,233.09
2018,3,1,14,0,63.0,229.0,4.5,12.2,269.0,283.61,230.41
2018,3,1,14,15,66.0,213.0,4.4,12.0,253.0,267.24,217.74
2018,3,1,14,30,69.0,197.0,4.3,11.8,237.0,250.56,204.76
2018,3,1,14,45,50.0,187.0,4.2,11.55,215.0,224.68,183.5
2018,3,1,15,0,31.0,177.0,4.1,11.3,193.0,200.05,163.18
2018,3,1,15,15,34.5,158.5,4.1,11.3,175.0,181.67,148.43
2018,3,1,15,30,38.0,140.0,4.1,11.3,157.0,162.99,133.23
2018,3,1,15,45,156.0,132.0,4.05,10.95,191.5,219.74,182.37
2018,3,1,16,0,274.0,124.0,4.0,10.6,226.0,264.71,219.72
2018,3,1,16,15,354.0,105.0,3.9,10.3,218.0,269.28,221.67
2018,3,1,16,30,434.0,86.0,3.8,10.0,210.0,259.93,210.27
2018,3,1,16,45,379.5,75.5,3.7,9.7,169.0,207.17,163.15
2018,3,1,17,0,325.0,65.0,3.6,9.4,128.0,159.9,120.67
2018,3,1,17,15,198.5,50.0,3.65,9.15,85.0,98.57,69.82
2018,3,1,17,30,72.0,35.0,3.7,8.9,42.0,48.13,29.42
2018,3,1,17,45,38.0,19.5,3.75,8.65,23.0,23.07,0.0
2018,3,1,18,0,4.0,4.0,3.8,8.4,4.0,4.09,0.0
2018,3,1,18,15,2.0,2.0,3.95,8.3,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,8.15,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,7.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,2,6,15,1.0,1.0,1.1,4.0,1.0,0.0,0.0
2018,3,2,6,30,2.0,2.0,1.2,4.6,2.0,0.0,0.0
2018,3,2,6,45,2.0,10.0,1.25,5.2,10.0,9.95,0.0
2018,3,2,7,0,2.0,18.0,1.3,5.8,18.0,17.61,3.17
2018,3,2,7,15,6.0,35.0,1.6,6.2,36.0,35.32,23.65
2018,3,2,7,30,10.0,52.0,1.9,6.6,54.0,53.4,40.03
2018,3,2,7,45,34.0,75.0,2.15,7.05,83.5,85.65,67.81
2018,3,2,8,0,58.0,98.0,2.4,7.5,113.0,119.44,97.03
2018,3,2,8,15,66.5,110.5,2.6,7.8,131.0,138.33,113.65
2018,3,2,8,30,75.0,123.0,2.8,8.1,149.0,158.12,130.79
2018,3,2,8,45,74.0,130.0,3.05,8.4,159.0,168.14,139.39
2018,3,2,9,0,73.0,137.0,3.3,8.7,169.0,178.01,147.66
2018,3,2,9,15,307.0,145.0,3.45,8.95,298.0,337.42,283.41
2018,3,2,9,30,541.0,153.0,3.6,9.2,427.0,513.76,428.11
2018,3,2,9,45,608.0,151.0,3.8,9.4,480.5,581.49,481.99
2018,3,2,10,0,675.0,149.0,4.0,9.6,534.0,649.71,535.99
2018,3,2,10,15,672.0,159.5,4.05,9.7,560.5,681.74,559.9
2018,3,2,10,30,669.0,170.0,4.1,9.8,587.0,711.26,581.84
2018,3,2,10,45,534.5,217.5,4.2,9.9,559.0,670.21,547.05
2018,3,2,11,0,400.0,265.0,4.3,10.0,531.0,615.83,501.87
2018,3,2,11,15,257.0,293.5,4.3,10.05,466.0,535.22,435.33
2018,3,2,11,30,114.0,322.0,4.3,10.1,401.0,431.4,349.51
2018,3,2,11,45,105.0,314.5,4.35,10.2,388.0,416.54,337.76
2018,3,2,12,0,96.0,307.0,4.4,10.3,375.0,401.2,325.31
2018,3,2,12,15,63.0,273.5,4.45,10.3,318.0,336.34,272.87
2018,3,2,12,30,30.0,240.0,4.5,10.3,261.0,271.59,219.9
2018,3,2,12,45,25.5,231.0,4.55,10.3,249.0,257.97,208.95
2018,3,2,13,0,21.0,222.0,4.6,10.3,237.0,237.68,192.47
2018,3,2,13,15,10.5,157.0,4.6,10.2,164.5,162.55,130.83
2018,3,2,13,30,0.0,92.0,4.6,10.1,92.0,89.06,69.54
2018,3,2,13,45,0.0,83.0,4.6,10.05,83.0,80.33,62.36
2018,3,2,14,0,0.0,74.0,4.6,10.0,74.0,71.6,55.12
2018,3,2,14,15,3.5,116.5,4.55,9.8,118.5,115.94,92.72
2018,3,2,14,30,7.0,159.0,4.5,9.6,163.0,161.15,130.82
2018,3,2,14,45,11.5,157.5,4.4,9.4,163.5,162.69,132.54
2018,3,2,15,0,16.0,156.0,4.3,9.2,164.0,163.92,134.06
2018,3,2,15,15,13.5,125.5,4.3,9.2,132.0,131.02,106.63
2018,3,2,15,30,11.0,95.0,4.3,9.2,100.0,98.55,79.3
2018,3,2,15,45,31.0,100.5,4.0,8.75,112.5,116.6,95.3
2018,3,2,16,0,51.0,106.0,3.7,8.3,125.0,130.71,107.63
2018,3,2,16,15,75.0,82.0,3.55,8.1,106.0,116.96,95.7
2018,3,2,16,30,99.0,58.0,3.4,7.9,87.0,99.7,80.08
2018,3,2,16,45,115.0,48.5,3.25,7.75,76.0,89.36,69.75
2018,3,2,17,0,131.0,39.0,3.1,7.6,65.0,77.14,57.17
2018,3,2,17,15,97.5,30.0,3.05,7.45,46.0,53.1,35.94
2018,3,2,17,30,64.0,21.0,3.0,7.3,27.0,32.88,18.19
2018,3,2,17,45,35.0,12.5,3.0,7.15,15.5,16.16,0.0
2018,3,2,18,0,6.0,4.0,3.0,7.0,4.0,4.18,0.0
2018,3,2,18,15,3.0,2.0,2.95,6.95,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,6,15,3.0,1.0,1.0,4.45,1.0,0.0,0.0
2018,3,3,6,30,6.0,2.0,1.0,4.9,2.0,0.0,0.0
2018,3,3,6,45,94.5,16.5,1.0,5.35,23.0,22.16,0.0
2018,3,3,7,0,183.0,31.0,1.0,5.8,44.0,55.88,22.15
2018,3,3,7,15,307.0,43.0,1.2,6.2,86.0,103.44,68.02
2018,3,3,7,30,431.0,55.0,1.4,6.6,128.0,163.89,118.77
2018,3,3,7,45,442.5,59.0,1.6,6.95,155.5,197.1,151.63
2018,3,3,8,0,454.0,63.0,1.8,7.3,183.0,230.71,184.42
2018,3,3,8,15,369.0,73.0,1.9,7.5,183.5,230.1,188.7
2018,3,3,8,30,284.0,83.0,2.0,7.7,184.0,222.08,184.71
2018,3,3,8,45,472.5,96.5,2.15,7.85,291.5,348.67,291.57
2018,3,3,9,0,661.0,110.0,2.3,8.0,399.0,489.67,407.03
2018,3,3,9,15,725.0,107.0,2.4,8.15,453.0,554.91,459.75
2018,3,3,9,30,789.0,104.0,2.5,8.3,507.0,621.82,513.17
2018,3,3,9,45,620.0,148.5,2.6,8.4,480.0,589.08,485.47
2018,3,3,10,0,451.0,193.0,2.7,8.5,453.0,536.88,442.17
2018,3,3,10,15,519.5,190.0,2.75,8.6,505.0,600.15,492.66
2018,3,3,10,30,588.0,187.0,2.8,8.7,557.0,668.79,545.58
2018,3,3,10,45,597.0,188.0,2.85,8.8,576.0,693.25,563.5
2018,3,3,11,0,606.0,189.0,2.9,8.9,595.0,715.84,580.21
2018,3,3,11,15,388.5,227.5,2.95,8.9,490.0,583.28,474.61
2018,3,3,11,30,171.0,266.0,3.0,8.9,385.0,427.72,348.36
2018,3,3,11,45,129.5,234.5,3.1,8.9,325.5,359.65,294.34
2018,3,3,12,0,88.0,203.0,3.2,8.9,266.0,290.5,238.02
2018,3,3,12,15,279.5,235.0,3.25,8.85,435.0,501.5,411.67
2018,3,3,12,30,471.0,267.0,3.3,8.8,604.0,712.87,575.9
2018,3,3,12,45,292.5,275.5,3.35,8.75,484.0,555.52,451.09
2018,3,3,13,0,114.0,284.0,3.4,8.7,364.0,399.47,324.84
2018,3,3,13,15,57.0,183.5,3.4,8.55,223.5,234.07,191.65
2018,3,3,13,30,0.0,83.0,3.4,8.4,83.0,80.34,62.52
2018,3,3,13,45,0.0,85.0,3.4,8.3,85.0,82.27,64.39
2018,3,3,14,0,0.0,87.0,3.4,8.2,87.0,84.2,66.14
2018,3,3,14,15,73.5,150.5,3.35,8.05,194.0,213.14,176.88
2018,3,3,14,30,147.0,214.0,3.3,7.9,301.0,332.51,276.41
2018,3,3,14,45,184.0,219.0,3.3,7.7,321.5,358.71,298.49
2018,3,3,15,0,221.0,224.0,3.3,7.5,342.0,381.79,318.12
2018,3,3,15,15,257.5,196.5,3.3,7.5,323.5,371.75,310.79
2018,3,3,15,30,294.0,169.0,3.3,7.5,305.0,351.73,295.03
2018,3,3,15,45,351.0,141.5,3.05,7.05,287.5,344.2,289.11
2018,3,3,16,0,408.0,114.0,2.8,6.6,270.0,324.74,272.26
2018,3,3,16,15,456.5,98.0,2.55,6.4,250.0,307.38,255.35
2018,3,3,16,30,505.0,82.0,2.3,6.2,230.0,286.06,233.47
2018,3,3,16,45,472.0,71.0,2.0,5.95,189.0,235.32,186.78
2018,3,3,17,0,439.0,60.0,1.7,5.7,148.0,187.52,142.15
2018,3,3,17,15,377.5,48.5,1.6,5.45,108.5,136.34,96.0
2018,3,3,17,30,316.0,37.0,1.5,5.2,69.0,91.95,55.95
2018,3,3,17,45,187.0,23.5,1.35,4.95,39.5,43.01,0.0
2018,3,3,18,0,58.0,10.0,1.2,4.7,10.0,12.34,0.0
2018,3,3,18,15,29.0,5.0,1.2,4.55,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.6,3.7,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.6,4.0,2.0,0.0,0.0
2018,3,4,6,45,154.5,15.5,0.6,4.35,26.0,25.42,0.0
2018,3,4,7,0,289.0,28.0,0.6,4.7,50.0,67.03,29.22
2018,3,4,7,15,426.0,36.5,0.6,5.3,96.5,119.78,77.29
2018,3,4,7,30,563.0,45.0,0.6,5.9,143.0,186.73,133.5
2018,3,4,7,45,638.0,49.5,0.6,6.5,194.5,245.58,186.35
2018,3,4,8,0,713.0,54.0,0.6,7.1,246.0,312.61,245.61
2018,3,4,8,15,757.5,58.0,0.7,7.4,298.0,373.72,299.89
2018,3,4,8,30,802.0,62.0,0.8,7.7,350.0,438.04,355.18
