Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,45,832.5,65.0,0.85,8.05,399.5,496.99,404.2
2018,3,4,9,0,863.0,68.0,0.9,8.4,449.0,554.75,450.68
2018,3,4,9,15,881.0,71.0,1.0,8.75,493.5,607.52,492.26
2018,3,4,9,30,899.0,74.0,1.1,9.1,538.0,659.43,532.04
2018,3,4,9,45,911.0,77.0,1.2,9.45,577.0,706.12,566.15
2018,3,4,10,0,923.0,80.0,1.3,9.8,616.0,750.9,597.2
2018,3,4,10,15,934.5,81.5,1.35,10.1,649.0,791.48,624.46
2018,3,4,10,30,946.0,83.0,1.4,10.4,682.0,829.61,649.75
2018,3,4,10,45,760.5,142.0,1.45,10.7,635.5,777.06,610.98
2018,3,4,11,0,575.0,201.0,1.5,11.0,589.0,701.73,554.49
2018,3,4,11,15,443.5,244.0,1.55,11.2,548.0,648.56,512.82
2018,3,4,11,30,312.0,287.0,1.6,11.4,507.0,580.63,459.37
2018,3,4,11,45,327.5,300.5,1.6,11.6,534.0,612.47,482.99
2018,3,4,12,0,343.0,314.0,1.6,11.8,561.0,643.25,504.75
2018,3,4,12,15,266.5,321.0,1.65,11.9,513.0,584.81,459.71
2018,3,4,12,30,190.0,328.0,1.7,12.0,465.0,515.98,407.08
2018,3,4,12,45,205.5,332.0,1.7,12.05,479.0,532.98,420.67
2018,3,4,13,0,221.0,336.0,1.7,12.1,493.0,548.96,432.83
2018,3,4,13,15,309.5,297.5,1.75,12.1,512.5,588.15,465.2
2018,3,4,13,30,398.0,259.0,1.8,12.1,532.0,623.18,494.02
2018,3,4,13,45,431.0,241.5,1.8,12.1,528.0,622.76,494.75
2018,3,4,14,0,464.0,224.0,1.8,12.1,524.0,619.2,493.44
2018,3,4,14,15,583.5,186.5,1.8,12.0,546.5,656.81,524.62
2018,3,4,14,30,703.0,149.0,1.8,11.9,569.0,689.05,550.8
2018,3,4,14,45,740.0,129.5,1.85,11.8,548.0,669.16,537.25
2018,3,4,15,0,777.0,110.0,1.9,11.7,527.0,644.11,519.8
2018,3,4,15,15,731.5,110.5,1.9,11.7,478.5,584.32,473.78
2018,3,4,15,30,686.0,111.0,1.9,11.7,430.0,526.11,428.14
2018,3,4,15,45,712.5,95.0,1.85,11.2,397.0,490.8,400.26
2018,3,4,16,0,739.0,79.0,1.8,10.7,364.0,451.2,367.38
2018,3,4,16,15,684.5,76.5,1.6,9.9,312.5,386.78,313.17
2018,3,4,16,30,630.0,74.0,1.4,9.1,261.0,326.47,261.0
2018,3,4,16,45,593.0,63.5,1.2,8.25,213.5,268.12,209.0
2018,3,4,17,0,556.0,53.0,1.0,7.4,166.0,212.99,158.6
2018,3,4,17,15,471.5,44.5,1.0,6.95,121.5,153.24,105.96
2018,3,4,17,30,387.0,36.0,1.0,6.5,77.0,102.73,61.85
2018,3,4,17,45,232.5,23.0,1.05,6.05,44.0,47.77,0.91
2018,3,4,18,0,78.0,10.0,1.1,5.6,11.0,13.3,0.0
2018,3,4,18,15,39.0,5.0,1.1,5.5,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,6,15,11.0,2.0,1.35,-0.3,1.5,0.0,0.0
2018,3,5,6,30,22.0,4.0,1.5,0.6,3.0,0.0,0.0
2018,3,5,6,45,164.5,17.0,1.65,1.5,29.0,28.08,0.0
2018,3,5,7,0,307.0,30.0,1.8,2.4,55.0,72.73,35.46
2018,3,5,7,15,434.5,39.5,1.9,3.0,102.0,125.83,83.34
2018,3,5,7,30,562.0,49.0,2.0,3.6,149.0,192.58,140.87
2018,3,5,7,45,632.0,55.0,2.05,4.2,201.0,252.5,196.02
2018,3,5,8,0,702.0,61.0,2.1,4.8,253.0,318.58,256.18
2018,3,5,8,15,746.5,65.0,2.15,5.55,305.0,379.4,311.02
2018,3,5,8,30,791.0,69.0,2.2,6.3,357.0,443.4,366.71
2018,3,5,8,45,821.0,72.5,2.25,7.05,406.5,502.29,416.43
2018,3,5,9,0,851.0,76.0,2.3,7.8,456.0,562.12,465.11
2018,3,5,9,15,873.5,78.5,2.35,8.5,502.0,616.92,508.29
2018,3,5,9,30,896.0,81.0,2.4,9.2,548.0,668.42,547.68
2018,3,5,9,45,912.5,82.0,2.4,9.9,587.5,715.89,581.73
2018,3,5,10,0,929.0,83.0,2.4,10.6,627.0,761.77,612.57
2018,3,5,10,15,940.0,84.5,2.4,11.15,660.0,802.19,639.22
2018,3,5,10,30,951.0,86.0,2.4,11.7,693.0,840.11,663.75
2018,3,5,10,45,958.5,86.5,2.35,12.3,718.5,871.37,682.71
2018,3,5,11,0,966.0,87.0,2.3,12.9,744.0,899.51,699.32
2018,3,5,11,15,970.5,87.5,2.3,13.2,761.5,921.84,713.04
2018,3,5,11,30,975.0,88.0,2.3,13.5,779.0,940.63,724.39
2018,3,5,11,45,977.5,88.5,2.25,13.8,788.5,954.03,731.62
2018,3,5,12,0,980.0,89.0,2.2,14.1,798.0,963.66,736.4
2018,3,5,12,15,981.0,88.0,2.2,14.3,799.0,966.47,737.53
2018,3,5,12,30,982.0,87.0,2.2,14.5,800.0,965.41,736.26
2018,3,5,12,45,981.5,86.0,2.2,14.65,793.0,959.15,731.81
2018,3,5,13,0,981.0,85.0,2.2,14.8,786.0,949.06,724.95
2018,3,5,13,15,977.0,84.5,2.2,14.85,770.5,932.72,714.26
2018,3,5,13,30,973.0,84.0,2.2,14.9,755.0,912.76,701.25
2018,3,5,13,45,966.0,83.5,2.2,15.0,731.5,886.83,684.07
2018,3,5,14,0,959.0,83.0,2.2,15.1,708.0,857.65,664.67
2018,3,5,14,15,949.5,81.5,2.2,15.0,677.0,822.37,641.43
2018,3,5,14,30,940.0,80.0,2.2,14.9,646.0,784.36,616.1
2018,3,5,14,45,926.5,78.0,2.2,14.8,608.0,740.48,586.26
2018,3,5,15,0,913.0,76.0,2.2,14.7,570.0,694.62,554.6
2018,3,5,15,15,894.5,74.0,2.2,14.7,526.5,643.92,516.51
2018,3,5,15,30,876.0,72.0,2.2,14.7,483.0,592.21,476.43
2018,3,5,15,45,849.5,69.0,1.95,14.15,434.5,536.47,431.83
2018,3,5,16,0,823.0,66.0,1.7,13.6,386.0,478.76,384.42
2018,3,5,16,15,738.5,68.5,1.55,12.6,327.0,402.3,321.97
2018,3,5,16,30,654.0,71.0,1.4,11.6,268.0,333.69,264.26
2018,3,5,16,45,549.0,64.0,1.25,10.55,208.5,255.17,197.9
2018,3,5,17,0,444.0,57.0,1.1,9.5,149.0,187.35,139.93
2018,3,5,17,15,381.5,47.0,1.15,8.85,110.5,136.97,95.52
2018,3,5,17,30,319.0,37.0,1.2,8.2,72.0,93.46,57.34
2018,3,5,17,45,188.5,23.0,1.25,7.5,41.0,43.56,5.29
2018,3,5,18,0,58.0,9.0,1.3,6.8,10.0,11.5,0.0
2018,3,5,18,15,29.0,4.5,1.25,6.55,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,4.4,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,5.1,4.0,0.0,0.0
2018,3,6,6,45,50.5,18.0,1.15,5.8,21.5,21.34,0.0
2018,3,6,7,0,85.0,32.0,1.1,6.5,39.0,45.85,25.44
2018,3,6,7,15,170.5,46.5,1.25,7.3,73.5,82.17,56.81
2018,3,6,7,30,256.0,61.0,1.4,8.1,108.0,130.84,97.59
2018,3,6,7,45,255.5,82.0,1.5,8.85,141.0,164.87,129.28
2018,3,6,8,0,255.0,103.0,1.6,9.6,174.0,201.21,162.13
2018,3,6,8,15,307.0,116.5,1.7,10.4,218.5,250.7,204.38
2018,3,6,8,30,359.0,130.0,1.8,11.2,263.0,309.73,253.63
2018,3,6,8,45,449.5,132.5,1.85,12.05,321.0,377.43,308.89
2018,3,6,9,0,540.0,135.0,1.9,12.9,379.0,452.77,368.92
2018,3,6,9,15,602.0,135.5,1.9,13.5,432.0,518.49,419.96
2018,3,6,9,30,664.0,136.0,1.9,14.1,485.0,585.5,470.67
2018,3,6,9,45,793.5,109.0,1.95,14.75,556.0,670.12,534.66
2018,3,6,10,0,923.0,82.0,2.0,15.4,627.0,759.6,597.62
2018,3,6,10,15,933.5,83.5,2.0,15.85,660.0,799.45,622.93
2018,3,6,10,30,944.0,85.0,2.0,16.3,693.0,836.8,646.6
2018,3,6,10,45,951.0,86.0,2.0,16.8,718.0,868.01,665.66
2018,3,6,11,0,958.0,87.0,2.0,17.3,743.0,896.12,682.49
2018,3,6,11,15,962.5,88.0,1.9,17.65,761.0,918.82,694.88
2018,3,6,11,30,967.0,89.0,1.8,18.0,779.0,938.01,704.83
2018,3,6,11,45,969.5,89.5,1.75,18.35,788.5,951.28,711.45
2018,3,6,12,0,972.0,90.0,1.7,18.7,798.0,960.81,715.72
2018,3,6,12,15,971.5,90.0,1.6,18.9,798.5,963.32,715.23
2018,3,6,12,30,971.0,90.0,1.5,19.1,799.0,962.0,712.39
2018,3,6,12,45,958.0,93.5,1.45,19.3,787.5,949.72,703.3
2018,3,6,13,0,945.0,97.0,1.4,19.5,776.0,933.84,692.12
2018,3,6,13,15,899.5,110.0,1.35,19.5,745.5,897.04,667.83
2018,3,6,13,30,854.0,123.0,1.3,19.5,715.0,862.97,645.53
2018,3,6,13,45,787.0,139.0,1.2,19.55,671.0,807.45,607.88
2018,3,6,14,0,720.0,155.0,1.1,19.6,627.0,755.0,572.24
2018,3,6,14,15,736.5,140.0,1.05,19.55,604.0,730.98,556.73
2018,3,6,14,30,753.0,125.0,1.0,19.5,581.0,703.34,538.35
2018,3,6,14,45,757.5,113.5,0.9,19.45,549.0,667.44,513.2
2018,3,6,15,0,762.0,102.0,0.8,19.4,517.0,627.36,484.38
2018,3,6,15,15,705.0,106.5,0.8,19.4,467.5,566.55,440.01
2018,3,6,15,30,648.0,111.0,0.8,19.4,418.0,506.81,395.56
2018,3,6,15,45,582.5,112.5,0.6,18.9,367.5,442.39,345.86
2018,3,6,16,0,517.0,114.0,0.4,18.4,317.0,380.27,297.01
2018,3,6,16,15,511.0,98.5,0.45,17.5,277.0,336.32,262.79
2018,3,6,16,30,505.0,83.0,0.5,16.6,237.0,289.85,224.72
2018,3,6,16,45,441.0,74.0,0.6,15.75,190.5,229.02,174.53
2018,3,6,17,0,377.0,65.0,0.7,14.9,144.0,176.61,130.22
2018,3,6,17,15,308.0,51.5,0.75,14.25,104.5,125.19,86.73
2018,3,6,17,30,239.0,38.0,0.8,13.6,65.0,81.58,50.28
2018,3,6,17,45,132.5,23.0,0.9,13.0,36.5,38.21,7.59
2018,3,6,18,0,26.0,8.0,1.0,12.4,8.0,9.08,0.0
2018,3,6,18,15,13.0,4.0,1.0,12.15,4.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,6,15,4.5,1.0,1.05,8.55,1.0,0.0,0.0
2018,3,7,6,30,9.0,2.0,1.0,8.5,2.0,0.0,0.0
2018,3,7,6,45,4.5,7.5,1.0,8.5,7.5,7.71,0.0
2018,3,7,7,0,0.0,13.0,1.0,8.5,13.0,12.54,4.04
2018,3,7,7,15,0.0,19.5,1.05,9.15,19.5,18.81,10.32
2018,3,7,7,30,0.0,26.0,1.1,9.8,26.0,25.09,16.0
2018,3,7,7,45,0.0,36.0,1.15,10.45,36.0,34.75,24.49
2018,3,7,8,0,0.0,46.0,1.2,11.1,46.0,44.43,32.84
2018,3,7,8,15,0.0,39.0,1.35,11.75,39.0,37.65,26.91
2018,3,7,8,30,0.0,32.0,1.5,12.4,32.0,30.89,20.98
2018,3,7,8,45,2.0,68.5,1.65,13.05,69.5,67.25,51.81
2018,3,7,9,0,4.0,105.0,1.8,13.7,107.0,104.44,82.68
2018,3,7,9,15,39.5,154.5,1.95,14.6,175.5,179.7,144.72
2018,3,7,9,30,75.0,204.0,2.1,15.5,244.0,256.48,206.23
2018,3,7,9,45,64.5,220.5,2.25,16.4,256.5,269.43,214.99
2018,3,7,10,0,54.0,237.0,2.4,17.3,269.0,281.48,223.07
2018,3,7,10,15,295.5,222.5,2.55,17.75,412.5,464.42,370.23
2018,3,7,10,30,537.0,208.0,2.7,18.2,556.0,656.05,516.34
2018,3,7,10,45,704.0,160.5,2.8,18.65,635.0,758.89,591.77
2018,3,7,11,0,871.0,113.0,2.9,19.1,714.0,859.97,661.25
2018,3,7,11,15,855.0,123.5,2.95,19.25,725.0,874.17,669.54
2018,3,7,11,30,839.0,134.0,3.0,19.4,736.0,884.46,675.97
2018,3,7,11,45,899.5,111.0,3.0,19.6,764.0,916.47,697.04
2018,3,7,12,0,960.0,88.0,3.0,19.8,792.0,951.01,719.54
2018,3,7,12,15,961.5,87.5,3.0,19.9,793.5,954.65,721.31
2018,3,7,12,30,963.0,87.0,3.0,20.0,795.0,954.49,720.93
2018,3,7,12,45,962.5,86.0,3.05,20.05,788.0,948.2,717.1
2018,3,7,13,0,962.0,85.0,3.1,20.1,781.0,938.14,710.88
2018,3,7,13,15,959.0,84.5,3.05,20.05,766.0,922.75,700.7
2018,3,7,13,30,956.0,84.0,3.0,20.0,751.0,903.77,688.21
2018,3,7,13,45,951.0,82.0,3.0,19.95,728.0,877.98,671.46
2018,3,7,14,0,946.0,80.0,3.0,19.9,705.0,848.92,652.46
2018,3,7,14,15,936.5,78.5,2.95,19.7,674.0,813.81,629.21
2018,3,7,14,30,927.0,77.0,2.9,19.5,643.0,776.02,603.94
2018,3,7,14,45,914.0,75.5,2.9,19.25,605.5,733.29,575.27
2018,3,7,15,0,901.0,74.0,2.9,19.0,568.0,688.59,544.77
2018,3,7,15,15,883.0,71.5,2.9,19.0,525.0,637.92,507.13
2018,3,7,15,30,865.0,69.0,2.9,19.0,482.0,586.25,467.27
2018,3,7,15,45,839.5,66.0,2.6,18.0,434.0,531.29,424.38
2018,3,7,16,0,814.0,63.0,2.3,17.0,386.0,474.35,378.58
2018,3,7,16,15,777.5,60.0,2.05,15.95,335.5,413.25,328.14
2018,3,7,16,30,741.0,57.0,1.8,14.9,285.0,354.29,277.7
2018,3,7,16,45,686.0,52.0,1.6,13.85,233.5,289.56,221.46
2018,3,7,17,0,631.0,47.0,1.4,12.8,182.0,229.81,168.21
2018,3,7,17,15,528.5,41.0,1.45,12.2,133.0,164.45,111.97
2018,3,7,17,30,426.0,35.0,1.5,11.6,84.0,109.88,66.1
2018,3,7,17,45,273.0,24.0,1.6,10.95,49.5,54.7,15.1
2018,3,7,18,0,120.0,13.0,1.7,10.3,15.0,18.56,0.0
2018,3,7,18,15,60.0,6.5,1.65,10.15,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.95,9.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,10.5,1.0,0.98,0.0
2018,3,8,6,45,0.0,4.5,1.05,11.05,4.5,4.33,0.0
2018,3,8,7,0,0.0,8.0,1.1,11.6,8.0,7.71,0.38
2018,3,8,7,15,0.0,11.5,1.15,12.0,11.5,11.08,3.69
2018,3,8,7,30,0.0,15.0,1.2,12.4,15.0,14.46,6.74
2018,3,8,7,45,6.0,32.0,1.2,12.8,33.5,32.74,22.4
2018,3,8,8,0,12.0,49.0,1.2,13.2,52.0,52.37,39.2
2018,3,8,8,15,33.0,94.5,1.25,13.6,106.0,108.08,86.18
2018,3,8,8,30,54.0,140.0,1.3,14.0,160.0,166.93,134.82
2018,3,8,8,45,150.5,164.0,1.35,14.4,231.0,248.98,201.91
2018,3,8,9,0,247.0,188.0,1.4,14.8,302.0,341.39,275.77
2018,3,8,9,15,318.5,195.5,1.4,15.1,357.0,404.52,325.18
2018,3,8,9,30,390.0,203.0,1.4,15.4,412.0,473.02,377.82
2018,3,8,9,45,590.0,162.0,1.4,15.7,503.5,593.18,470.1
2018,3,8,10,0,790.0,121.0,1.4,16.0,595.0,715.04,559.71
2018,3,8,10,15,810.5,119.5,1.45,16.35,628.0,755.44,585.66
2018,3,8,10,30,831.0,118.0,1.5,16.7,661.0,794.25,611.08
2018,3,8,10,45,766.5,147.5,1.55,17.05,662.5,798.08,612.12
2018,3,8,11,0,702.0,177.0,1.6,17.4,664.0,793.47,607.82
2018,3,8,11,15,747.0,165.0,1.65,17.8,694.5,832.56,633.78
2018,3,8,11,30,792.0,153.0,1.7,18.2,725.0,866.45,655.53
2018,3,8,11,45,826.5,140.5,1.8,18.6,744.0,892.33,672.38
2018,3,8,12,0,861.0,128.0,1.9,19.0,763.0,915.25,687.34
2018,3,8,12,15,904.0,111.0,1.95,19.1,778.5,932.11,698.56
2018,3,8,12,30,947.0,94.0,2.0,19.2,794.0,950.85,711.2
2018,3,8,12,45,943.0,95.0,2.1,19.3,786.5,943.68,707.25
2018,3,8,13,0,939.0,96.0,2.2,19.4,779.0,932.86,701.21
2018,3,8,13,15,937.0,94.0,2.2,19.35,764.0,916.89,691.18
2018,3,8,13,30,935.0,92.0,2.2,19.3,749.0,897.39,678.9
2018,3,8,13,45,920.5,94.0,2.25,19.25,723.5,868.5,660.72
2018,3,8,14,0,906.0,96.0,2.3,19.2,698.0,836.85,640.6
2018,3,8,14,15,894.0,94.5,2.25,19.0,666.5,800.8,616.84
2018,3,8,14,30,882.0,93.0,2.2,18.8,635.0,762.36,591.25
2018,3,8,14,45,843.5,96.5,2.15,18.55,590.0,711.79,556.82
2018,3,8,15,0,805.0,100.0,2.1,18.3,545.0,657.51,518.3
2018,3,8,15,15,817.0,89.5,2.1,18.3,511.5,620.53,491.18
2018,3,8,15,30,829.0,79.0,2.1,18.3,478.0,580.19,460.49
2018,3,8,15,45,785.0,76.0,1.95,17.6,423.5,514.36,409.66
2018,3,8,16,0,741.0,73.0,1.8,16.9,369.0,450.73,359.14
2018,3,8,16,15,693.0,71.0,1.6,16.05,319.5,389.71,309.1
2018,3,8,16,30,645.0,69.0,1.4,15.2,270.0,331.54,259.87
2018,3,8,16,45,559.5,63.5,1.25,14.4,215.5,260.97,200.23
2018,3,8,17,0,474.0,58.0,1.1,13.6,161.0,198.92,147.05
2018,3,8,17,15,400.0,47.5,1.1,12.8,118.5,143.36,99.29
2018,3,8,17,30,326.0,37.0,1.1,12.0,76.0,96.04,59.27
2018,3,8,17,45,206.0,24.5,1.05,11.25,45.0,48.69,16.24
2018,3,8,18,0,86.0,12.0,1.0,10.5,14.0,16.05,0.0
2018,3,8,18,15,43.0,6.0,1.0,10.2,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,6,15,35.0,4.5,0.95,7.6,4.5,0.0,0.0
2018,3,9,6,30,70.0,9.0,1.1,8.1,9.0,10.74,0.0
2018,3,9,6,45,149.5,20.0,1.25,8.6,31.5,32.48,0.0
2018,3,9,7,0,229.0,31.0,1.4,9.1,54.0,67.21,38.61
2018,3,9,7,15,258.0,45.5,1.55,9.55,85.5,102.0,70.16
2018,3,9,7,30,287.0,60.0,1.7,10.0,117.0,140.13,104.55
2018,3,9,7,45,176.5,44.5,1.85,10.5,82.5,105.39,81.0
2018,3,9,8,0,66.0,29.0,2.0,11.0,48.0,55.1,41.22
2018,3,9,8,15,33.0,50.5,2.05,11.6,60.0,63.35,48.88
2018,3,9,8,30,0.0,72.0,2.1,12.2,72.0,69.61,54.04
2018,3,9,8,45,10.0,119.0,2.15,12.75,123.5,121.62,97.63
2018,3,9,9,0,20.0,166.0,2.2,13.3,175.0,175.34,141.63
2018,3,9,9,15,49.0,199.0,2.1,13.75,224.5,232.6,187.96
2018,3,9,9,30,78.0,232.0,2.0,14.2,274.0,288.58,232.31
2018,3,9,9,45,107.0,254.5,1.95,14.7,316.5,335.57,268.78
2018,3,9,10,0,136.0,277.0,1.9,15.2,359.0,391.27,311.23
2018,3,9,10,15,168.5,290.0,1.9,15.45,397.0,434.67,344.17
2018,3,9,10,30,201.0,303.0,1.9,15.7,435.0,479.57,377.83
2018,3,9,10,45,163.5,306.5,1.85,16.0,416.5,457.9,359.31
2018,3,9,11,0,126.0,310.0,1.8,16.3,398.0,433.86,339.38
2018,3,9,11,15,248.0,313.5,1.9,16.45,492.0,553.58,431.83
2018,3,9,11,30,370.0,317.0,2.0,16.6,586.0,667.99,516.9
2018,3,9,11,45,355.5,325.0,2.05,16.7,586.0,668.04,515.38
2018,3,9,12,0,341.0,333.0,2.1,16.8,586.0,666.37,513.64
2018,3,9,12,15,368.5,322.0,2.1,16.8,596.0,680.05,524.32
2018,3,9,12,30,396.0,311.0,2.1,16.8,606.0,692.22,533.82
2018,3,9,12,45,425.5,300.0,2.05,16.8,614.0,712.58,548.68
2018,3,9,13,0,455.0,289.0,2.0,16.8,622.0,722.7,556.37
2018,3,9,13,15,503.0,264.0,2.0,16.75,625.0,731.43,564.39
2018,3,9,13,30,551.0,239.0,2.0,16.7,628.0,736.55,569.87
2018,3,9,13,45,594.5,213.5,2.0,16.65,621.5,733.35,569.4
2018,3,9,14,0,638.0,188.0,2.0,16.6,615.0,729.31,568.25
2018,3,9,14,15,644.0,176.0,2.0,16.45,590.5,702.78,550.25
2018,3,9,14,30,650.0,164.0,2.0,16.3,566.0,673.59,530.24
2018,3,9,14,45,625.5,159.5,1.95,16.15,528.0,627.95,496.94
2018,3,9,15,0,601.0,155.0,1.9,16.0,490.0,582.03,462.96
2018,3,9,15,15,555.0,152.5,1.9,16.0,443.5,521.94,417.42
2018,3,9,15,30,509.0,150.0,1.9,16.0,397.0,467.15,374.97
2018,3,9,15,45,434.0,147.5,1.75,15.4,343.5,399.28,321.61
2018,3,9,16,0,359.0,145.0,1.6,14.8,290.0,337.36,272.03
2018,3,9,16,15,336.5,128.5,1.45,14.15,250.5,286.62,230.76
2018,3,9,16,30,314.0,112.0,1.3,13.5,211.0,242.31,193.53
2018,3,9,16,45,239.5,97.0,1.15,12.85,164.5,183.99,144.82
2018,3,9,17,0,165.0,82.0,1.0,12.2,118.0,133.65,102.8
2018,3,9,17,15,131.5,63.0,1.0,11.8,87.0,96.59,70.95
2018,3,9,17,30,98.0,44.0,1.0,11.4,56.0,63.37,42.55
2018,3,9,17,45,64.5,27.5,0.95,11.05,34.0,35.66,14.58
2018,3,9,18,0,31.0,11.0,0.9,10.7,12.0,12.39,0.0
2018,3,9,18,15,15.5,5.5,0.9,10.5,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,0.85,8.5,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,0.8,8.8,2.0,2.21,0.0
2018,3,10,6,45,4.0,4.0,0.7,9.1,4.0,4.23,0.0
2018,3,10,7,0,0.0,6.0,0.6,9.4,6.0,5.78,0.0
2018,3,10,7,15,0.0,7.0,0.55,9.7,7.0,6.74,0.12
2018,3,10,7,30,0.0,8.0,0.5,10.0,8.0,7.71,1.04
2018,3,10,7,45,0.0,10.5,0.4,10.3,10.5,10.12,3.19
2018,3,10,8,0,0.0,13.0,0.3,10.6,13.0,12.54,5.32
2018,3,10,8,15,0.0,15.5,0.35,10.75,15.5,14.95,7.4
2018,3,10,8,30,0.0,18.0,0.4,10.9,18.0,17.37,9.47
2018,3,10,8,45,0.0,29.5,0.45,11.1,29.5,28.48,19.01
2018,3,10,9,0,0.0,41.0,0.5,11.3,41.0,39.6,28.44
2018,3,10,9,15,0.0,58.0,0.55,11.55,58.0,56.06,42.27
2018,3,10,9,30,0.0,75.0,0.6,11.8,75.0,72.54,55.93
2018,3,10,9,45,0.0,82.5,0.6,12.05,82.5,79.81,61.76
2018,3,10,10,0,0.0,90.0,0.6,12.3,90.0,87.1,67.57
2018,3,10,10,15,0.0,96.5,0.55,12.55,96.5,93.45,72.58
2018,3,10,10,30,0.0,103.0,0.5,12.8,103.0,99.86,77.6
2018,3,10,10,45,0.5,107.5,0.45,13.1,108.0,104.71,81.33
2018,3,10,11,0,1.0,112.0,0.4,13.4,113.0,109.59,85.08
2018,3,10,11,15,5.0,161.5,0.35,13.55,165.5,162.3,127.38
2018,3,10,11,30,9.0,211.0,0.3,13.7,218.0,215.78,169.02
2018,3,10,11,45,7.5,204.5,0.25,13.9,210.0,207.92,162.14
2018,3,10,12,0,6.0,198.0,0.2,14.1,202.0,200.04,155.7
2018,3,10,12,15,9.5,217.5,0.3,14.1,224.5,222.96,173.9
2018,3,10,12,30,13.0,237.0,0.4,14.1,247.0,245.96,191.91
2018,3,10,12,45,8.0,205.5,0.5,14.15,211.5,209.4,163.49
2018,3,10,13,0,3.0,174.0,0.6,14.2,176.0,173.15,135.21
2018,3,10,13,15,2.0,162.5,0.65,14.15,164.0,160.72,125.63
2018,3,10,13,30,1.0,151.0,0.7,14.1,152.0,148.34,115.94
2018,3,10,13,45,0.5,126.5,0.7,14.0,127.0,123.52,96.17
2018,3,10,14,0,0.0,102.0,0.7,13.9,102.0,98.87,76.37
2018,3,10,14,15,0.5,110.0,0.7,13.8,110.5,107.16,83.39
2018,3,10,14,30,1.0,118.0,0.7,13.7,119.0,115.46,90.37
2018,3,10,14,45,1.0,125.0,0.65,13.6,126.0,122.43,96.25
2018,3,10,15,0,1.0,132.0,0.6,13.5,133.0,129.47,102.22
2018,3,10,15,15,1.5,132.5,0.6,13.5,133.5,130.37,103.22
2018,3,10,15,30,2.0,133.0,0.6,13.5,134.0,131.29,104.27
2018,3,10,15,45,1.0,110.0,0.45,13.15,110.5,107.73,85.18
2018,3,10,16,0,0.0,87.0,0.3,12.8,87.0,84.39,66.09
2018,3,10,16,15,6.0,92.0,0.3,12.55,94.0,92.25,73.02
2018,3,10,16,30,12.0,97.0,0.3,12.3,101.0,99.68,79.31
2018,3,10,16,45,6.0,64.0,0.35,12.0,66.0,64.09,49.3
2018,3,10,17,0,0.0,31.0,0.4,11.7,31.0,29.92,20.16
2018,3,10,17,15,0.0,24.0,0.5,11.45,24.0,23.16,14.17
2018,3,10,17,30,0.0,17.0,0.6,11.2,17.0,16.4,8.05
2018,3,10,17,45,0.0,10.5,0.65,10.9,10.5,10.12,1.11
2018,3,10,18,0,0.0,4.0,0.7,10.6,4.0,3.93,0.0
2018,3,10,18,15,0.0,2.0,0.75,10.4,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,8.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,7.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,7.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,11,6,15,39.5,5.0,0.95,6.6,5.5,0.0,0.0
2018,3,11,6,30,79.0,10.0,1.1,7.2,11.0,12.43,0.0
2018,3,11,6,45,183.0,20.5,1.2,7.75,36.5,37.84,3.56
2018,3,11,7,0,287.0,31.0,1.3,8.3,62.0,77.96,46.14
2018,3,11,7,15,393.5,42.0,1.3,8.9,109.5,129.03,88.23
2018,3,11,7,30,500.0,53.0,1.3,9.5,157.0,192.29,142.19
2018,3,11,7,45,357.5,54.5,1.25,10.1,139.0,177.4,137.95
2018,3,11,8,0,215.0,56.0,1.2,10.7,121.0,143.5,114.6
2018,3,11,8,15,231.5,85.0,1.15,11.4,166.5,193.88,157.89
2018,3,11,8,30,248.0,114.0,1.1,12.1,212.0,240.54,196.66
2018,3,11,8,45,366.5,125.0,1.0,12.8,289.5,333.02,271.43
2018,3,11,9,0,485.0,136.0,0.9,13.5,367.0,431.28,347.95
2018,3,11,9,15,636.0,121.0,0.8,14.4,453.5,534.89,425.78
2018,3,11,9,30,787.0,106.0,0.7,15.3,540.0,644.94,504.63
2018,3,11,9,45,773.0,119.5,0.65,16.15,570.0,682.6,527.52
2018,3,11,10,0,759.0,133.0,0.6,17.0,600.0,715.35,546.87
2018,3,11,10,15,776.5,134.5,0.65,17.55,633.0,755.88,572.76
2018,3,11,10,30,794.0,136.0,0.7,18.1,666.0,792.21,595.39
2018,3,11,10,45,815.5,133.5,0.75,18.65,695.0,828.16,617.6
2018,3,11,11,0,837.0,131.0,0.8,19.2,724.0,862.05,638.25
2018,3,11,11,15,858.0,127.0,0.9,19.45,747.5,891.51,657.51
2018,3,11,11,30,879.0,123.0,1.0,19.7,771.0,918.28,675.08
2018,3,11,11,45,881.5,123.5,1.15,19.9,780.0,930.51,684.26
2018,3,11,12,0,884.0,124.0,1.3,20.1,789.0,939.27,691.4
2018,3,11,12,15,845.5,141.0,1.35,20.25,777.5,925.48,682.57
2018,3,11,12,30,807.0,158.0,1.4,20.4,766.0,907.87,671.57
2018,3,11,12,45,803.0,158.0,1.45,20.55,758.0,899.98,667.07
2018,3,11,13,0,799.0,158.0,1.5,20.7,750.0,888.9,660.44
2018,3,11,13,15,849.5,134.5,1.5,20.75,752.5,897.29,666.46
2018,3,11,13,30,900.0,111.0,1.5,20.8,755.0,895.47,665.65
2018,3,11,13,45,826.5,130.0,1.45,20.85,707.0,840.77,629.17
2018,3,11,14,0,753.0,149.0,1.4,20.9,659.0,783.84,591.39
2018,3,11,14,15,759.0,139.0,1.3,20.85,633.5,756.05,572.93
2018,3,11,14,30,765.0,129.0,1.2,20.8,608.0,725.23,552.04
2018,3,11,14,45,785.5,113.0,1.1,20.75,580.0,693.6,530.55
2018,3,11,15,0,806.0,97.0,1.0,20.7,552.0,660.09,507.16
2018,3,11,15,15,800.5,93.0,1.0,20.7,516.0,618.83,477.67
2018,3,11,15,30,795.0,89.0,1.0,20.7,480.0,575.75,446.05
2018,3,11,15,45,766.5,86.5,0.7,20.45,433.5,520.01,402.13
2018,3,11,16,0,738.0,84.0,0.4,20.2,387.0,465.91,358.43
2018,3,11,16,15,697.5,78.0,0.4,19.55,335.5,402.92,309.91
2018,3,11,16,30,657.0,72.0,0.4,18.9,284.0,342.74,261.69
2018,3,11,16,45,590.5,64.5,0.4,18.3,230.0,275.28,206.48
2018,3,11,17,0,524.0,57.0,0.4,17.7,176.0,214.32,155.25
2018,3,11,17,15,438.0,49.0,0.5,17.0,131.0,155.29,106.13
2018,3,11,17,30,352.0,41.0,0.6,16.3,86.0,105.76,65.57
2018,3,11,17,45,225.0,28.0,0.7,15.6,52.0,55.86,24.69
2018,3,11,18,0,98.0,15.0,0.8,14.9,18.0,19.98,0.0
2018,3,11,18,15,49.0,7.5,0.85,14.5,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,12,6,15,28.5,5.0,1.4,10.3,5.5,0.0,0.0
2018,3,12,6,30,57.0,10.0,1.6,11.0,11.0,11.88,0.0
2018,3,12,6,45,147.5,24.5,1.75,11.65,38.5,39.07,9.21
2018,3,12,7,0,238.0,39.0,1.9,12.3,66.0,79.05,48.76
2018,3,12,7,15,350.5,51.0,2.0,13.05,114.0,129.65,89.41
2018,3,12,7,30,463.0,63.0,2.1,13.8,162.0,194.39,143.47
2018,3,12,7,45,566.0,65.0,2.15,14.5,218.0,257.33,197.44
2018,3,12,8,0,669.0,67.0,2.2,15.2,274.0,330.74,259.85
2018,3,12,8,15,710.0,70.5,2.35,16.05,324.0,388.29,309.23
2018,3,12,8,30,751.0,74.0,2.5,16.9,374.0,449.32,359.84
2018,3,12,8,45,780.5,76.5,2.65,17.75,422.0,505.6,405.19
2018,3,12,9,0,810.0,79.0,2.8,18.6,470.0,562.84,449.78
2018,3,12,9,15,822.0,84.0,2.95,19.05,511.5,612.42,487.84
2018,3,12,9,30,834.0,89.0,3.1,19.5,553.0,660.76,523.98
2018,3,12,9,45,771.0,117.0,3.2,19.95,568.5,679.31,535.87
2018,3,12,10,0,708.0,145.0,3.3,20.4,584.0,692.98,543.73
2018,3,12,10,15,517.0,212.0,3.4,20.65,541.0,636.9,497.99
2018,3,12,10,30,326.0,279.0,3.5,20.9,498.0,563.1,438.5
2018,3,12,10,45,352.5,283.5,3.55,21.2,528.5,598.74,464.95
2018,3,12,11,0,379.0,288.0,3.6,21.5,559.0,634.32,490.54
2018,3,12,11,15,433.0,283.5,3.6,21.65,599.5,691.89,532.46
2018,3,12,11,30,487.0,279.0,3.6,21.8,640.0,741.7,568.33
2018,3,12,11,45,535.5,258.5,3.65,21.95,660.0,768.78,588.42
2018,3,12,12,0,584.0,238.0,3.7,22.1,680.0,794.21,607.43
2018,3,12,12,15,526.5,227.0,3.7,22.1,625.5,731.96,562.54
2018,3,12,12,30,469.0,216.0,3.7,22.1,571.0,667.37,515.92
2018,3,12,12,45,239.0,206.0,3.7,22.15,387.0,437.98,342.31
2018,3,12,13,0,9.0,196.0,3.7,22.2,203.0,200.58,153.55
2018,3,12,13,15,59.5,228.5,3.7,22.05,271.5,284.05,220.8
2018,3,12,13,30,110.0,261.0,3.7,21.9,340.0,368.65,287.08
2018,3,12,13,45,64.5,251.0,3.7,21.75,297.0,309.77,240.75
2018,3,12,14,0,19.0,241.0,3.7,21.6,254.0,254.11,196.72
2018,3,12,14,15,15.5,217.5,3.7,21.4,228.0,226.93,176.06
2018,3,12,14,30,12.0,194.0,3.7,21.2,202.0,200.03,155.36
2018,3,12,14,45,6.0,147.0,3.65,21.0,151.0,147.97,114.37
2018,3,12,15,0,0.0,100.0,3.6,20.8,100.0,96.94,73.57
2018,3,12,15,15,0.0,76.5,3.6,20.8,76.5,73.99,55.15
2018,3,12,15,30,0.0,53.0,3.6,20.8,53.0,51.22,36.67
2018,3,12,15,45,21.5,74.0,3.35,20.05,83.0,84.73,64.89
2018,3,12,16,0,43.0,95.0,3.1,19.3,113.0,115.78,90.84
2018,3,12,16,15,80.0,98.5,2.75,18.65,126.5,137.14,108.53
2018,3,12,16,30,117.0,102.0,2.4,18.0,140.0,151.37,119.64
2018,3,12,16,45,82.5,82.0,2.1,17.4,106.5,112.33,87.14
2018,3,12,17,0,48.0,62.0,1.8,16.8,73.0,75.15,56.3
2018,3,12,17,15,37.0,45.5,1.9,16.35,52.5,53.33,37.69
2018,3,12,17,30,26.0,29.0,2.0,15.9,32.0,32.83,20.27
2018,3,12,17,45,15.0,18.0,2.1,15.5,19.5,19.21,7.47
2018,3,12,18,0,4.0,7.0,2.2,15.1,7.0,7.1,0.0
2018,3,12,18,15,2.0,3.5,2.15,14.9,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,13,6,15,5.5,2.0,2.3,13.15,2.0,0.0,0.0
2018,3,13,6,30,11.0,4.0,2.4,13.3,4.0,4.36,0.0
2018,3,13,6,45,5.5,5.0,2.5,13.4,5.0,5.49,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.5,7.5,7.23,0.46
2018,3,13,7,30,0.0,9.0,2.6,13.5,9.0,8.67,1.77
2018,3,13,7,45,0.0,11.0,2.6,13.5,11.0,10.6,3.47
2018,3,13,8,0,0.0,13.0,2.6,13.5,13.0,12.54,5.14
2018,3,13,8,15,0.0,15.5,2.7,13.4,15.5,14.95,7.21
2018,3,13,8,30,0.0,18.0,2.8,13.3,18.0,17.37,9.26
2018,3,13,8,45,0.0,21.5,2.9,13.2,21.5,20.75,12.11
2018,3,13,9,0,0.0,25.0,3.0,13.1,25.0,24.14,14.95
2018,3,13,9,15,0.0,28.5,3.1,13.1,28.5,27.53,17.77
2018,3,13,9,30,0.0,32.0,3.2,13.1,32.0,30.92,20.57
2018,3,13,9,45,0.0,38.0,3.3,13.1,38.0,36.73,25.4
2018,3,13,10,0,0.0,44.0,3.4,13.1,44.0,42.54,30.22
2018,3,13,10,15,0.0,54.0,3.5,13.2,54.0,52.23,38.23
2018,3,13,10,30,0.0,64.0,3.6,13.3,64.0,61.92,46.22
2018,3,13,10,45,0.0,81.0,3.7,13.4,81.0,78.41,59.78
2018,3,13,11,0,0.0,98.0,3.8,13.5,98.0,94.96,73.32
2018,3,13,11,15,3.5,148.5,3.85,13.65,151.0,147.99,116.7
2018,3,13,11,30,7.0,199.0,3.9,13.8,204.0,201.79,160.02
2018,3,13,11,45,5.0,170.5,4.0,13.95,174.0,171.39,135.26
2018,3,13,12,0,3.0,142.0,4.1,14.1,144.0,141.18,110.68
2018,3,13,12,15,2.0,132.0,4.1,14.2,133.5,130.36,101.83
2018,3,13,12,30,1.0,122.0,4.1,14.3,123.0,119.55,92.97
2018,3,13,12,45,1.5,126.0,4.15,14.45,127.0,123.95,96.56
2018,3,13,13,0,2.0,130.0,4.2,14.6,131.0,128.34,100.15
2018,3,13,13,15,14.5,180.0,4.15,14.65,190.5,189.18,149.94
2018,3,13,13,30,27.0,230.0,4.1,14.7,250.0,256.67,204.29
2018,3,13,13,45,66.5,239.5,4.1,14.75,286.0,299.3,239.64
2018,3,13,14,0,106.0,249.0,4.1,14.8,322.0,347.33,278.86
2018,3,13,14,15,164.0,262.0,4.1,14.8,369.0,403.8,324.88
2018,3,13,14,30,222.0,275.0,4.1,14.8,416.0,456.32,367.15
2018,3,13,14,45,143.0,255.5,4.1,14.8,344.5,370.56,298.47
2018,3,13,15,0,64.0,236.0,4.1,14.8,273.0,284.22,228.67
2018,3,13,15,15,51.0,209.5,4.1,14.8,237.5,245.41,197.87
2018,3,13,15,30,38.0,183.0,4.1,14.8,202.0,207.73,167.52
2018,3,13,15,45,61.0,166.0,3.85,14.35,193.0,201.14,163.11
2018,3,13,16,0,84.0,149.0,3.6,13.9,184.0,192.3,156.41
2018,3,13,16,15,178.0,135.5,3.15,13.35,198.0,220.37,179.71
2018,3,13,16,30,272.0,122.0,2.7,12.8,212.0,237.7,192.24
2018,3,13,16,45,259.0,103.0,2.3,12.3,177.0,198.06,157.45
2018,3,13,17,0,246.0,84.0,1.9,11.8,142.0,159.58,123.12
2018,3,13,17,15,200.0,66.0,1.65,11.1,105.5,115.8,85.28
2018,3,13,17,30,154.0,48.0,1.4,10.4,69.0,77.27,52.48
2018,3,13,17,45,103.0,31.5,1.2,9.75,43.0,45.05,24.02
2018,3,13,18,0,52.0,15.0,1.0,9.1,17.0,17.67,0.0
2018,3,13,18,15,26.0,7.5,1.0,8.95,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.5,1.35,6.4,1.5,0.0,0.0
2018,3,14,6,30,0.0,3.0,1.6,7.2,3.0,2.95,0.0
2018,3,14,6,45,0.0,8.0,1.85,8.0,8.0,7.71,0.0
2018,3,14,7,0,0.0,13.0,2.1,8.8,13.0,12.53,4.87
2018,3,14,7,15,0.0,18.0,2.25,9.1,18.0,17.36,9.3
2018,3,14,7,30,0.0,23.0,2.4,9.4,23.0,22.19,13.63
2018,3,14,7,45,0.0,41.5,2.55,9.75,41.5,40.07,29.22
2018,3,14,8,0,0.0,60.0,2.7,10.1,60.0,57.98,44.65
2018,3,14,8,15,0.0,70.5,2.8,10.15,70.5,68.16,53.29
2018,3,14,8,30,0.0,81.0,2.9,10.2,81.0,78.42,61.91
2018,3,14,8,45,0.0,102.0,2.95,10.2,102.0,99.14,79.31
2018,3,14,9,0,0.0,123.0,3.0,10.2,123.0,119.96,96.58
2018,3,14,9,15,9.0,149.0,3.05,10.2,154.0,151.6,122.95
2018,3,14,9,30,18.0,175.0,3.1,10.2,185.0,184.14,149.78
2018,3,14,9,45,62.5,230.0,3.15,10.15,268.5,278.34,227.57
2018,3,14,10,0,107.0,285.0,3.2,10.1,352.0,372.41,303.32
2018,3,14,10,15,67.0,260.5,3.15,10.15,303.0,318.13,258.23
2018,3,14,10,30,27.0,236.0,3.1,10.2,254.0,261.57,211.33
2018,3,14,10,45,13.5,159.0,3.1,10.25,168.0,166.71,133.87
2018,3,14,11,0,0.0,82.0,3.1,10.3,82.0,79.39,61.13
2018,3,14,11,15,80.0,182.5,3.05,10.3,242.5,260.55,213.0
2018,3,14,11,30,160.0,283.0,3.0,10.3,403.0,440.21,356.41
2018,3,14,11,45,193.0,294.0,2.95,10.35,440.5,483.53,389.69
2018,3,14,12,0,226.0,305.0,2.9,10.4,478.0,535.55,429.71
2018,3,14,12,15,119.0,231.0,2.85,10.45,322.0,350.53,283.64
2018,3,14,12,30,12.0,157.0,2.8,10.5,166.0,164.29,130.98
2018,3,14,12,45,11.5,155.0,2.75,10.55,163.5,161.78,129.27
2018,3,14,13,0,11.0,153.0,2.7,10.6,161.0,159.23,127.2
2018,3,14,13,15,5.5,117.5,2.7,10.6,121.5,119.02,94.05
2018,3,14,13,30,0.0,82.0,2.7,10.6,82.0,79.39,61.08
2018,3,14,13,45,1.0,106.0,2.65,10.65,106.5,103.66,81.42
2018,3,14,14,0,2.0,130.0,2.6,10.7,131.0,128.18,101.82
2018,3,14,14,15,91.0,173.5,2.55,10.75,231.5,252.23,206.57
2018,3,14,14,30,180.0,217.0,2.5,10.8,332.0,362.75,296.98
2018,3,14,14,45,462.0,169.5,2.5,10.8,441.0,523.24,429.01
2018,3,14,15,0,744.0,122.0,2.5,10.8,550.0,650.87,530.05
2018,3,14,15,15,801.0,98.5,2.5,10.8,528.5,629.72,513.55
