Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,5,45,4.5,1.0,1.05,3.9,1.0,0.0,0.0
2018,3,25,6,0,9.0,2.0,1.0,4.1,2.0,0.0,0.0
2018,3,25,6,15,54.5,15.0,1.05,4.8,19.0,16.03,0.0
2018,3,25,6,30,100.0,28.0,1.1,5.5,36.0,35.96,16.9
2018,3,25,6,45,164.0,44.5,1.15,6.25,69.0,68.42,45.12
2018,3,25,7,0,228.0,61.0,1.2,7.0,102.0,109.68,79.48
2018,3,25,7,15,405.5,68.5,1.35,7.35,171.0,177.61,134.12
2018,3,25,7,30,583.0,76.0,1.5,7.7,240.0,267.3,209.16
2018,3,25,7,45,633.5,82.5,1.65,8.05,293.0,326.95,262.37
2018,3,25,8,0,684.0,89.0,1.8,8.4,346.0,391.23,318.41
2018,3,25,8,15,719.5,94.0,1.85,8.6,398.0,450.96,369.41
2018,3,25,8,30,755.0,99.0,1.9,8.8,450.0,512.94,420.66
2018,3,25,8,45,710.5,116.0,2.0,9.05,473.5,542.97,445.17
2018,3,25,9,0,666.0,133.0,2.1,9.3,497.0,567.01,464.12
2018,3,25,9,15,428.0,206.0,2.15,9.6,447.0,510.92,416.59
2018,3,25,9,30,190.0,279.0,2.2,9.9,397.0,424.71,344.03
2018,3,25,9,45,272.5,281.0,2.3,10.2,461.0,502.7,406.33
2018,3,25,10,0,355.0,283.0,2.4,10.5,525.0,579.93,466.04
2018,3,25,10,15,421.0,271.5,2.45,10.7,571.0,640.63,512.13
2018,3,25,10,30,487.0,260.0,2.5,10.9,617.0,697.42,554.88
2018,3,25,10,45,497.0,263.0,2.6,11.05,637.5,722.21,572.64
2018,3,25,11,0,507.0,266.0,2.7,11.2,658.0,745.52,589.51
2018,3,25,11,15,353.5,315.5,2.75,11.3,591.5,659.63,521.64
2018,3,25,11,30,200.0,365.0,2.8,11.4,525.0,567.55,448.34
2018,3,25,11,45,442.5,290.5,2.85,11.45,648.5,733.26,579.41
2018,3,25,12,0,685.0,216.0,2.9,11.5,772.0,887.5,694.96
2018,3,25,12,15,797.5,169.5,3.0,11.55,817.0,940.82,731.68
2018,3,25,12,30,910.0,123.0,3.1,11.6,862.0,989.1,765.58
2018,3,25,12,45,935.0,111.0,3.15,11.65,863.5,993.84,768.91
2018,3,25,13,0,960.0,99.0,3.2,11.7,865.0,994.39,769.91
2018,3,25,13,15,910.0,117.0,3.25,11.7,831.5,954.84,743.25
2018,3,25,13,30,860.0,135.0,3.3,11.7,798.0,918.36,718.92
2018,3,25,13,45,815.0,148.0,3.3,11.7,760.5,874.14,688.49
2018,3,25,14,0,770.0,161.0,3.3,11.7,723.0,831.75,659.18
2018,3,25,14,15,838.5,129.5,3.3,11.6,718.0,828.58,658.5
2018,3,25,14,30,907.0,98.0,3.3,11.5,713.0,817.2,651.66
2018,3,25,14,45,897.5,95.0,3.25,11.45,675.5,774.54,621.53
2018,3,25,15,0,888.0,92.0,3.2,11.4,638.0,729.77,589.78
2018,3,25,15,15,855.0,93.0,3.2,11.4,588.5,674.26,548.84
2018,3,25,15,30,822.0,94.0,3.2,11.4,539.0,616.3,503.64
2018,3,25,15,45,565.0,127.0,3.1,11.05,420.0,465.11,382.56
2018,3,25,16,0,308.0,160.0,3.0,10.7,301.0,328.79,270.91
2018,3,25,16,15,205.5,138.5,2.75,10.35,228.0,241.57,198.85
2018,3,25,16,30,103.0,117.0,2.5,10.0,155.0,161.96,132.28
2018,3,25,16,45,203.0,105.5,2.25,9.65,166.0,183.17,148.34
2018,3,25,17,0,303.0,94.0,2.0,9.3,177.0,192.51,151.81
2018,3,25,17,15,257.0,77.5,1.85,8.55,137.5,143.73,109.11
2018,3,25,17,30,211.0,61.0,1.7,7.8,98.0,102.59,73.41
2018,3,25,17,45,146.0,44.0,1.5,7.05,65.5,63.84,41.54
2018,3,25,18,0,81.0,27.0,1.3,6.3,33.0,32.14,12.57
2018,3,25,18,15,47.5,14.5,1.3,6.1,17.5,14.95,0.0
2018,3,25,18,30,14.0,2.0,1.3,5.9,2.0,0.0,0.0
2018,3,25,18,45,7.0,1.0,1.3,5.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,26,5,45,16.0,2.5,1.4,2.8,2.0,0.0,0.0
2018,3,26,6,0,32.0,5.0,1.4,3.1,4.0,0.0,0.0
2018,3,26,6,15,175.5,18.0,1.7,4.0,31.0,22.46,0.0
2018,3,26,6,30,319.0,31.0,2.0,4.9,58.0,59.21,27.75
2018,3,26,6,45,455.5,38.5,2.25,5.8,107.0,106.91,65.03
2018,3,26,7,0,592.0,46.0,2.5,6.7,156.0,170.5,117.02
2018,3,26,7,15,657.5,51.0,2.75,7.35,209.5,228.57,169.88
2018,3,26,7,30,723.0,56.0,3.0,8.0,263.0,293.54,229.19
2018,3,26,7,45,765.5,60.5,3.2,8.6,318.0,355.84,286.09
2018,3,26,8,0,808.0,65.0,3.4,9.2,373.0,421.68,344.45
2018,3,26,8,15,835.0,68.5,3.5,9.75,425.0,482.08,396.71
2018,3,26,8,30,862.0,72.0,3.6,10.3,477.0,543.6,448.09
2018,3,26,8,45,880.5,75.0,3.7,10.8,525.5,598.58,492.83
2018,3,26,9,0,899.0,78.0,3.8,11.3,574.0,654.65,536.98
2018,3,26,9,15,914.0,80.0,3.9,11.75,618.0,706.56,576.22
2018,3,26,9,30,929.0,82.0,4.0,12.2,662.0,757.15,612.01
2018,3,26,9,45,940.5,83.5,4.05,12.65,700.5,802.93,643.52
2018,3,26,10,0,952.0,85.0,4.1,13.1,739.0,846.57,673.08
2018,3,26,10,15,958.5,86.0,4.1,13.4,769.5,883.15,697.36
2018,3,26,10,30,965.0,87.0,4.1,13.7,800.0,916.82,719.4
2018,3,26,10,45,969.0,89.0,4.15,14.0,823.5,946.27,738.61
2018,3,26,11,0,973.0,91.0,4.2,14.3,847.0,972.33,755.42
2018,3,26,11,15,977.5,90.5,4.15,14.5,863.0,992.63,767.9
2018,3,26,11,30,982.0,90.0,4.1,14.7,879.0,1009.31,777.94
2018,3,26,11,45,985.0,89.0,4.1,14.9,887.0,1020.31,784.48
2018,3,26,12,0,988.0,88.0,4.1,15.1,895.0,1027.49,788.54
2018,3,26,12,15,985.0,89.5,4.05,15.25,893.5,1027.84,787.89
2018,3,26,12,30,982.0,91.0,4.0,15.4,892.0,1024.29,784.76
2018,3,26,12,45,977.0,92.0,3.95,15.55,882.0,1014.47,777.49
2018,3,26,13,0,972.0,93.0,3.9,15.7,872.0,1000.9,767.83
2018,3,26,13,15,965.0,93.5,3.9,15.75,854.0,981.31,754.78
2018,3,26,13,30,958.0,94.0,3.9,15.8,836.0,958.25,739.43
2018,3,26,13,45,948.5,94.5,3.85,15.8,810.0,929.7,720.13
2018,3,26,14,0,939.0,95.0,3.8,15.8,784.0,898.12,698.72
2018,3,26,14,15,927.5,94.5,3.75,15.75,751.0,861.0,673.47
2018,3,26,14,30,916.0,94.0,3.7,15.7,718.0,821.4,646.33
2018,3,26,14,45,901.0,93.0,3.65,15.65,678.5,776.4,615.06
2018,3,26,15,0,886.0,92.0,3.6,15.6,639.0,729.68,582.23
2018,3,26,15,15,869.0,89.0,3.6,15.6,594.5,680.49,546.75
2018,3,26,15,30,852.0,86.0,3.6,15.6,550.0,627.54,506.03
2018,3,26,15,45,827.0,84.0,3.35,15.2,501.0,570.38,460.93
2018,3,26,16,0,802.0,82.0,3.1,14.8,452.0,513.59,414.92
2018,3,26,16,15,768.0,78.0,2.75,14.2,399.5,451.17,363.26
2018,3,26,16,30,734.0,74.0,2.4,13.6,347.0,390.78,311.75
2018,3,26,16,45,685.5,69.0,2.0,13.05,293.5,326.63,255.91
2018,3,26,17,0,637.0,64.0,1.6,12.5,240.0,266.64,202.44
2018,3,26,17,15,565.5,57.0,1.55,11.55,188.5,203.58,147.33
2018,3,26,17,30,494.0,50.0,1.5,10.6,137.0,148.32,99.3
2018,3,26,17,45,375.5,40.0,1.4,9.7,93.0,91.96,54.49
2018,3,26,18,0,257.0,30.0,1.3,8.8,49.0,48.9,19.45
2018,3,26,18,15,136.0,16.0,1.35,8.55,25.5,17.87,0.0
2018,3,26,18,30,15.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.0,1.4,8.05,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,27,5,45,21.5,3.5,1.2,4.9,3.0,0.0,0.0
2018,3,27,6,0,43.0,7.0,1.2,5.3,6.0,0.0,0.0
2018,3,27,6,15,180.5,19.0,1.3,6.5,33.0,24.2,0.0
2018,3,27,6,30,318.0,31.0,1.4,7.7,60.0,60.43,29.36
2018,3,27,6,45,433.0,39.5,1.5,8.85,106.5,106.2,64.89
2018,3,27,7,0,548.0,48.0,1.6,10.0,153.0,165.52,113.37
2018,3,27,7,15,616.5,54.0,1.75,10.6,206.0,223.09,164.57
2018,3,27,7,30,685.0,60.0,1.9,11.2,259.0,287.94,222.29
2018,3,27,7,45,726.5,65.0,2.0,11.8,312.5,348.41,276.16
2018,3,27,8,0,768.0,70.0,2.1,12.4,366.0,412.34,331.34
2018,3,27,8,15,797.0,74.0,2.2,12.95,418.0,472.22,381.72
2018,3,27,8,30,826.0,78.0,2.3,13.5,470.0,533.49,431.49
2018,3,27,8,45,846.0,81.0,2.45,14.0,518.0,589.43,475.87
2018,3,27,9,0,866.0,84.0,2.6,14.5,566.0,643.04,517.27
2018,3,27,9,15,879.5,87.0,2.65,14.95,609.0,693.56,554.46
2018,3,27,9,30,893.0,90.0,2.7,15.4,652.0,742.72,588.11
2018,3,27,9,45,902.0,93.0,2.8,15.8,689.0,786.83,618.01
2018,3,27,10,0,911.0,96.0,2.9,16.2,726.0,828.73,646.04
2018,3,27,10,15,918.5,98.0,2.95,16.6,757.0,865.88,670.15
2018,3,27,10,30,926.0,100.0,3.0,17.0,788.0,900.3,692.19
2018,3,27,10,45,931.0,101.0,3.0,17.35,811.0,928.52,709.59
2018,3,27,11,0,936.0,102.0,3.0,17.7,834.0,953.55,724.78
2018,3,27,11,15,934.5,105.0,3.05,17.95,848.0,971.43,735.81
2018,3,27,11,30,933.0,108.0,3.1,18.2,862.0,985.67,744.51
2018,3,27,11,45,831.5,160.0,3.1,18.45,836.5,960.45,726.25
2018,3,27,12,0,730.0,212.0,3.1,18.7,811.0,928.63,703.9
2018,3,27,12,15,684.0,235.0,3.1,18.8,796.0,910.45,691.4
2018,3,27,12,30,638.0,258.0,3.1,18.9,781.0,889.05,675.39
2018,3,27,12,45,649.5,249.5,3.1,19.0,777.0,886.69,674.27
2018,3,27,13,0,661.0,241.0,3.1,19.1,773.0,881.39,671.03
2018,3,27,13,15,705.5,213.0,3.05,19.15,770.5,882.83,672.65
2018,3,27,13,30,750.0,185.0,3.0,19.2,768.0,879.64,670.58
2018,3,27,13,45,788.0,160.5,2.95,19.25,756.5,866.47,661.76
2018,3,27,14,0,826.0,136.0,2.9,19.3,745.0,852.34,652.49
2018,3,27,14,15,838.5,123.0,2.85,19.3,719.0,824.32,633.7
2018,3,27,14,30,851.0,110.0,2.8,19.3,693.0,792.57,612.37
2018,3,27,14,45,835.0,108.0,2.7,19.3,654.0,747.63,581.26
2018,3,27,15,0,819.0,106.0,2.6,19.3,615.0,701.23,548.93
2018,3,27,15,15,843.0,91.5,2.6,19.3,583.5,667.02,525.11
2018,3,27,15,30,867.0,77.0,2.6,19.3,552.0,626.33,495.05
2018,3,27,15,45,846.5,74.0,2.25,19.0,503.5,570.29,451.07
2018,3,27,16,0,826.0,71.0,1.9,18.7,455.0,515.56,407.0
2018,3,27,16,15,796.0,67.5,1.65,18.1,403.0,454.35,357.6
2018,3,27,16,30,766.0,64.0,1.4,17.5,351.0,394.72,307.9
2018,3,27,16,45,714.0,60.0,1.15,16.85,296.0,328.41,251.81
2018,3,27,17,0,662.0,56.0,0.9,16.2,241.0,266.83,198.34
2018,3,27,17,15,584.5,51.5,0.95,15.3,189.5,203.36,144.16
2018,3,27,17,30,507.0,47.0,1.0,14.4,138.0,148.35,97.36
2018,3,27,17,45,355.0,37.5,1.05,13.5,91.0,87.12,50.73
2018,3,27,18,0,203.0,28.0,1.1,12.6,44.0,42.83,17.65
2018,3,27,18,15,111.5,15.5,1.1,12.3,23.0,17.11,0.0
2018,3,27,18,30,20.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,3,27,18,45,10.0,1.5,1.1,11.65,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,28,5,45,22.5,3.0,0.9,8.7,3.0,0.0,0.0
2018,3,28,6,0,45.0,6.0,0.9,8.8,6.0,5.9,0.0
2018,3,28,6,15,186.0,19.0,1.0,9.5,34.5,23.56,0.0
2018,3,28,6,30,327.0,32.0,1.1,10.2,63.0,63.38,31.69
2018,3,28,6,45,427.5,41.0,1.2,10.95,108.5,108.42,66.66
2018,3,28,7,0,528.0,50.0,1.3,11.7,154.0,165.28,113.51
2018,3,28,7,15,597.5,56.5,1.4,12.3,207.0,222.72,163.99
2018,3,28,7,30,667.0,63.0,1.5,12.9,260.0,287.61,220.94
2018,3,28,7,45,710.5,67.0,1.55,13.55,313.0,346.88,272.91
2018,3,28,8,0,754.0,71.0,1.6,14.2,366.0,409.89,326.36
2018,3,28,8,15,784.0,74.5,1.65,14.85,417.5,469.05,375.09
2018,3,28,8,30,814.0,78.0,1.7,15.5,469.0,529.72,423.23
2018,3,28,8,45,835.5,81.5,1.75,16.1,517.5,586.51,466.83
2018,3,28,9,0,857.0,85.0,1.8,16.7,566.0,643.28,508.96
2018,3,28,9,15,876.5,85.5,1.85,17.2,610.0,692.65,544.27
2018,3,28,9,30,896.0,86.0,1.9,17.7,654.0,743.32,578.09
2018,3,28,9,45,912.5,85.0,1.95,18.15,692.5,788.9,607.86
2018,3,28,10,0,929.0,84.0,2.0,18.6,731.0,832.76,636.07
2018,3,28,10,15,937.0,86.0,2.05,19.0,762.5,870.83,660.11
2018,3,28,10,30,945.0,88.0,2.1,19.4,794.0,906.13,682.12
2018,3,28,10,45,950.5,89.0,2.1,19.75,817.5,935.19,699.44
2018,3,28,11,0,956.0,90.0,2.1,20.1,841.0,961.0,714.57
2018,3,28,11,15,960.0,90.5,2.2,20.35,857.0,981.49,727.61
2018,3,28,11,30,964.0,91.0,2.3,20.6,873.0,998.42,738.42
2018,3,28,11,45,966.0,91.0,2.35,20.85,881.0,1009.26,744.84
2018,3,28,12,0,968.0,91.0,2.4,21.1,889.0,1016.33,748.97
2018,3,28,12,15,968.0,91.5,2.45,21.2,889.0,1018.23,750.33
2018,3,28,12,30,968.0,92.0,2.5,21.3,889.0,1016.29,749.38
2018,3,28,12,45,966.0,91.5,2.55,21.45,880.0,1007.58,744.01
2018,3,28,13,0,964.0,91.0,2.6,21.6,871.0,995.1,736.35
2018,3,28,13,15,960.0,90.5,2.6,21.65,854.0,977.11,724.97
2018,3,28,13,30,956.0,90.0,2.6,21.7,837.0,955.58,711.37
2018,3,28,13,45,950.0,89.0,2.6,21.8,812.0,928.35,693.89
2018,3,28,14,0,944.0,88.0,2.6,21.9,787.0,897.93,674.29
2018,3,28,14,15,934.5,87.0,2.55,21.85,754.5,861.62,650.64
2018,3,28,14,30,925.0,86.0,2.5,21.8,722.0,822.69,625.1
2018,3,28,14,45,913.5,84.0,2.45,21.75,683.5,778.8,595.91
2018,3,28,15,0,902.0,82.0,2.4,21.7,645.0,732.89,565.04
2018,3,28,15,15,886.0,80.0,2.4,21.7,601.0,682.22,530.55
2018,3,28,15,30,870.0,78.0,2.4,21.7,557.0,630.45,492.51
2018,3,28,15,45,848.5,75.0,2.15,21.35,508.0,573.62,449.04
2018,3,28,16,0,827.0,72.0,1.9,21.0,459.0,518.2,405.41
2018,3,28,16,15,797.5,68.5,1.65,20.35,407.0,457.11,356.66
2018,3,28,16,30,768.0,65.0,1.4,19.7,355.0,397.55,307.55
2018,3,28,16,45,725.5,60.5,1.2,19.1,302.0,334.01,254.09
2018,3,28,17,0,683.0,56.0,1.0,18.5,249.0,274.15,202.22
2018,3,28,17,15,619.0,50.5,1.0,17.5,197.5,211.81,148.84
2018,3,28,17,30,555.0,45.0,1.0,16.5,146.0,156.22,101.2
2018,3,28,17,45,417.5,36.5,1.05,15.55,98.5,94.94,54.1
2018,3,28,18,0,280.0,28.0,1.1,14.6,51.0,49.53,20.54
2018,3,28,18,15,153.0,16.0,1.1,14.25,27.0,18.47,0.0
2018,3,28,18,30,26.0,4.0,1.1,13.9,3.0,0.0,0.0
2018,3,28,18,45,13.0,2.0,1.1,13.5,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,29,5,45,19.5,3.5,1.0,10.75,3.5,0.0,0.0
2018,3,29,6,0,39.0,7.0,1.0,10.8,7.0,6.88,0.0
2018,3,29,6,15,135.5,21.0,1.05,11.5,32.5,23.81,0.0
2018,3,29,6,30,232.0,35.0,1.1,12.2,58.0,57.8,31.19
2018,3,29,6,45,308.0,47.5,1.2,12.95,97.5,97.04,62.11
2018,3,29,7,0,384.0,60.0,1.3,13.7,137.0,145.24,101.9
2018,3,29,7,15,449.5,71.0,1.35,14.25,187.0,199.05,148.14
2018,3,29,7,30,515.0,82.0,1.4,14.8,237.0,259.07,199.69
2018,3,29,7,45,593.0,84.0,1.45,15.4,294.5,321.57,252.53
2018,3,29,8,0,671.0,86.0,1.5,16.0,352.0,391.68,310.41
2018,3,29,8,15,685.5,97.5,1.5,16.6,400.0,447.43,355.54
2018,3,29,8,30,700.0,109.0,1.5,17.2,448.0,503.36,399.09
2018,3,29,8,45,640.0,136.0,1.55,17.8,469.5,530.98,419.44
2018,3,29,9,0,580.0,163.0,1.6,18.4,491.0,551.14,433.27
2018,3,29,9,15,711.0,135.5,1.65,18.95,568.5,638.88,499.0
2018,3,29,9,30,842.0,108.0,1.7,19.5,646.0,733.25,565.82
2018,3,29,9,45,888.0,97.5,1.75,20.1,693.5,786.26,599.74
2018,3,29,10,0,934.0,87.0,1.8,20.7,741.0,842.64,635.71
2018,3,29,10,15,942.0,88.0,1.8,21.2,772.0,879.74,657.79
2018,3,29,10,30,950.0,89.0,1.8,21.7,803.0,914.04,677.94
2018,3,29,10,45,955.0,90.5,1.85,22.2,826.5,943.26,695.17
2018,3,29,11,0,960.0,92.0,1.9,22.7,850.0,969.18,710.24
2018,3,29,11,15,963.0,93.0,2.0,23.0,866.0,989.29,722.74
2018,3,29,11,30,966.0,94.0,2.1,23.3,882.0,1005.8,733.03
2018,3,29,11,45,967.0,94.5,2.15,23.55,889.5,1016.18,739.07
2018,3,29,12,0,968.0,95.0,2.2,23.8,897.0,1022.77,742.86
2018,3,29,12,15,893.5,133.0,2.25,23.9,872.5,993.91,724.46
2018,3,29,12,30,819.0,171.0,2.3,24.0,848.0,967.23,707.78
2018,3,29,12,45,873.5,141.5,2.35,24.1,857.0,981.71,717.94
2018,3,29,13,0,928.0,112.0,2.4,24.2,866.0,986.04,721.2
2018,3,29,13,15,926.5,110.0,2.35,24.2,850.0,969.16,710.17
2018,3,29,13,30,925.0,108.0,2.3,24.2,834.0,948.8,697.17
2018,3,29,13,45,859.0,131.0,2.3,24.2,789.0,899.97,665.89
2018,3,29,14,0,793.0,154.0,2.3,24.2,744.0,845.78,630.9
2018,3,29,14,15,795.5,142.5,2.3,24.1,713.5,812.18,609.79
2018,3,29,14,30,798.0,131.0,2.3,24.0,683.0,775.64,586.3
2018,3,29,14,45,827.0,113.0,2.3,23.9,657.5,749.29,569.72
2018,3,29,15,0,856.0,95.0,2.3,23.8,632.0,718.03,549.51
2018,3,29,15,15,816.5,97.5,2.3,23.8,581.0,657.9,507.54
2018,3,29,15,30,777.0,100.0,2.3,23.8,530.0,598.79,464.12
2018,3,29,15,45,807.0,86.5,2.1,23.3,498.5,564.61,438.6
2018,3,29,16,0,837.0,73.0,1.9,22.8,467.0,525.58,408.13
2018,3,29,16,15,811.5,69.5,1.7,22.1,416.5,465.82,360.93
2018,3,29,16,30,786.0,66.0,1.5,21.4,366.0,407.15,313.03
2018,3,29,16,45,743.5,62.0,1.35,20.7,312.0,343.08,259.69
2018,3,29,17,0,701.0,58.0,1.2,20.0,258.0,282.63,207.77
2018,3,29,17,15,634.5,52.0,1.2,18.95,205.0,218.0,152.81
2018,3,29,17,30,568.0,46.0,1.2,17.9,152.0,160.4,103.75
2018,3,29,17,45,453.0,38.0,1.15,16.8,105.5,101.73,57.93
2018,3,29,18,0,338.0,30.0,1.1,15.7,59.0,56.47,24.2
2018,3,29,18,15,190.0,18.0,1.1,15.3,32.0,21.31,0.0
2018,3,29,18,30,42.0,6.0,1.1,14.9,5.0,0.0,0.0
2018,3,29,18,45,21.0,3.0,1.15,14.5,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,30,5,45,9.0,3.5,1.25,9.95,3.5,0.0,0.0
2018,3,30,6,0,18.0,7.0,1.2,10.1,7.0,6.88,0.0
2018,3,30,6,15,116.5,21.5,1.25,11.05,33.0,24.12,0.0
2018,3,30,6,30,215.0,36.0,1.3,12.0,59.0,57.88,32.33
2018,3,30,6,45,297.0,48.5,1.35,12.95,99.0,97.34,63.05
2018,3,30,7,0,379.0,61.0,1.4,13.9,139.0,146.48,103.35
2018,3,30,7,15,405.0,76.0,1.4,14.4,181.0,192.07,143.93
2018,3,30,7,30,431.0,91.0,1.4,14.9,223.0,240.36,186.39
2018,3,30,7,45,445.5,108.5,1.35,15.4,266.5,289.2,228.39
2018,3,30,8,0,460.0,126.0,1.3,15.9,310.0,339.06,269.76
2018,3,30,8,15,478.5,140.0,1.25,16.65,353.5,388.15,308.8
2018,3,30,8,30,497.0,154.0,1.2,17.4,397.0,438.25,347.17
2018,3,30,8,45,455.5,183.0,1.15,18.1,422.5,468.72,368.73
2018,3,30,9,0,414.0,212.0,1.1,18.8,448.0,494.16,385.58
2018,3,30,9,15,349.0,247.0,1.1,19.55,456.5,499.69,386.92
2018,3,30,9,30,284.0,282.0,1.1,20.3,465.0,504.04,386.96
2018,3,30,9,45,380.5,271.0,1.1,21.05,530.5,577.97,440.59
2018,3,30,10,0,477.0,260.0,1.1,21.8,596.0,664.35,500.56
2018,3,30,10,15,452.0,283.5,1.15,22.15,613.0,684.03,511.63
2018,3,30,10,30,427.0,307.0,1.2,22.5,630.0,700.59,521.12
2018,3,30,10,45,388.0,332.0,1.2,22.9,632.0,696.8,515.98
2018,3,30,11,0,349.0,357.0,1.2,23.3,634.0,696.64,513.36
2018,3,30,11,15,391.5,347.0,1.2,23.45,663.5,731.59,537.51
2018,3,30,11,30,434.0,337.0,1.2,23.6,693.0,773.72,565.64
2018,3,30,11,45,446.5,335.5,1.2,23.8,704.5,788.39,574.56
2018,3,30,12,0,459.0,334.0,1.2,24.0,716.0,801.29,582.61
2018,3,30,12,15,518.0,310.5,1.2,24.1,741.0,833.44,605.0
2018,3,30,12,30,577.0,287.0,1.2,24.2,766.0,863.11,625.39
2018,3,30,12,45,701.0,227.0,1.2,24.35,803.0,915.27,661.29
2018,3,30,13,0,825.0,167.0,1.2,24.5,840.0,955.67,686.24
2018,3,30,13,15,783.5,181.0,1.2,24.5,810.0,923.83,666.01
2018,3,30,13,30,742.0,195.0,1.2,24.5,780.0,886.59,643.15
2018,3,30,13,45,669.5,216.0,1.25,24.5,731.5,827.95,606.52
2018,3,30,14,0,597.0,237.0,1.3,24.5,683.0,769.59,567.82
2018,3,30,14,15,604.0,222.0,1.25,24.45,657.0,741.5,550.04
2018,3,30,14,30,611.0,207.0,1.2,24.4,631.0,710.82,529.97
2018,3,30,14,45,576.0,205.0,1.2,24.35,587.5,656.94,493.32
2018,3,30,15,0,541.0,203.0,1.2,24.3,544.0,606.38,458.39
2018,3,30,15,15,556.0,181.0,1.2,24.3,510.5,569.79,433.59
2018,3,30,15,30,571.0,159.0,1.2,24.3,477.0,532.85,407.64
2018,3,30,15,45,586.0,140.5,1.15,24.05,442.0,494.37,379.77
2018,3,30,16,0,601.0,122.0,1.1,23.8,407.0,453.06,348.79
2018,3,30,16,15,452.0,130.5,1.05,23.0,331.0,355.98,275.13
2018,3,30,16,30,303.0,139.0,1.0,22.2,255.0,272.59,210.91
2018,3,30,16,45,275.5,121.0,0.95,21.35,215.0,226.57,174.3
2018,3,30,17,0,248.0,103.0,0.9,20.5,175.0,183.32,138.86
2018,3,30,17,15,227.0,85.0,0.95,19.5,140.5,144.7,106.49
2018,3,30,17,30,206.0,67.0,1.0,18.5,106.0,108.43,75.72
2018,3,30,17,45,156.0,49.5,1.05,17.45,73.5,71.12,45.79
2018,3,30,18,0,106.0,32.0,1.1,16.4,41.0,39.83,20.25
2018,3,30,18,15,61.0,18.0,1.1,16.0,22.5,18.93,0.0
2018,3,30,18,30,16.0,4.0,1.1,15.6,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.1,15.2,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,31,5,45,7.5,3.5,1.05,10.7,3.5,0.0,0.0
2018,3,31,6,0,15.0,7.0,1.0,10.9,7.0,6.88,0.0
2018,3,31,6,15,56.5,23.5,1.15,11.75,29.0,24.19,1.54
2018,3,31,6,30,98.0,40.0,1.3,12.6,51.0,49.85,30.8
2018,3,31,6,45,141.0,58.5,1.45,13.45,83.5,81.83,56.89
2018,3,31,7,0,184.0,77.0,1.6,14.3,116.0,118.98,87.84
2018,3,31,7,15,240.0,94.0,1.65,14.75,159.5,163.3,125.04
2018,3,31,7,30,296.0,111.0,1.7,15.2,203.0,213.95,167.69
2018,3,31,7,45,331.5,127.5,1.7,15.65,248.0,262.08,208.21
2018,3,31,8,0,367.0,144.0,1.7,16.1,293.0,317.1,253.37
2018,3,31,8,15,307.5,175.0,1.75,16.75,311.0,335.87,268.54
2018,3,31,8,30,248.0,206.0,1.8,17.4,329.0,351.42,280.0
2018,3,31,8,45,241.5,230.5,1.8,18.05,359.5,385.79,305.64
2018,3,31,9,0,235.0,255.0,1.8,18.7,390.0,414.15,325.95
2018,3,31,9,15,233.0,275.5,1.85,19.2,418.0,444.81,347.91
2018,3,31,9,30,231.0,296.0,1.9,19.7,446.0,474.72,368.88
2018,3,31,9,45,224.5,315.5,1.95,20.15,468.0,499.35,385.6
2018,3,31,10,0,218.0,335.0,2.0,20.6,490.0,522.87,401.29
2018,3,31,10,15,225.0,350.0,2.05,20.95,515.5,551.81,421.3
2018,3,31,10,30,232.0,365.0,2.1,21.3,541.0,580.41,440.83
2018,3,31,10,45,286.5,361.5,2.2,21.6,585.5,638.77,483.06
2018,3,31,11,0,341.0,358.0,2.3,21.9,630.0,691.04,520.4
2018,3,31,11,15,408.5,341.0,2.35,22.0,673.0,748.78,561.7
2018,3,31,11,30,476.0,324.0,2.4,22.1,716.0,800.37,598.37
2018,3,31,11,45,511.0,315.5,2.5,22.15,739.5,829.36,619.02
2018,3,31,12,0,546.0,307.0,2.6,22.2,763.0,856.62,638.65
2018,3,31,12,15,585.5,290.0,2.65,22.15,778.5,877.05,653.91
2018,3,31,12,30,625.0,273.0,2.7,22.1,794.0,896.57,668.59
2018,3,31,12,45,646.0,258.5,2.8,22.05,792.5,897.08,670.56
2018,3,31,13,0,667.0,244.0,2.9,22.0,791.0,894.43,670.62
2018,3,31,13,15,655.5,242.0,2.9,21.8,770.5,871.49,655.72
2018,3,31,13,30,644.0,240.0,2.9,21.6,750.0,846.28,639.36
2018,3,31,13,45,667.0,220.0,2.95,21.4,734.0,830.81,631.02
2018,3,31,14,0,690.0,200.0,3.0,21.2,718.0,811.62,619.83
2018,3,31,14,15,659.0,200.5,2.95,20.9,678.5,765.47,587.99
2018,3,31,14,30,628.0,201.0,2.9,20.6,639.0,718.85,555.46
2018,3,31,14,45,671.5,171.5,2.9,20.3,617.0,697.55,542.73
2018,3,31,15,0,715.0,142.0,2.9,20.0,595.0,670.6,525.28
2018,3,31,15,15,590.0,167.5,2.9,20.0,524.0,581.79,457.85
2018,3,31,15,30,465.0,193.0,2.9,20.0,453.0,499.56,394.45
2018,3,31,15,45,443.5,179.5,2.75,19.05,410.0,449.94,357.54
2018,3,31,16,0,422.0,166.0,2.6,18.1,367.0,401.38,320.29
2018,3,31,16,15,455.5,141.0,2.5,17.4,336.0,368.85,294.53
2018,3,31,16,30,489.0,116.0,2.4,16.7,305.0,332.0,263.8
2018,3,31,16,45,426.5,105.5,2.3,16.0,253.0,269.9,212.19
2018,3,31,17,0,364.0,95.0,2.2,15.3,201.0,214.22,165.21
2018,3,31,17,15,320.5,79.5,2.0,14.35,159.0,165.16,123.03
2018,3,31,17,30,277.0,64.0,1.8,13.4,117.0,120.97,85.08
2018,3,31,17,45,214.0,48.0,1.6,12.45,81.5,78.63,50.55
2018,3,31,18,0,151.0,32.0,1.4,11.5,46.0,43.82,22.63
2018,3,31,18,15,86.0,18.5,1.4,11.1,25.5,20.03,0.0
2018,3,31,18,30,21.0,5.0,1.4,10.7,5.0,0.0,0.0
2018,3,31,18,45,10.5,2.5,1.4,10.3,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,5,45,30.5,5.5,1.3,8.05,6.0,0.0,0.0
2018,4,1,6,0,61.0,11.0,1.4,8.5,12.0,10.81,0.0
2018,4,1,6,15,192.0,26.0,1.6,9.15,45.0,33.14,7.03
2018,4,1,6,30,323.0,41.0,1.8,9.8,78.0,76.49,43.88
2018,4,1,6,45,420.0,51.0,2.0,10.45,125.5,123.22,80.49
2018,4,1,7,0,517.0,61.0,2.2,11.1,173.0,181.35,129.25
2018,4,1,7,15,579.5,68.0,2.15,11.65,225.5,237.69,179.26
2018,4,1,7,30,642.0,75.0,2.1,12.2,278.0,300.64,234.67
2018,4,1,7,45,684.0,81.0,2.1,12.75,331.5,360.66,287.08
2018,4,1,8,0,726.0,87.0,2.1,13.3,385.0,424.25,340.8
2018,4,1,8,15,756.0,91.5,2.1,13.9,436.5,483.4,389.27
2018,4,1,8,30,786.0,96.0,2.1,14.5,488.0,543.58,436.83
2018,4,1,8,45,808.0,99.0,2.05,15.15,536.0,598.95,478.78
2018,4,1,9,0,830.0,102.0,2.0,15.8,584.0,654.37,519.25
2018,4,1,9,15,848.5,104.0,2.05,16.35,627.5,706.03,556.25
2018,4,1,9,30,867.0,106.0,2.1,16.9,671.0,756.78,590.09
2018,4,1,9,45,882.5,106.5,2.15,17.45,709.5,799.07,617.39
2018,4,1,10,0,898.0,107.0,2.2,18.0,748.0,842.66,645.29
2018,4,1,10,15,907.0,108.5,2.3,18.3,779.0,879.86,669.51
2018,4,1,10,30,916.0,110.0,2.4,18.6,810.0,914.44,691.87
2018,4,1,10,45,922.0,111.0,2.5,18.95,833.0,942.99,709.97
2018,4,1,11,0,928.0,112.0,2.6,19.3,856.0,968.41,725.99
2018,4,1,11,15,931.5,113.0,2.7,19.45,872.0,988.23,738.89
2018,4,1,11,30,935.0,114.0,2.8,19.6,888.0,1004.57,749.6
2018,4,1,11,45,937.5,114.0,2.9,19.8,895.5,1015.33,756.6
2018,4,1,12,0,940.0,114.0,3.0,20.0,903.0,1022.43,761.35
2018,4,1,12,15,939.5,114.0,3.1,20.0,902.0,1022.97,762.48
2018,4,1,12,30,939.0,114.0,3.2,20.0,901.0,1019.8,761.31
2018,4,1,12,45,937.5,113.0,3.3,20.0,891.5,1010.91,756.47
2018,4,1,13,0,936.0,112.0,3.4,20.0,882.0,998.38,749.3
2018,4,1,13,15,931.5,111.5,3.45,19.85,865.0,980.03,738.34
2018,4,1,13,30,927.0,111.0,3.5,19.7,848.0,958.27,725.15
2018,4,1,13,45,920.5,110.0,3.6,19.55,823.0,930.95,708.45
2018,4,1,14,0,914.0,109.0,3.7,19.4,798.0,900.57,689.56
2018,4,1,14,15,905.0,107.0,3.7,19.1,765.5,864.2,666.14
2018,4,1,14,30,896.0,105.0,3.7,18.8,733.0,825.29,640.75
2018,4,1,14,45,883.5,103.0,3.75,18.55,694.5,781.42,611.62
2018,4,1,15,0,871.0,101.0,3.8,18.3,656.0,738.5,582.8
2018,4,1,15,15,854.0,98.5,3.8,18.3,611.5,687.3,546.23
2018,4,1,15,30,837.0,96.0,3.8,18.3,567.0,635.18,506.65
2018,4,1,15,45,814.0,92.0,3.8,17.4,517.5,577.36,463.29
2018,4,1,16,0,791.0,88.0,3.8,16.5,468.0,519.82,418.57
2018,4,1,16,15,754.5,85.0,3.75,15.85,415.0,457.41,367.9
2018,4,1,16,30,718.0,82.0,3.7,15.2,362.0,397.54,317.63
2018,4,1,16,45,648.5,77.5,3.6,14.6,302.5,326.24,256.99
2018,4,1,17,0,579.0,73.0,3.5,14.0,243.0,261.73,200.93
2018,4,1,17,15,527.0,64.5,3.2,13.25,196.0,204.93,150.43
2018,4,1,17,30,475.0,56.0,2.9,12.5,149.0,153.73,105.05
2018,4,1,17,45,369.0,46.0,2.6,11.75,105.0,99.33,61.24
2018,4,1,18,0,263.0,36.0,2.3,11.0,61.0,56.9,29.17
2018,4,1,18,15,145.0,21.0,2.25,10.65,33.5,21.3,0.0
2018,4,1,18,30,27.0,6.0,2.2,10.3,6.0,5.9,0.0
2018,4,1,18,45,13.5,3.0,2.1,9.95,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,5,45,17.5,5.0,2.6,8.95,5.5,0.0,0.0
2018,4,2,6,0,35.0,10.0,2.8,9.3,11.0,9.83,0.0
2018,4,2,6,15,85.5,25.0,3.0,9.75,33.5,27.84,8.72
2018,4,2,6,30,136.0,40.0,3.2,10.2,56.0,54.7,33.93
2018,4,2,6,45,245.0,54.5,3.35,10.6,101.5,97.49,66.63
2018,4,2,7,0,354.0,69.0,3.5,11.0,147.0,152.65,111.74
2018,4,2,7,15,328.0,87.0,3.55,11.35,174.5,185.07,143.3
2018,4,2,7,30,302.0,105.0,3.6,11.7,202.0,214.26,171.14
2018,4,2,7,45,234.5,134.5,3.65,12.05,217.5,232.32,188.77
2018,4,2,8,0,167.0,164.0,3.7,12.4,233.0,242.22,197.93
2018,4,2,8,15,210.5,187.0,3.65,12.9,285.5,297.1,242.97
2018,4,2,8,30,254.0,210.0,3.6,13.4,338.0,360.15,293.65
2018,4,2,8,45,299.0,224.5,3.6,13.9,389.0,415.65,337.59
2018,4,2,9,0,344.0,239.0,3.6,14.4,440.0,474.72,383.52
2018,4,2,9,15,400.5,241.5,3.55,14.85,492.0,532.44,427.92
2018,4,2,9,30,457.0,244.0,3.5,15.3,544.0,599.65,478.47
2018,4,2,9,45,630.0,190.5,3.5,15.7,629.0,699.24,555.5
2018,4,2,10,0,803.0,137.0,3.5,16.1,714.0,803.62,631.2
2018,4,2,10,15,858.0,120.0,3.45,16.4,759.0,857.28,666.77
2018,4,2,10,30,913.0,103.0,3.4,16.7,804.0,906.65,699.08
2018,4,2,10,45,918.0,104.5,3.4,16.95,827.0,934.7,716.66
2018,4,2,11,0,923.0,106.0,3.4,17.2,850.0,959.58,732.17
2018,4,2,11,15,927.0,106.0,3.35,17.4,865.0,978.64,743.49
2018,4,2,11,30,931.0,106.0,3.3,17.6,880.0,994.26,752.54
2018,4,2,11,45,932.5,107.0,3.25,17.8,887.5,1005.02,758.4
2018,4,2,12,0,934.0,108.0,3.2,18.0,895.0,1012.14,761.94
2018,4,2,12,15,933.5,108.5,3.2,18.15,894.5,1013.13,762.07
2018,4,2,12,30,933.0,109.0,3.2,18.3,894.0,1010.44,759.92
2018,4,2,12,45,930.5,108.5,3.2,18.45,884.5,1001.1,753.48
2018,4,2,13,0,928.0,108.0,3.2,18.6,875.0,988.18,744.81
2018,4,2,13,15,923.0,107.5,3.2,18.65,857.5,969.41,732.6
2018,4,2,13,30,918.0,107.0,3.2,18.7,840.0,947.3,718.24
2018,4,2,13,45,910.0,106.5,3.2,18.7,814.5,919.32,700.03
2018,4,2,14,0,902.0,106.0,3.2,18.7,789.0,888.41,679.81
2018,4,2,14,15,891.0,105.0,3.15,18.65,756.5,851.74,655.32
2018,4,2,14,30,880.0,104.0,3.1,18.6,724.0,812.71,629.06
2018,4,2,14,45,865.0,103.5,3.05,18.5,685.5,769.05,599.42
2018,4,2,15,0,850.0,103.0,3.0,18.4,647.0,726.6,570.38
2018,4,2,15,15,833.5,100.5,3.0,18.4,603.5,676.56,534.89
2018,4,2,15,30,817.0,98.0,3.0,18.4,560.0,625.61,496.58
2018,4,2,15,45,795.0,94.0,2.9,17.9,511.5,569.27,453.72
2018,4,2,16,0,773.0,90.0,2.8,17.4,463.0,513.15,409.74
2018,4,2,16,15,738.5,86.0,2.8,16.85,411.0,451.53,360.35
2018,4,2,16,30,704.0,82.0,2.8,16.3,359.0,392.28,311.18
2018,4,2,16,45,629.5,78.5,2.75,15.75,299.5,320.83,251.16
2018,4,2,17,0,555.0,75.0,2.7,15.2,240.0,256.73,196.17
2018,4,2,17,15,488.5,66.5,2.65,14.3,190.5,197.48,144.87
2018,4,2,17,30,422.0,58.0,2.6,13.4,141.0,145.55,100.09
2018,4,2,17,45,331.5,47.0,2.55,12.5,100.0,94.64,58.92
2018,4,2,18,0,241.0,36.0,2.5,11.6,59.0,55.32,29.01
2018,4,2,18,15,133.5,21.0,2.5,11.1,32.5,21.21,0.0
2018,4,2,18,30,26.0,6.0,2.5,10.6,6.0,5.9,0.0
2018,4,2,18,45,13.0,3.0,2.45,10.1,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,5,45,38.0,7.5,1.15,6.85,8.5,0.0,0.0
2018,4,3,6,0,76.0,15.0,1.2,7.4,17.0,14.74,0.0
2018,4,3,6,15,208.0,30.0,1.35,8.05,52.5,39.62,15.24
2018,4,3,6,30,340.0,45.0,1.5,8.7,88.0,84.65,50.48
2018,4,3,6,45,440.0,55.0,1.65,9.35,137.5,133.61,89.16
2018,4,3,7,0,540.0,65.0,1.8,10.0,187.0,194.3,140.35
2018,4,3,7,15,604.0,71.5,1.8,10.6,241.0,252.32,191.85
2018,4,3,7,30,668.0,78.0,1.8,11.2,295.0,317.09,248.68
2018,4,3,7,45,713.0,82.0,1.8,11.8,349.5,377.93,301.51
2018,4,3,8,0,758.0,86.0,1.8,12.4,404.0,442.58,355.74
2018,4,3,8,15,787.0,89.5,1.85,13.05,456.0,501.6,403.93
2018,4,3,8,30,816.0,93.0,1.9,13.7,508.0,562.21,451.64
2018,4,3,8,45,837.5,96.0,1.95,14.4,556.5,618.71,494.53
2018,4,3,9,0,859.0,99.0,2.0,15.1,605.0,675.13,535.95
2018,4,3,9,15,873.0,102.5,2.0,15.6,648.5,726.44,571.73
2018,4,3,9,30,887.0,106.0,2.0,16.1,692.0,776.4,604.53
2018,4,3,9,45,896.0,108.5,2.05,16.65,728.5,816.44,630.08
2018,4,3,10,0,905.0,111.0,2.1,17.2,765.0,857.25,655.94
2018,4,3,10,15,912.0,113.0,2.05,17.6,795.0,893.41,677.71
2018,4,3,10,30,919.0,115.0,2.0,18.0,825.0,926.8,697.34
2018,4,3,10,45,923.5,117.0,2.0,18.4,848.0,955.01,713.89
2018,4,3,11,0,928.0,119.0,2.0,18.8,871.0,980.01,728.29
2018,4,3,11,15,926.5,122.0,1.95,19.2,884.0,997.13,736.91
2018,4,3,11,30,925.0,125.0,1.9,19.6,897.0,1010.65,743.28
2018,4,3,11,45,909.5,133.0,1.85,19.95,897.5,1012.44,742.3
2018,4,3,12,0,894.0,141.0,1.8,20.3,898.0,1010.39,739.12
2018,4,3,12,15,903.5,136.0,1.85,20.5,900.0,1015.1,742.26
2018,4,3,12,30,913.0,131.0,1.9,20.7,902.0,1016.21,743.12
2018,4,3,12,45,890.5,140.5,1.9,20.85,886.0,998.42,731.46
2018,4,3,13,0,868.0,150.0,1.9,21.0,870.0,983.44,721.91
2018,4,3,13,15,881.5,139.5,1.95,21.0,858.0,971.72,715.58
2018,4,3,13,30,895.0,129.0,2.0,21.0,846.0,951.07,703.41
2018,4,3,13,45,886.5,128.0,2.05,20.95,820.0,922.54,686.23
2018,4,3,14,0,878.0,127.0,2.1,20.9,794.0,895.65,670.11
2018,4,3,14,15,856.0,126.5,2.2,20.7,755.0,850.69,642.38
2018,4,3,14,30,834.0,126.0,2.3,20.5,716.0,804.13,613.16
2018,4,3,14,45,817.0,125.0,2.35,20.3,677.0,759.59,584.42
2018,4,3,15,0,800.0,124.0,2.4,20.1,638.0,713.72,554.21
2018,4,3,15,15,779.5,119.0,2.4,20.1,592.0,660.31,515.91
2018,4,3,15,30,759.0,114.0,2.4,20.1,546.0,607.43,476.84
2018,4,3,15,45,747.5,109.5,2.5,19.25,504.5,559.18,441.99
2018,4,3,16,0,736.0,105.0,2.6,18.4,463.0,510.27,405.09
2018,4,3,16,15,700.5,100.5,2.55,17.65,411.0,449.28,356.83
2018,4,3,16,30,665.0,96.0,2.5,16.9,359.0,390.66,308.86
2018,4,3,16,45,616.5,89.0,2.45,16.15,306.0,327.32,255.79
2018,4,3,17,0,568.0,82.0,2.4,15.4,253.0,268.5,205.1
2018,4,3,17,15,499.0,73.5,2.2,14.4,202.0,207.71,152.78
2018,4,3,17,30,430.0,65.0,2.0,13.4,151.0,154.52,107.17
2018,4,3,17,45,327.0,52.5,1.8,12.35,106.5,99.73,63.39
2018,4,3,18,0,224.0,40.0,1.6,11.3,62.0,57.96,32.04
2018,4,3,18,15,124.5,24.0,1.55,10.85,35.0,23.87,0.0
2018,4,3,18,30,25.0,8.0,1.5,10.4,8.0,7.86,0.0
2018,4,3,18,45,12.5,4.0,1.4,9.9,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
