Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,4,5,45,5.0,5.5,1.5,8.15,5.5,0.0,0.0
2018,4,4,6,0,10.0,11.0,1.6,8.5,11.0,10.83,0.0
2018,4,4,6,15,48.5,29.0,1.8,9.0,34.5,30.47,14.53
2018,4,4,6,30,87.0,47.0,2.0,9.5,58.0,56.22,37.72
2018,4,4,6,45,139.0,66.0,2.2,10.0,93.5,90.64,65.79
2018,4,4,7,0,191.0,85.0,2.4,10.5,129.0,130.9,99.69
2018,4,4,7,15,214.5,104.0,2.4,11.0,165.5,168.82,132.94
2018,4,4,7,30,238.0,123.0,2.4,11.5,202.0,209.34,168.07
2018,4,4,7,45,292.5,139.5,2.35,12.05,252.5,262.42,212.61
2018,4,4,8,0,347.0,156.0,2.3,12.6,303.0,321.13,261.05
2018,4,4,8,15,427.5,160.0,2.25,13.1,364.0,389.58,316.48
2018,4,4,8,30,508.0,164.0,2.2,13.6,425.0,462.1,373.94
2018,4,4,8,45,450.0,196.5,2.2,14.15,443.5,485.61,390.64
2018,4,4,9,0,392.0,229.0,2.2,14.7,462.0,497.68,398.02
2018,4,4,9,15,322.0,265.0,2.2,15.05,465.5,503.67,400.15
2018,4,4,9,30,252.0,301.0,2.2,15.4,469.0,503.06,396.83
2018,4,4,9,45,322.0,299.5,2.2,15.8,526.0,566.47,444.74
2018,4,4,10,0,392.0,298.0,2.2,16.2,583.0,633.78,494.14
2018,4,4,10,15,580.5,237.0,2.2,16.5,678.0,749.31,580.59
2018,4,4,10,30,769.0,176.0,2.2,16.8,773.0,869.72,664.9
2018,4,4,10,45,739.5,195.5,2.2,17.05,783.0,882.92,671.31
2018,4,4,11,0,710.0,215.0,2.2,17.3,793.0,891.91,676.0
2018,4,4,11,15,619.0,259.5,2.15,17.5,770.0,865.13,654.54
2018,4,4,11,30,528.0,304.0,2.1,17.7,747.0,831.99,628.09
2018,4,4,11,45,620.0,264.5,2.1,17.85,788.5,885.38,667.03
2018,4,4,12,0,712.0,225.0,2.1,18.0,830.0,936.06,701.56
2018,4,4,12,15,818.5,173.5,2.1,18.1,868.5,980.56,730.29
2018,4,4,12,30,925.0,122.0,2.1,18.2,907.0,1019.76,755.37
2018,4,4,12,45,925.0,119.5,2.1,18.25,897.5,1010.61,749.04
2018,4,4,13,0,925.0,117.0,2.1,18.3,888.0,997.83,741.01
2018,4,4,13,15,776.5,182.5,2.25,18.3,820.5,924.67,694.65
2018,4,4,13,30,628.0,248.0,2.4,18.3,753.0,843.29,640.42
2018,4,4,13,45,420.5,297.0,2.5,18.3,631.0,693.95,532.46
2018,4,4,14,0,213.0,346.0,2.6,18.3,509.0,541.52,418.22
2018,4,4,14,15,224.5,334.5,2.65,18.1,500.0,532.22,413.61
2018,4,4,14,30,236.0,323.0,2.7,17.9,491.0,521.47,406.99
2018,4,4,14,45,227.0,306.5,2.7,17.7,461.0,488.36,383.02
2018,4,4,15,0,218.0,290.0,2.7,17.5,431.0,455.28,358.88
2018,4,4,15,15,203.5,269.5,2.7,17.5,394.0,414.46,328.17
2018,4,4,15,30,189.0,249.0,2.7,17.5,357.0,374.43,297.66
2018,4,4,15,45,150.5,227.0,2.6,16.75,308.5,319.71,255.46
2018,4,4,16,0,112.0,205.0,2.5,16.0,260.0,268.47,215.36
2018,4,4,16,15,115.5,182.5,2.35,15.45,233.5,240.89,193.79
2018,4,4,16,30,119.0,160.0,2.2,14.9,207.0,212.84,171.21
2018,4,4,16,45,143.0,138.5,2.1,14.35,187.5,193.07,154.57
2018,4,4,17,0,167.0,117.0,2.0,13.8,168.0,170.54,134.64
2018,4,4,17,15,143.5,96.5,1.8,13.1,134.0,133.72,103.26
2018,4,4,17,30,120.0,76.0,1.6,12.4,100.0,99.63,74.11
2018,4,4,17,45,88.5,56.0,1.4,11.7,71.0,67.72,47.42
2018,4,4,18,0,57.0,36.0,1.2,11.0,42.0,39.71,24.08
2018,4,4,18,15,34.5,21.0,1.2,10.8,24.0,20.1,0.0
2018,4,4,18,30,12.0,6.0,1.2,10.6,6.0,5.9,0.0
2018,4,4,18,45,6.0,3.0,1.2,10.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.25,8.3,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.3,8.8,4.0,3.96,0.0
2018,4,5,6,15,3.5,5.0,1.45,9.3,5.0,5.07,0.0
2018,4,5,6,30,0.0,6.0,1.6,9.8,6.0,5.78,0.0
2018,4,5,6,45,0.0,8.0,1.75,10.35,8.0,7.71,0.98
2018,4,5,7,0,0.0,10.0,1.9,10.9,10.0,9.64,2.7
2018,4,5,7,15,10.0,41.5,1.85,11.05,45.0,43.41,31.73
2018,4,5,7,30,20.0,73.0,1.8,11.2,80.0,78.58,61.79
2018,4,5,7,45,20.5,96.5,1.7,11.4,104.5,103.26,82.67
2018,4,5,8,0,21.0,120.0,1.6,11.6,129.0,128.14,103.33
2018,4,5,8,15,59.0,166.5,1.6,12.25,196.0,195.92,159.07
2018,4,5,8,30,97.0,213.0,1.6,12.9,263.0,268.03,216.86
2018,4,5,8,45,171.0,238.5,1.65,13.5,336.5,348.9,280.89
2018,4,5,9,0,245.0,264.0,1.7,14.1,410.0,437.5,349.23
2018,4,5,9,15,252.0,281.0,1.7,14.7,440.5,471.59,373.43
2018,4,5,9,30,259.0,298.0,1.7,15.3,471.0,505.61,397.44
2018,4,5,9,45,197.0,310.0,1.75,15.95,446.0,473.96,370.96
2018,4,5,10,0,135.0,322.0,1.8,16.6,421.0,443.02,345.09
2018,4,5,10,15,116.5,319.0,1.7,16.8,406.5,428.79,333.2
2018,4,5,10,30,98.0,316.0,1.6,17.0,392.0,413.05,320.09
2018,4,5,10,45,63.0,315.5,1.55,17.2,365.0,376.31,290.85
2018,4,5,11,0,28.0,315.0,1.5,17.4,338.0,344.98,265.55
2018,4,5,11,15,44.0,348.0,1.65,17.4,385.0,395.1,303.83
2018,4,5,11,30,60.0,381.0,1.8,17.4,432.0,445.71,341.63
2018,4,5,11,45,54.0,371.5,1.95,17.4,417.5,430.51,330.24
2018,4,5,12,0,48.0,362.0,2.1,17.4,403.0,415.01,318.95
2018,4,5,12,15,31.5,314.5,2.2,17.2,341.5,349.33,269.79
2018,4,5,12,30,15.0,267.0,2.3,17.0,280.0,277.38,215.01
2018,4,5,12,45,16.5,276.5,2.45,16.8,290.5,288.28,224.05
2018,4,5,13,0,18.0,286.0,2.6,16.6,301.0,299.1,232.8
2018,4,5,13,15,17.0,279.0,2.6,16.35,293.0,290.83,226.73
2018,4,5,13,30,16.0,272.0,2.6,16.1,285.0,282.53,220.72
2018,4,5,13,45,22.5,283.0,2.65,15.9,300.5,299.06,234.25
2018,4,5,14,0,29.0,294.0,2.7,15.7,316.0,321.92,252.59
2018,4,5,14,15,29.5,286.0,2.6,15.4,307.5,313.05,246.22
2018,4,5,14,30,30.0,278.0,2.5,15.1,299.0,304.07,239.88
2018,4,5,14,45,19.0,240.0,2.4,14.8,253.0,250.37,198.12
2018,4,5,15,0,8.0,202.0,2.3,14.5,207.0,203.6,161.33
2018,4,5,15,15,5.0,182.0,2.3,14.5,185.0,181.31,143.85
2018,4,5,15,30,2.0,162.0,2.3,14.5,163.0,159.33,126.4
2018,4,5,15,45,4.0,157.5,2.05,13.8,159.5,156.0,124.44
2018,4,5,16,0,6.0,153.0,1.8,13.1,156.0,152.5,122.24
2018,4,5,16,15,12.0,142.5,1.65,12.85,147.5,144.77,116.36
2018,4,5,16,30,18.0,132.0,1.5,12.6,139.0,136.41,109.78
2018,4,5,16,45,32.5,120.5,1.35,12.3,131.0,131.08,105.41
2018,4,5,17,0,47.0,109.0,1.2,12.0,123.0,122.34,97.7
2018,4,5,17,15,48.5,92.5,1.05,11.8,104.5,103.48,81.26
2018,4,5,17,30,50.0,76.0,0.9,11.6,86.0,84.45,64.34
2018,4,5,17,45,32.5,55.5,0.75,11.4,61.5,58.61,42.38
2018,4,5,18,0,15.0,35.0,0.6,11.2,37.0,35.04,22.13
2018,4,5,18,15,13.0,20.5,0.55,11.1,21.5,19.64,0.0
2018,4,5,18,30,11.0,6.0,0.5,11.0,6.0,5.9,0.0
2018,4,5,18,45,5.5,3.0,0.45,10.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,6,5,45,1.0,1.5,1.9,11.1,1.5,0.0,0.0
2018,4,6,6,0,2.0,3.0,2.0,11.2,3.0,2.96,0.0
2018,4,6,6,15,1.0,4.5,2.15,11.35,4.5,4.4,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.5,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.45,11.6,7.5,7.23,0.54
2018,4,6,7,0,0.0,9.0,2.6,11.7,9.0,8.67,1.84
2018,4,6,7,15,0.0,14.0,2.75,11.95,14.0,13.5,6.04
2018,4,6,7,30,0.0,19.0,2.9,12.2,19.0,18.33,10.19
2018,4,6,7,45,0.0,35.0,3.05,12.45,35.0,33.79,23.42
2018,4,6,8,0,0.0,51.0,3.2,12.7,51.0,49.27,36.51
2018,4,6,8,15,0.0,51.5,3.35,13.15,51.5,49.76,36.71
2018,4,6,8,30,0.0,52.0,3.5,13.6,52.0,50.26,36.93
2018,4,6,8,45,0.0,56.0,3.65,14.05,56.0,54.14,39.98
2018,4,6,9,0,0.0,60.0,3.8,14.5,60.0,58.02,43.01
2018,4,6,9,15,0.0,72.5,3.85,14.8,72.5,70.14,52.89
2018,4,6,9,30,0.0,85.0,3.9,15.1,85.0,82.27,62.68
2018,4,6,9,45,0.0,89.5,3.95,15.45,89.5,86.65,66.03
2018,4,6,10,0,0.0,94.0,4.0,15.8,94.0,91.04,69.38
2018,4,6,10,15,0.0,100.0,3.95,15.9,100.0,96.93,74.02
2018,4,6,10,30,0.0,106.0,3.9,16.0,106.0,102.83,78.66
2018,4,6,10,45,0.0,105.5,3.8,16.15,105.5,102.36,78.13
2018,4,6,11,0,0.0,105.0,3.7,16.3,105.0,101.9,77.62
2018,4,6,11,15,2.0,131.5,3.7,16.3,133.0,129.82,100.15
2018,4,6,11,30,4.0,158.0,3.7,16.3,161.0,157.91,122.62
2018,4,6,11,45,4.5,164.5,3.65,16.35,168.0,164.87,128.06
2018,4,6,12,0,5.0,171.0,3.6,16.4,175.0,171.82,133.53
2018,4,6,12,15,8.0,196.0,3.65,16.45,202.5,199.55,155.59
2018,4,6,12,30,11.0,221.0,3.7,16.5,230.0,227.34,177.54
2018,4,6,12,45,13.0,236.5,3.75,16.55,247.5,244.67,191.18
2018,4,6,13,0,15.0,252.0,3.8,16.6,265.0,261.96,204.79
2018,4,6,13,15,10.0,208.0,3.8,16.6,216.5,213.02,166.34
2018,4,6,13,30,5.0,164.0,3.8,16.6,168.0,164.53,127.93
2018,4,6,13,45,3.5,152.5,3.75,16.55,155.5,151.69,117.84
2018,4,6,14,0,2.0,141.0,3.7,16.5,143.0,138.93,107.73
2018,4,6,14,15,6.0,171.5,3.65,16.45,176.0,172.34,134.9
2018,4,6,14,30,10.0,202.0,3.6,16.4,209.0,205.69,161.84
2018,4,6,14,45,8.0,188.5,3.5,16.35,194.0,190.36,149.8
2018,4,6,15,0,6.0,175.0,3.4,16.3,179.0,175.19,137.94
2018,4,6,15,15,15.0,177.5,3.4,16.3,186.5,183.6,145.34
2018,4,6,15,30,24.0,180.0,3.4,16.3,194.0,194.29,154.52
2018,4,6,15,45,37.0,162.5,3.2,16.1,182.0,183.01,146.09
2018,4,6,16,0,50.0,145.0,3.0,15.9,170.0,170.46,136.43
2018,4,6,16,15,61.5,148.0,2.85,15.75,175.5,176.47,141.59
2018,4,6,16,30,73.0,151.0,2.7,15.6,181.0,181.17,145.4
2018,4,6,16,45,77.0,130.5,2.55,15.5,158.0,157.95,126.02
2018,4,6,17,0,81.0,110.0,2.4,15.4,135.0,135.94,107.21
2018,4,6,17,15,41.5,84.0,2.25,15.25,96.5,93.21,71.94
2018,4,6,17,30,2.0,58.0,2.1,15.1,58.0,56.49,42.03
2018,4,6,17,45,1.0,38.0,1.95,14.95,38.0,36.85,25.13
2018,4,6,18,0,0.0,18.0,1.8,14.8,18.0,17.36,8.31
2018,4,6,18,15,4.0,11.0,1.75,14.75,11.0,10.81,0.0
2018,4,6,18,30,8.0,4.0,1.7,14.7,4.0,3.93,0.0
2018,4,6,18,45,4.0,2.0,1.65,14.65,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.5,2.9,12.85,3.5,3.44,0.0
2018,4,7,6,0,0.0,7.0,2.8,12.7,7.0,6.75,0.0
2018,4,7,6,15,0.0,15.5,2.9,12.85,15.5,14.95,5.96
2018,4,7,6,30,0.0,24.0,3.0,13.0,24.0,23.16,13.75
2018,4,7,6,45,3.0,39.5,3.05,13.1,40.0,38.71,27.19
2018,4,7,7,0,6.0,55.0,3.1,13.2,56.0,54.64,40.94
2018,4,7,7,15,12.5,85.0,3.2,13.4,89.0,86.2,67.72
2018,4,7,7,30,19.0,115.0,3.3,13.6,122.0,118.71,95.01
2018,4,7,7,45,25.5,130.5,3.35,13.8,141.0,139.39,112.09
2018,4,7,8,0,32.0,146.0,3.4,14.0,160.0,159.48,128.52
2018,4,7,8,15,32.5,152.0,3.4,14.3,167.5,167.51,134.76
2018,4,7,8,30,33.0,158.0,3.4,14.6,175.0,175.55,140.93
2018,4,7,8,45,57.5,206.5,3.45,14.85,240.0,241.75,194.5
2018,4,7,9,0,82.0,255.0,3.5,15.1,305.0,310.64,249.06
2018,4,7,9,15,118.0,280.0,3.45,15.4,357.0,370.87,296.12
2018,4,7,9,30,154.0,305.0,3.4,15.7,409.0,429.18,340.93
2018,4,7,9,45,174.5,325.0,3.4,15.95,449.0,472.46,373.35
2018,4,7,10,0,195.0,345.0,3.4,16.2,489.0,516.7,406.12
2018,4,7,10,15,203.5,353.5,3.4,16.4,509.0,539.36,422.3
2018,4,7,10,30,212.0,362.0,3.4,16.6,529.0,561.79,438.32
2018,4,7,10,45,295.0,359.5,3.45,16.8,599.0,647.18,502.77
2018,4,7,11,0,378.0,357.0,3.5,17.0,669.0,727.77,562.25
2018,4,7,11,15,462.5,328.5,3.6,17.05,717.0,791.3,609.66
2018,4,7,11,30,547.0,300.0,3.7,17.1,765.0,848.42,652.3
2018,4,7,11,45,611.0,273.5,3.75,17.2,796.5,888.9,682.08
2018,4,7,12,0,675.0,247.0,3.8,17.3,828.0,926.58,709.82
2018,4,7,12,15,628.5,269.5,3.85,17.3,810.0,905.16,693.45
2018,4,7,12,30,582.0,292.0,3.9,17.3,792.0,879.83,674.75
2018,4,7,12,45,493.0,327.5,3.95,17.25,747.5,827.31,635.65
2018,4,7,13,0,404.0,363.0,4.0,17.2,703.0,767.07,590.9
2018,4,7,13,15,537.0,300.5,4.05,17.1,743.0,826.01,638.43
2018,4,7,13,30,670.0,238.0,4.1,17.0,783.0,873.44,676.68
2018,4,7,13,45,724.5,208.5,4.15,16.85,782.0,875.51,679.65
2018,4,7,14,0,779.0,179.0,4.2,16.7,781.0,871.93,678.61
2018,4,7,14,15,790.5,167.5,4.2,16.45,757.0,845.56,661.41
2018,4,7,14,30,802.0,156.0,4.2,16.2,733.0,815.77,641.84
2018,4,7,14,45,789.5,151.5,4.15,15.95,694.5,771.64,611.45
2018,4,7,15,0,777.0,147.0,4.1,15.7,656.0,725.98,579.05
2018,4,7,15,15,753.0,144.0,4.1,15.7,610.0,672.76,539.12
2018,4,7,15,30,729.0,141.0,4.1,15.7,564.0,619.51,498.34
2018,4,7,15,45,708.5,134.0,4.0,15.05,516.5,564.53,456.29
2018,4,7,16,0,688.0,127.0,3.9,14.4,469.0,509.87,413.24
2018,4,7,16,15,654.5,120.0,3.8,14.05,417.5,449.46,363.88
2018,4,7,16,30,621.0,113.0,3.7,13.7,366.0,391.32,315.03
2018,4,7,16,45,553.0,106.0,3.55,13.3,308.0,322.65,256.82
2018,4,7,17,0,485.0,99.0,3.4,12.9,250.0,259.54,202.45
2018,4,7,17,15,437.0,88.0,3.0,12.35,205.0,206.48,155.64
2018,4,7,17,30,389.0,77.0,2.6,11.8,160.0,158.63,113.46
2018,4,7,17,45,292.0,62.0,2.25,11.2,114.5,105.02,70.01
2018,4,7,18,0,195.0,47.0,1.9,10.6,69.0,62.86,38.03
2018,4,7,18,15,107.5,28.5,1.75,10.25,39.5,28.51,4.0
2018,4,7,18,30,20.0,10.0,1.6,9.9,10.0,9.83,0.0
2018,4,7,18,45,10.0,5.0,1.45,9.5,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,5,45,29.0,9.5,1.45,7.55,11.0,9.34,0.0
2018,4,8,6,0,58.0,19.0,1.5,8.1,22.0,17.39,0.0
2018,4,8,6,15,188.5,36.0,1.9,8.7,61.5,48.25,26.36
2018,4,8,6,30,319.0,53.0,2.3,9.3,101.0,94.76,60.45
2018,4,8,6,45,415.0,63.5,2.65,9.85,151.5,143.78,100.0
2018,4,8,7,0,511.0,74.0,3.0,10.4,202.0,205.03,152.2
2018,4,8,7,15,571.5,81.0,3.1,10.75,255.5,261.77,202.88
2018,4,8,7,30,632.0,88.0,3.2,11.1,309.0,324.83,258.62
2018,4,8,7,45,675.0,93.0,3.25,11.45,362.5,384.44,310.84
2018,4,8,8,0,718.0,98.0,3.3,11.8,416.0,447.66,364.65
2018,4,8,8,15,746.5,102.5,3.3,12.2,467.0,505.94,412.91
2018,4,8,8,30,775.0,107.0,3.3,12.6,518.0,565.58,460.74
2018,4,8,8,45,797.0,110.5,3.3,13.05,566.0,620.42,503.35
2018,4,8,9,0,819.0,114.0,3.3,13.5,614.0,675.89,545.17
2018,4,8,9,15,815.0,123.5,3.3,13.85,650.0,718.75,576.12
2018,4,8,9,30,811.0,133.0,3.3,14.2,686.0,758.93,603.39
2018,4,8,9,45,812.0,139.5,3.3,14.55,718.0,797.17,628.92
2018,4,8,10,0,813.0,146.0,3.3,14.9,750.0,832.86,652.34
2018,4,8,10,15,838.5,142.5,3.3,15.15,786.5,876.41,681.38
2018,4,8,10,30,864.0,139.0,3.3,15.4,823.0,918.42,708.94
2018,4,8,10,45,885.5,133.5,3.3,15.7,851.5,947.75,727.33
2018,4,8,11,0,907.0,128.0,3.3,16.0,880.0,979.56,747.44
2018,4,8,11,15,910.0,129.5,3.35,16.2,895.0,998.59,759.39
2018,4,8,11,30,913.0,131.0,3.4,16.4,910.0,1014.2,769.21
2018,4,8,11,45,913.5,132.0,3.4,16.55,916.5,1023.4,774.57
2018,4,8,12,0,914.0,133.0,3.4,16.7,923.0,1029.03,777.68
2018,4,8,12,15,914.5,132.5,3.4,16.85,921.5,1029.49,777.48
2018,4,8,12,30,915.0,132.0,3.4,17.0,920.0,1026.34,775.04
2018,4,8,12,45,914.0,130.5,3.35,17.1,910.5,1017.12,768.41
2018,4,8,13,0,913.0,129.0,3.3,17.2,901.0,1004.36,759.58
2018,4,8,13,15,908.0,128.0,3.25,17.2,883.0,984.9,746.63
2018,4,8,13,30,903.0,127.0,3.2,17.2,865.0,962.17,731.59
2018,4,8,13,45,895.5,126.5,3.2,17.25,839.5,934.59,713.53
2018,4,8,14,0,888.0,126.0,3.2,17.3,814.0,904.13,693.48
2018,4,8,14,15,877.0,124.5,3.15,17.2,781.0,871.01,671.6
2018,4,8,14,30,866.0,123.0,3.1,17.1,748.0,831.24,644.92
2018,4,8,14,45,852.0,120.5,3.1,17.05,708.5,786.04,614.35
2018,4,8,15,0,838.0,118.0,3.1,17.0,669.0,739.24,582.29
2018,4,8,15,15,820.5,115.0,3.1,17.0,624.5,688.2,545.76
2018,4,8,15,30,803.0,112.0,3.1,17.0,580.0,636.4,506.82
2018,4,8,15,45,778.0,108.0,3.05,16.55,530.5,578.66,462.99
2018,4,8,16,0,753.0,104.0,3.0,16.1,481.0,521.99,418.65
2018,4,8,16,15,717.5,100.0,2.95,15.7,428.5,460.47,369.08
2018,4,8,16,30,682.0,96.0,2.9,15.3,376.0,401.29,319.88
2018,4,8,16,45,633.5,90.0,2.8,14.85,322.0,337.81,266.0
2018,4,8,17,0,585.0,84.0,2.7,14.4,268.0,278.83,214.65
2018,4,8,17,15,514.5,76.0,2.45,13.6,216.0,216.83,161.0
2018,4,8,17,30,444.0,68.0,2.2,12.8,164.0,162.57,114.22
2018,4,8,17,45,340.0,56.0,1.95,12.0,117.5,106.64,69.14
2018,4,8,18,0,236.0,44.0,1.7,11.2,71.0,63.86,37.3
2018,4,8,18,15,134.5,26.5,1.65,10.8,40.5,27.38,5.34
2018,4,8,18,30,33.0,9.0,1.6,10.4,10.0,8.85,0.0
2018,4,8,18,45,16.5,4.5,1.55,9.95,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,9,5,45,10.0,9.5,0.85,8.9,10.0,9.34,0.0
2018,4,9,6,0,20.0,19.0,0.8,9.3,20.0,18.24,0.0
2018,4,9,6,15,72.5,37.5,0.95,10.05,47.5,41.43,25.22
2018,4,9,6,30,125.0,56.0,1.1,10.8,75.0,71.82,49.52
2018,4,9,6,45,145.5,75.5,1.25,11.5,106.0,103.33,76.42
2018,4,9,7,0,166.0,95.0,1.4,12.2,137.0,137.31,105.78
2018,4,9,7,15,143.5,118.5,1.5,12.65,161.0,162.64,128.92
2018,4,9,7,30,121.0,142.0,1.6,13.1,185.0,186.57,149.91
2018,4,9,7,45,141.0,161.5,1.7,13.5,219.0,221.96,179.18
2018,4,9,8,0,161.0,181.0,1.8,13.9,253.0,259.4,209.64
2018,4,9,8,15,177.5,207.0,1.75,14.45,295.0,303.54,244.51
2018,4,9,8,30,194.0,233.0,1.7,15.0,337.0,349.15,279.67
2018,4,9,8,45,265.5,244.5,1.7,15.55,400.0,420.07,334.52
2018,4,9,9,0,337.0,256.0,1.7,16.1,463.0,493.15,389.67
2018,4,9,9,15,483.5,226.5,1.65,16.7,546.0,588.5,461.41
2018,4,9,9,30,630.0,197.0,1.6,17.3,629.0,691.89,536.41
2018,4,9,9,45,672.5,193.5,1.6,17.9,676.5,746.57,573.16
2018,4,9,10,0,715.0,190.0,1.6,18.5,724.0,801.91,609.67
2018,4,9,10,15,667.0,220.0,1.55,18.95,733.0,814.45,614.41
2018,4,9,10,30,619.0,250.0,1.5,19.4,742.0,821.57,615.51
2018,4,9,10,45,694.0,224.0,1.5,19.9,790.0,878.61,653.6
2018,4,9,11,0,769.0,198.0,1.5,20.4,838.0,935.49,688.43
2018,4,9,11,15,829.5,171.0,1.4,20.8,872.0,973.33,709.13
2018,4,9,11,30,890.0,144.0,1.3,21.2,906.0,1007.28,727.09
2018,4,9,11,45,893.5,142.5,1.25,21.55,912.5,1016.52,730.32
2018,4,9,12,0,897.0,141.0,1.2,21.9,919.0,1022.3,731.77
2018,4,9,12,15,895.0,141.0,1.2,22.25,916.0,1020.78,729.75
2018,4,9,12,30,893.0,141.0,1.2,22.6,913.0,1015.75,725.77
2018,4,9,12,45,874.0,148.0,1.2,22.9,897.0,1004.21,718.06
2018,4,9,13,0,855.0,155.0,1.2,23.2,881.0,983.56,704.84
2018,4,9,13,15,857.0,150.0,1.15,23.45,865.0,966.99,693.67
2018,4,9,13,30,859.0,145.0,1.1,23.7,849.0,947.06,680.44
2018,4,9,13,45,695.0,210.5,1.0,23.95,769.0,852.77,618.92
2018,4,9,14,0,531.0,276.0,0.9,24.2,689.0,757.31,552.35
2018,4,9,14,15,529.0,262.5,0.8,24.3,660.0,724.81,531.15
2018,4,9,14,30,527.0,249.0,0.7,24.4,631.0,690.64,507.9
2018,4,9,14,45,482.5,249.0,0.6,24.5,584.5,636.22,469.8
2018,4,9,15,0,438.0,249.0,0.5,24.6,538.0,583.54,432.67
2018,4,9,15,15,432.0,232.5,0.5,24.6,502.0,542.71,405.34
2018,4,9,15,30,426.0,216.0,0.5,24.6,466.0,501.26,376.79
2018,4,9,15,45,380.5,205.5,0.65,24.35,415.0,437.85,332.72
2018,4,9,16,0,335.0,195.0,0.8,24.1,364.0,382.63,293.08
2018,4,9,16,15,273.0,174.5,0.8,23.35,302.5,313.04,241.29
2018,4,9,16,30,211.0,154.0,0.8,22.6,241.0,249.58,192.96
2018,4,9,16,45,256.0,132.0,0.85,21.9,223.5,232.08,178.69
2018,4,9,17,0,301.0,110.0,0.9,21.2,206.0,209.34,158.56
2018,4,9,17,15,258.0,93.0,0.95,20.1,164.5,162.62,120.38
2018,4,9,17,30,215.0,76.0,1.0,19.0,123.0,120.76,86.02
2018,4,9,17,45,175.5,58.5,1.05,17.9,90.0,83.97,56.1
2018,4,9,18,0,136.0,41.0,1.1,16.8,57.0,51.93,30.89
2018,4,9,18,15,84.0,25.0,1.1,16.2,33.5,25.21,6.23
2018,4,9,18,30,32.0,9.0,1.1,15.6,10.0,8.85,0.0
2018,4,9,18,45,16.0,4.5,1.1,15.0,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,10,5,45,5.0,6.0,1.3,11.15,6.5,5.9,0.0
2018,4,10,6,0,10.0,12.0,1.3,11.4,13.0,11.88,0.0
2018,4,10,6,15,9.5,25.5,1.5,11.85,26.5,25.47,14.69
2018,4,10,6,30,9.0,39.0,1.7,12.3,40.0,38.91,26.83
2018,4,10,6,45,24.5,54.0,1.85,12.8,59.5,57.39,42.34
2018,4,10,7,0,40.0,69.0,2.0,13.3,79.0,77.59,59.39
2018,4,10,7,15,40.0,98.0,2.1,13.7,110.0,108.57,85.87
2018,4,10,7,30,40.0,127.0,2.2,14.1,141.0,139.78,112.01
2018,4,10,7,45,86.0,146.0,2.3,14.5,183.0,180.81,145.57
2018,4,10,8,0,132.0,165.0,2.4,14.9,225.0,229.58,185.37
2018,4,10,8,15,201.0,191.5,2.5,15.2,294.5,300.66,242.86
2018,4,10,8,30,270.0,218.0,2.6,15.5,364.0,382.38,307.69
2018,4,10,8,45,201.0,245.5,2.65,15.8,359.5,376.59,301.36
2018,4,10,9,0,132.0,273.0,2.7,16.1,355.0,367.85,292.44
2018,4,10,9,15,196.5,290.5,2.75,16.3,421.5,438.56,347.73
2018,4,10,9,30,261.0,308.0,2.8,16.5,488.0,519.7,409.45
2018,4,10,9,45,229.5,334.0,2.85,16.7,498.0,526.23,412.23
2018,4,10,10,0,198.0,360.0,2.9,16.9,508.0,535.53,417.27
2018,4,10,10,15,188.0,370.5,2.85,17.05,515.5,544.49,422.64
2018,4,10,10,30,178.0,381.0,2.8,17.2,523.0,552.22,427.07
2018,4,10,10,45,119.5,379.5,2.8,17.35,476.0,502.02,387.56
2018,4,10,11,0,61.0,378.0,2.8,17.5,429.0,441.04,339.96
2018,4,10,11,15,68.5,383.0,2.75,17.45,441.0,454.5,350.28
2018,4,10,11,30,76.0,388.0,2.7,17.4,453.0,467.89,360.21
2018,4,10,11,45,64.5,379.5,2.65,17.3,435.0,448.54,345.32
2018,4,10,12,0,53.0,371.0,2.6,17.2,417.0,428.77,330.26
2018,4,10,12,15,62.5,388.5,2.6,17.05,442.5,456.42,351.35
2018,4,10,12,30,72.0,406.0,2.6,16.9,468.0,483.8,371.95
2018,4,10,12,45,104.5,412.5,2.6,16.75,502.0,521.26,400.91
2018,4,10,13,0,137.0,419.0,2.6,16.6,536.0,565.71,434.6
2018,4,10,13,15,116.0,390.0,2.65,16.4,487.5,513.07,396.07
2018,4,10,13,30,95.0,361.0,2.7,16.2,439.0,453.24,352.2
2018,4,10,13,45,51.0,273.5,2.7,16.0,315.0,320.7,251.34
2018,4,10,14,0,7.0,186.0,2.7,15.8,191.0,187.73,146.64
2018,4,10,14,15,8.0,190.0,2.75,15.6,196.0,192.32,150.97
2018,4,10,14,30,9.0,194.0,2.8,15.4,201.0,196.82,154.97
2018,4,10,14,45,32.0,236.0,2.8,15.2,257.5,260.6,206.76
2018,4,10,15,0,55.0,278.0,2.8,15.0,314.0,319.14,253.68
2018,4,10,15,15,52.0,259.5,2.8,15.0,292.0,295.59,235.43
2018,4,10,15,30,49.0,241.0,2.8,15.0,270.0,272.23,217.48
2018,4,10,15,45,29.0,202.0,2.9,14.6,219.0,218.11,174.71
2018,4,10,16,0,9.0,163.0,3.0,14.2,168.0,163.86,131.11
2018,4,10,16,15,4.5,120.0,3.05,14.0,122.5,118.75,94.37
2018,4,10,16,30,0.0,77.0,3.1,13.8,77.0,74.46,57.63
2018,4,10,16,45,0.0,49.5,3.1,13.6,49.5,47.82,35.27
2018,4,10,17,0,0.0,22.0,3.1,13.4,22.0,21.23,12.61
2018,4,10,17,15,8.5,28.0,2.85,12.95,30.0,29.54,19.53
2018,4,10,17,30,17.0,34.0,2.6,12.5,38.0,36.68,25.16
2018,4,10,17,45,18.5,36.0,2.4,12.1,39.0,37.8,25.63
2018,4,10,18,0,20.0,38.0,2.2,11.7,40.0,38.41,25.24
2018,4,10,18,15,13.0,23.0,2.05,11.2,24.0,22.24,7.09
2018,4,10,18,30,6.0,8.0,1.9,10.7,8.0,7.86,0.0
2018,4,10,18,45,3.0,4.0,1.75,10.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,11,5,45,43.5,12.0,1.5,8.2,14.5,11.8,0.0
2018,4,11,6,0,87.0,24.0,1.4,8.4,29.0,23.37,3.58
2018,4,11,6,15,150.0,38.0,1.6,8.75,58.0,48.87,28.94
2018,4,11,6,30,213.0,52.0,1.8,9.1,87.0,81.77,54.61
2018,4,11,6,45,234.5,71.0,1.95,9.5,122.5,117.75,86.0
2018,4,11,7,0,256.0,90.0,2.1,9.9,158.0,156.74,120.66
2018,4,11,7,15,259.5,111.0,2.1,10.2,192.5,194.43,154.58
2018,4,11,7,30,263.0,132.0,2.1,10.5,227.0,232.39,187.96
2018,4,11,7,45,267.5,147.0,2.1,10.85,256.5,264.88,215.96
2018,4,11,8,0,272.0,162.0,2.1,11.2,286.0,297.5,243.3
2018,4,11,8,15,259.0,193.0,2.0,11.45,322.0,337.1,275.09
2018,4,11,8,30,246.0,224.0,1.9,11.7,358.0,375.02,304.43
2018,4,11,8,45,300.5,239.0,1.8,11.95,416.5,437.68,353.33
2018,4,11,9,0,355.0,254.0,1.7,12.2,475.0,504.71,404.23
2018,4,11,9,15,324.0,279.0,1.8,12.6,491.0,524.21,417.16
2018,4,11,9,30,293.0,304.0,1.9,13.0,507.0,540.34,427.55
2018,4,11,9,45,228.5,333.0,2.0,13.35,496.5,524.69,413.31
2018,4,11,10,0,164.0,362.0,2.1,13.7,486.0,509.51,399.28
2018,4,11,10,15,250.5,362.5,2.3,13.8,559.5,596.93,466.7
2018,4,11,10,30,337.0,363.0,2.5,13.9,633.0,681.97,530.67
2018,4,11,10,45,335.5,374.0,2.7,14.05,649.0,700.75,543.64
2018,4,11,11,0,334.0,385.0,2.9,14.2,665.0,718.18,556.12
2018,4,11,11,15,369.0,379.5,3.1,14.15,694.0,751.45,581.71
2018,4,11,11,30,404.0,374.0,3.3,14.1,723.0,784.13,606.74
2018,4,11,11,45,431.0,366.5,3.5,14.0,741.0,812.99,628.81
2018,4,11,12,0,458.0,359.0,3.7,13.9,759.0,833.6,645.25
2018,4,11,12,15,417.5,372.5,3.8,13.85,736.5,808.26,626.3
2018,4,11,12,30,377.0,386.0,3.9,13.8,714.0,774.66,601.77
2018,4,11,12,45,305.5,401.5,4.05,13.7,665.5,719.12,560.33
2018,4,11,13,0,234.0,417.0,4.2,13.6,617.0,655.68,512.73
2018,4,11,13,15,207.0,405.5,4.25,13.5,580.0,614.36,482.42
2018,4,11,13,30,180.0,394.0,4.3,13.4,543.0,573.15,451.73
2018,4,11,13,45,120.5,370.0,4.3,13.3,468.5,490.22,387.87
2018,4,11,14,0,61.0,346.0,4.3,13.2,394.0,403.0,319.67
2018,4,11,14,15,133.5,333.5,4.3,13.0,432.5,455.15,363.64
2018,4,11,14,30,206.0,321.0,4.3,12.8,471.0,495.52,397.64
2018,4,11,14,45,258.0,303.0,4.25,12.6,481.0,514.42,414.12
2018,4,11,15,0,310.0,285.0,4.2,12.4,491.0,522.6,422.28
2018,4,11,15,15,220.0,271.0,4.2,12.4,412.5,427.45,346.66
2018,4,11,15,30,130.0,257.0,4.2,12.4,334.0,344.8,279.95
2018,4,11,15,45,219.0,229.0,4.15,12.25,346.0,362.36,296.29
2018,4,11,16,0,308.0,201.0,4.1,12.1,358.0,374.38,306.84
2018,4,11,16,15,286.0,182.0,4.0,11.95,315.5,327.33,268.05
2018,4,11,16,30,264.0,163.0,3.9,11.8,273.0,282.16,230.36
2018,4,11,16,45,148.5,115.0,3.85,11.65,175.5,171.95,139.01
2018,4,11,17,0,33.0,67.0,3.8,11.5,78.0,76.25,59.31
2018,4,11,17,15,16.5,38.0,3.65,11.25,43.5,41.47,29.71
2018,4,11,17,30,0.0,9.0,3.5,11.0,9.0,8.67,1.84
2018,4,11,17,45,25.0,15.5,3.4,10.75,18.5,19.11,9.59
2018,4,11,18,0,50.0,22.0,3.3,10.5,28.0,26.03,13.98
2018,4,11,18,15,31.0,16.5,3.45,10.3,19.5,16.76,4.34
2018,4,11,18,30,12.0,11.0,3.6,10.1,11.0,10.81,0.0
2018,4,11,18,45,6.0,5.5,3.8,9.9,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,1.55,4.6,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,1.6,5.2,2.0,0.0,0.0
2018,4,12,5,45,78.5,15.5,1.7,5.8,20.5,15.24,0.0
2018,4,12,6,0,153.0,29.0,1.8,6.4,39.0,29.43,8.48
2018,4,12,6,15,271.5,42.5,2.1,6.95,80.5,64.17,37.2
2018,4,12,6,30,390.0,56.0,2.4,7.5,122.0,113.04,73.77
2018,4,12,6,45,470.5,65.0,2.7,8.0,172.0,162.91,115.71
2018,4,12,7,0,551.0,74.0,3.0,8.5,222.0,222.05,167.57
2018,4,12,7,15,604.0,81.0,3.15,8.85,275.5,279.27,219.37
2018,4,12,7,30,657.0,88.0,3.3,9.2,329.0,341.89,275.21
2018,4,12,7,45,693.5,94.0,3.4,9.5,382.5,401.38,327.64
2018,4,12,8,0,730.0,100.0,3.5,9.8,436.0,463.73,381.0
2018,4,12,8,15,755.0,105.0,3.5,10.1,486.5,521.35,428.96
2018,4,12,8,30,780.0,110.0,3.5,10.4,537.0,579.4,475.82
2018,4,12,8,45,797.0,115.5,3.5,10.75,584.0,633.9,518.4
2018,4,12,9,0,814.0,121.0,3.5,11.1,631.0,687.97,559.46
2018,4,12,9,15,825.0,126.0,3.5,11.35,672.5,736.47,594.88
2018,4,12,9,30,836.0,131.0,3.5,11.6,714.0,783.49,627.57
2018,4,12,9,45,842.0,137.0,3.5,11.9,749.5,825.83,656.28
2018,4,12,10,0,848.0,143.0,3.5,12.2,785.0,865.87,683.03
2018,4,12,10,15,819.5,159.5,3.45,12.4,799.5,884.48,694.18
2018,4,12,10,30,791.0,176.0,3.4,12.6,814.0,898.5,702.24
2018,4,12,10,45,644.5,242.5,3.4,12.8,771.5,855.94,669.64
2018,4,12,11,0,498.0,309.0,3.4,13.0,729.0,799.39,624.01
2018,4,12,11,15,409.5,348.0,3.45,13.1,697.0,764.23,595.83
2018,4,12,11,30,321.0,387.0,3.5,13.2,665.0,718.42,559.63
2018,4,12,11,45,371.0,371.5,3.55,13.3,695.0,753.48,586.91
2018,4,12,12,0,421.0,356.0,3.6,13.4,725.0,794.92,617.89
2018,4,12,12,15,380.5,358.0,3.7,13.45,691.0,750.3,584.92
2018,4,12,12,30,340.0,360.0,3.8,13.5,657.0,711.57,556.3
2018,4,12,12,45,329.0,365.5,3.9,13.5,650.5,703.93,550.98
2018,4,12,13,0,318.0,371.0,4.0,13.5,644.0,695.07,544.6
2018,4,12,13,15,442.0,319.5,4.05,13.45,690.5,759.08,596.23
2018,4,12,13,30,566.0,268.0,4.1,13.4,737.0,810.08,637.55
2018,4,12,13,45,684.5,220.5,4.2,13.3,771.0,855.59,674.43
2018,4,12,14,0,803.0,173.0,4.3,13.2,805.0,887.21,698.84
2018,4,12,14,15,801.5,167.0,4.3,13.05,776.0,855.31,676.98
2018,4,12,14,30,800.0,161.0,4.3,12.9,747.0,823.1,655.22
2018,4,12,14,45,788.0,156.0,4.3,12.8,708.5,778.73,624.19
2018,4,12,15,0,776.0,151.0,4.3,12.7,670.0,732.84,591.17
2018,4,12,15,15,756.5,146.5,4.3,12.7,625.0,681.01,551.96
2018,4,12,15,30,737.0,142.0,4.3,12.7,580.0,628.81,511.63
2018,4,12,15,45,710.0,137.0,4.2,12.3,530.5,571.53,466.74
2018,4,12,16,0,683.0,132.0,4.1,11.9,481.0,515.2,421.48
2018,4,12,16,15,646.5,125.0,3.95,11.6,428.0,453.42,370.53
2018,4,12,16,30,610.0,118.0,3.8,11.3,375.0,394.26,320.5
2018,4,12,16,45,568.0,109.0,3.65,11.0,323.0,333.94,268.42
2018,4,12,17,0,526.0,100.0,3.5,10.7,271.0,276.22,217.52
2018,4,12,17,15,466.5,89.0,3.15,10.15,220.5,217.49,165.8
2018,4,12,17,30,407.0,78.0,2.8,9.6,170.0,165.27,119.9
2018,4,12,17,45,318.5,64.5,2.45,9.05,125.0,112.87,76.52
2018,4,12,18,0,230.0,51.0,2.1,8.5,80.0,70.84,44.14
2018,4,12,18,15,134.0,32.5,2.0,8.1,47.5,34.14,14.65
2018,4,12,18,30,38.0,14.0,1.9,7.7,15.0,13.76,0.0
2018,4,12,18,45,19.0,7.0,1.75,7.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.25,3.7,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.3,4.4,2.0,0.0,0.0
2018,4,13,5,45,78.0,16.5,1.4,5.1,22.0,16.22,0.0
2018,4,13,6,0,151.0,31.0,1.5,5.8,42.0,31.85,11.95
2018,4,13,6,15,264.5,45.0,1.75,6.5,83.0,66.8,39.82
2018,4,13,6,30,378.0,59.0,2.0,7.2,124.0,114.54,75.79
2018,4,13,6,45,459.5,68.0,2.25,7.95,174.5,165.04,118.15
2018,4,13,7,0,541.0,77.0,2.5,8.7,225.0,224.03,169.53
2018,4,13,7,15,595.5,84.0,2.75,9.45,278.5,281.31,220.78
2018,4,13,7,30,650.0,91.0,3.0,10.2,332.0,344.15,276.08
2018,4,13,7,45,689.0,96.0,3.25,10.95,385.5,403.39,327.53
2018,4,13,8,0,728.0,101.0,3.5,11.7,439.0,465.75,380.09
2018,4,13,8,15,755.5,105.0,3.55,12.2,490.0,523.6,427.62
2018,4,13,8,30,783.0,109.0,3.6,12.7,541.0,582.15,474.28
2018,4,13,8,45,803.0,113.0,3.6,13.2,588.5,637.13,516.63
2018,4,13,9,0,823.0,117.0,3.6,13.7,636.0,691.93,557.62
2018,4,13,9,15,841.5,118.0,3.6,14.1,679.0,742.03,593.24
2018,4,13,9,30,860.0,119.0,3.6,14.5,722.0,791.19,626.78
2018,4,13,9,45,875.5,119.0,3.55,14.9,759.5,835.63,656.15
2018,4,13,10,0,891.0,119.0,3.5,15.3,797.0,874.54,681.16
2018,4,13,10,15,898.5,121.0,3.5,15.6,826.5,910.05,704.07
2018,4,13,10,30,906.0,123.0,3.5,15.9,856.0,942.86,724.93
2018,4,13,10,45,910.5,124.5,3.45,16.2,878.0,969.52,741.1
2018,4,13,11,0,915.0,126.0,3.4,16.5,900.0,993.02,755.07
2018,4,13,11,15,916.5,128.0,3.4,16.75,914.0,1010.9,765.75
2018,4,13,11,30,918.0,130.0,3.4,17.0,928.0,1025.33,774.2
2018,4,13,11,45,917.0,131.5,3.4,17.25,933.5,1033.27,778.4
2018,4,13,12,0,916.0,133.0,3.4,17.5,939.0,1037.63,780.37
2018,4,13,12,15,908.0,136.5,3.35,17.65,934.0,1033.64,776.8
2018,4,13,12,30,900.0,140.0,3.3,17.8,929.0,1026.11,771.06
2018,4,13,12,45,896.0,140.0,3.3,18.0,918.5,1015.39,763.62
2018,4,13,13,0,892.0,140.0,3.3,18.2,908.0,1001.27,754.03
2018,4,13,13,15,893.5,136.0,3.25,18.25,892.0,984.86,743.07
2018,4,13,13,30,895.0,132.0,3.2,18.3,876.0,965.03,729.91
2018,4,13,13,45,887.0,131.5,3.15,18.35,850.5,936.94,711.21
2018,4,13,14,0,879.0,131.0,3.1,18.4,825.0,910.43,693.67
2018,4,13,14,15,869.0,129.5,3.05,18.35,792.5,873.86,669.39
2018,4,13,14,30,859.0,128.0,3.0,18.3,760.0,834.97,643.43
2018,4,13,14,45,843.0,126.0,2.9,18.25,719.5,788.83,611.86
2018,4,13,15,0,827.0,124.0,2.8,18.2,679.0,741.29,579.05
2018,4,13,15,15,809.5,120.5,2.8,18.2,634.5,690.04,542.78
2018,4,13,15,30,792.0,117.0,2.8,18.2,590.0,638.1,504.22
2018,4,13,15,45,771.5,113.0,2.6,17.85,542.5,584.02,462.92
2018,4,13,16,0,751.0,109.0,2.4,17.5,495.0,529.4,420.17
2018,4,13,16,15,724.0,103.0,2.15,17.05,443.5,469.98,372.58
2018,4,13,16,30,697.0,97.0,1.9,16.6,392.0,412.05,324.81
2018,4,13,16,45,659.5,90.0,1.65,16.15,339.5,350.82,273.24
2018,4,13,17,0,622.0,83.0,1.4,15.7,287.0,292.87,223.11
2018,4,13,17,15,562.5,73.5,1.3,14.8,233.0,229.98,169.33
2018,4,13,17,30,503.0,64.0,1.2,13.9,179.0,173.53,120.75
2018,4,13,17,45,416.0,53.5,1.15,12.95,132.0,118.54,75.8
2018,4,13,18,0,329.0,43.0,1.1,12.0,85.0,73.79,41.99
2018,4,13,18,15,205.5,29.0,1.1,11.5,51.0,33.54,13.37
2018,4,13,18,30,82.0,15.0,1.1,11.0,17.0,14.74,0.0
2018,4,13,18,45,41.0,7.5,1.1,10.5,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
