Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.1,7.25,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.1,7.9,2.0,0.0,0.0
2018,4,14,5,45,110.0,16.0,1.05,8.5,24.0,15.73,0.0
2018,4,14,6,0,210.0,30.0,1.0,9.1,46.0,33.67,13.29
2018,4,14,6,15,324.5,42.0,1.1,9.8,89.0,71.12,40.52
2018,4,14,6,30,439.0,54.0,1.2,10.5,132.0,120.99,77.68
2018,4,14,6,45,512.0,62.0,1.35,11.25,182.5,171.62,120.19
2018,4,14,7,0,585.0,70.0,1.5,12.0,233.0,230.56,171.29
2018,4,14,7,15,634.0,76.0,1.4,12.65,286.0,287.61,221.51
2018,4,14,7,30,683.0,82.0,1.3,13.3,339.0,349.53,274.56
2018,4,14,7,45,717.0,87.0,1.25,13.95,391.5,408.36,323.78
2018,4,14,8,0,751.0,92.0,1.2,14.6,444.0,469.66,373.02
2018,4,14,8,15,776.5,96.0,1.1,15.3,495.0,527.42,417.25
2018,4,14,8,30,802.0,100.0,1.0,16.0,546.0,586.13,460.18
2018,4,14,8,45,821.0,103.0,0.9,16.7,592.5,640.25,497.82
2018,4,14,9,0,840.0,106.0,0.8,17.4,639.0,694.05,533.54
2018,4,14,9,15,857.0,107.5,0.75,18.0,682.0,744.2,564.5
2018,4,14,9,30,874.0,109.0,0.7,18.6,725.0,790.31,591.72
2018,4,14,9,45,888.0,108.5,0.7,19.25,761.5,833.12,616.84
2018,4,14,10,0,902.0,108.0,0.7,19.9,798.0,874.05,640.3
2018,4,14,10,15,911.0,109.0,0.7,20.2,828.0,910.06,661.13
2018,4,14,10,30,920.0,110.0,0.7,20.5,858.0,943.43,680.11
2018,4,14,10,45,926.5,110.5,0.75,20.85,880.5,971.12,696.33
2018,4,14,11,0,933.0,111.0,0.8,21.2,903.0,995.69,710.67
2018,4,14,11,15,936.5,111.5,0.85,21.35,917.5,1014.12,721.82
2018,4,14,11,30,940.0,112.0,0.9,21.5,932.0,1029.07,731.01
2018,4,14,11,45,941.0,112.5,0.95,21.7,938.5,1038.03,736.52
2018,4,14,12,0,942.0,113.0,1.0,21.9,945.0,1043.34,739.98
2018,4,14,12,15,941.0,113.0,1.1,22.0,942.5,1042.48,741.11
2018,4,14,12,30,940.0,113.0,1.2,22.1,940.0,1037.96,740.09
2018,4,14,12,45,936.5,114.0,1.3,22.15,930.0,1028.42,736.15
2018,4,14,13,0,933.0,115.0,1.4,22.2,920.0,1015.32,730.03
2018,4,14,13,15,928.5,113.5,1.5,22.15,901.5,995.2,719.72
2018,4,14,13,30,924.0,112.0,1.6,22.1,883.0,971.74,707.24
2018,4,14,13,45,917.0,111.0,1.75,22.05,857.0,943.35,692.04
2018,4,14,14,0,910.0,110.0,1.9,22.0,831.0,912.02,674.59
2018,4,14,14,15,901.5,108.5,1.95,21.8,798.5,876.13,653.1
2018,4,14,14,30,893.0,107.0,2.0,21.6,766.0,837.76,629.67
2018,4,14,14,45,881.5,104.5,2.1,21.45,727.0,793.74,602.31
2018,4,14,15,0,870.0,102.0,2.2,21.3,688.0,747.89,573.14
2018,4,14,15,15,854.5,99.5,2.2,21.3,644.0,699.86,540.89
2018,4,14,15,30,839.0,97.0,2.2,21.3,600.0,648.34,503.75
2018,4,14,15,45,817.5,94.0,2.35,20.5,551.0,592.0,463.86
2018,4,14,16,0,796.0,91.0,2.5,19.7,502.0,535.85,422.34
2018,4,14,16,15,766.5,87.5,2.5,19.05,450.0,475.69,375.33
2018,4,14,16,30,737.0,84.0,2.5,18.4,398.0,417.16,327.9
2018,4,14,16,45,695.5,79.5,2.5,17.75,345.0,354.73,275.86
2018,4,14,17,0,654.0,75.0,2.5,17.1,292.0,296.02,225.35
2018,4,14,17,15,594.0,68.5,2.3,16.15,239.0,234.18,171.91
2018,4,14,17,30,534.0,62.0,2.1,15.2,186.0,178.77,123.82
2018,4,14,17,45,419.0,53.0,1.9,14.25,135.0,118.96,75.84
2018,4,14,18,0,304.0,44.0,1.7,13.3,84.0,71.92,41.32
2018,4,14,18,15,170.0,27.5,1.65,12.85,48.0,31.13,12.86
2018,4,14,18,30,36.0,11.0,1.6,12.4,12.0,10.81,0.0
2018,4,14,18,45,18.0,5.5,1.55,12.0,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,15,5,15,1.5,1.0,1.5,8.7,1.0,0.0,0.0
2018,4,15,5,30,3.0,2.0,1.7,8.9,2.0,0.0,0.0
2018,4,15,5,45,26.5,15.5,1.85,9.15,17.5,15.24,0.0
2018,4,15,6,0,50.0,29.0,2.0,9.4,33.0,28.72,13.91
2018,4,15,6,15,143.5,46.5,2.2,9.9,70.0,58.2,37.19
2018,4,15,6,30,237.0,64.0,2.4,10.4,107.0,99.71,68.87
2018,4,15,6,45,407.5,69.5,2.65,10.9,172.5,157.14,112.83
2018,4,15,7,0,578.0,75.0,2.9,11.4,238.0,235.36,176.95
2018,4,15,7,15,624.0,82.0,2.95,11.9,290.5,292.16,227.79
2018,4,15,7,30,670.0,89.0,3.0,12.4,343.0,353.51,281.63
2018,4,15,7,45,639.0,107.0,3.05,12.95,377.5,396.18,319.56
2018,4,15,8,0,608.0,125.0,3.1,13.5,412.0,434.51,352.19
2018,4,15,8,15,559.0,154.0,3.15,13.9,440.0,467.77,379.22
2018,4,15,8,30,510.0,183.0,3.2,14.3,468.0,496.99,401.69
2018,4,15,8,45,675.0,147.5,3.3,14.75,558.0,594.86,479.27
2018,4,15,9,0,840.0,112.0,3.4,15.2,648.0,702.22,561.96
2018,4,15,9,15,854.5,114.5,3.5,15.5,690.5,751.58,596.39
2018,4,15,9,30,869.0,117.0,3.6,15.8,733.0,799.64,629.52
2018,4,15,9,45,879.5,119.0,3.75,16.1,768.5,838.95,656.24
2018,4,15,10,0,890.0,121.0,3.9,16.4,804.0,879.22,683.54
2018,4,15,10,15,897.5,122.0,3.95,16.5,833.0,913.53,706.43
2018,4,15,10,30,905.0,123.0,4.0,16.6,862.0,945.14,727.4
2018,4,15,10,45,910.5,124.0,4.1,16.75,884.0,972.04,745.21
2018,4,15,11,0,916.0,125.0,4.2,16.9,906.0,995.82,760.93
2018,4,15,11,15,919.5,125.5,4.3,16.9,920.0,1013.92,773.26
2018,4,15,11,30,923.0,126.0,4.4,16.9,934.0,1028.62,783.58
2018,4,15,11,45,924.5,126.0,4.5,16.9,940.0,1037.34,790.14
2018,4,15,12,0,926.0,126.0,4.6,16.9,946.0,1042.48,794.43
2018,4,15,12,15,925.5,125.5,4.65,16.85,943.5,1041.54,794.37
2018,4,15,12,30,925.0,125.0,4.7,16.8,941.0,1036.98,792.0
2018,4,15,12,45,923.0,123.0,4.8,16.75,930.0,1025.81,785.67
2018,4,15,13,0,921.0,121.0,4.9,16.7,919.0,1011.12,776.98
2018,4,15,13,15,914.5,120.5,4.95,16.55,899.5,990.3,763.95
2018,4,15,13,30,908.0,120.0,5.0,16.4,880.0,966.27,748.69
2018,4,15,13,45,899.0,119.5,5.1,16.25,853.0,936.93,729.99
2018,4,15,14,0,890.0,119.0,5.2,16.1,826.0,904.81,709.16
2018,4,15,14,15,868.5,122.0,5.2,15.85,789.0,863.2,680.9
2018,4,15,14,30,847.0,125.0,5.2,15.6,752.0,823.56,653.88
2018,4,15,14,45,672.0,140.0,5.25,15.35,621.5,674.11,543.98
2018,4,15,15,0,497.0,155.0,5.3,15.1,491.0,534.16,435.1
2018,4,15,15,15,248.5,115.5,5.3,15.1,283.5,296.11,243.18
2018,4,15,15,30,0.0,76.0,5.3,15.1,76.0,73.52,55.67
2018,4,15,15,45,0.0,70.0,5.25,14.05,70.0,67.7,51.32
2018,4,15,16,0,0.0,64.0,5.2,13.0,64.0,61.87,46.81
2018,4,15,16,15,0.0,56.5,5.1,12.5,56.5,54.6,40.91
2018,4,15,16,30,0.0,49.0,5.0,12.0,49.0,47.34,34.95
2018,4,15,16,45,14.5,54.5,4.9,11.5,59.5,58.8,44.85
2018,4,15,17,0,29.0,60.0,4.8,11.0,70.0,68.16,52.67
2018,4,15,17,15,64.0,70.5,4.55,10.6,87.0,87.22,67.81
2018,4,15,17,30,99.0,81.0,4.3,10.2,104.0,100.77,77.3
2018,4,15,17,45,66.0,61.0,4.0,9.75,74.5,69.64,51.08
2018,4,15,18,0,33.0,41.0,3.7,9.3,45.0,42.66,28.88
2018,4,15,18,15,20.5,26.0,3.55,9.15,28.0,25.59,12.84
2018,4,15,18,30,8.0,11.0,3.4,9.0,11.0,10.81,0.0
2018,4,15,18,45,4.0,5.5,3.25,8.8,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.5,1.15,6.85,1.5,0.0,0.0
2018,4,16,5,30,4.0,3.0,1.2,7.2,3.0,0.0,0.0
2018,4,16,5,45,21.0,15.0,1.25,7.55,16.5,14.74,0.0
2018,4,16,6,0,38.0,27.0,1.3,7.9,30.0,26.82,13.64
2018,4,16,6,15,186.0,44.0,1.5,8.1,76.5,60.52,37.73
2018,4,16,6,30,334.0,61.0,1.7,8.3,123.0,112.96,76.53
2018,4,16,6,45,366.5,68.5,1.85,8.5,156.5,148.42,108.09
2018,4,16,7,0,399.0,76.0,2.0,8.7,190.0,187.39,143.67
2018,4,16,7,15,243.0,54.5,2.15,8.8,128.0,137.48,108.38
2018,4,16,7,30,87.0,33.0,2.3,8.9,66.0,68.61,53.16
2018,4,16,7,45,100.5,106.5,2.5,9.05,150.0,151.04,123.88
2018,4,16,8,0,114.0,180.0,2.7,9.2,234.0,237.29,195.7
2018,4,16,8,15,59.0,130.5,2.85,9.3,158.5,160.87,131.69
2018,4,16,8,30,4.0,81.0,3.0,9.4,83.0,80.76,63.35
2018,4,16,8,45,7.0,119.0,3.2,9.55,123.0,119.96,96.23
2018,4,16,9,0,10.0,157.0,3.4,9.7,163.0,159.71,128.97
2018,4,16,9,15,162.0,226.0,3.5,9.75,341.0,348.68,286.6
2018,4,16,9,30,314.0,295.0,3.6,9.8,519.0,549.47,446.13
2018,4,16,9,45,244.5,254.0,3.7,9.9,433.5,462.98,376.89
2018,4,16,10,0,175.0,213.0,3.8,10.0,348.0,370.49,302.87
2018,4,16,10,15,107.5,257.0,3.85,10.0,341.0,357.28,289.67
2018,4,16,10,30,40.0,301.0,3.9,10.0,334.0,338.75,271.78
2018,4,16,10,45,98.5,360.0,3.95,10.0,443.5,454.91,364.39
2018,4,16,11,0,157.0,419.0,4.0,10.0,553.0,581.3,461.74
2018,4,16,11,15,151.5,426.5,3.95,9.95,557.5,586.76,464.64
2018,4,16,11,30,146.0,434.0,3.9,9.9,562.0,591.42,467.59
2018,4,16,11,45,112.5,384.0,3.9,9.9,483.0,507.59,403.35
2018,4,16,12,0,79.0,334.0,3.9,9.9,404.0,415.11,331.71
2018,4,16,12,15,42.0,238.0,3.9,9.85,275.0,279.98,224.83
2018,4,16,12,30,5.0,142.0,3.9,9.8,146.0,143.18,113.24
2018,4,16,12,45,72.5,225.5,3.95,9.8,288.5,302.49,245.16
2018,4,16,13,0,140.0,309.0,4.0,9.8,431.0,452.83,365.06
2018,4,16,13,15,208.0,345.0,4.0,9.75,522.0,559.22,448.32
2018,4,16,13,30,276.0,381.0,4.0,9.7,613.0,654.93,521.92
2018,4,16,13,45,211.5,372.0,4.0,9.7,546.5,573.51,458.54
2018,4,16,14,0,147.0,363.0,4.0,9.7,480.0,501.69,402.29
2018,4,16,14,15,332.5,308.5,4.0,9.6,559.5,602.7,486.99
2018,4,16,14,30,518.0,254.0,4.0,9.5,639.0,690.75,558.97
2018,4,16,14,45,500.0,244.5,3.95,9.35,600.5,647.03,525.54
2018,4,16,15,0,482.0,235.0,3.9,9.2,562.0,603.13,492.31
2018,4,16,15,15,558.0,197.5,3.9,9.2,552.5,595.79,488.83
2018,4,16,15,30,634.0,160.0,3.9,9.2,543.0,582.78,480.02
2018,4,16,15,45,705.0,129.5,3.9,9.0,523.5,563.05,465.24
2018,4,16,16,0,776.0,99.0,3.9,8.8,504.0,534.47,442.26
2018,4,16,16,15,631.5,116.0,3.8,8.65,423.5,438.94,362.82
2018,4,16,16,30,487.0,133.0,3.7,8.5,343.0,354.84,292.1
2018,4,16,16,45,465.5,117.0,3.6,8.3,296.5,302.34,246.44
2018,4,16,17,0,444.0,101.0,3.5,8.1,250.0,251.69,201.18
2018,4,16,17,15,411.5,86.5,3.2,7.85,206.0,201.53,155.85
2018,4,16,17,30,379.0,72.0,2.9,7.6,162.0,154.86,113.52
2018,4,16,17,45,317.0,58.5,2.6,7.3,121.0,108.1,73.42
2018,4,16,18,0,255.0,45.0,2.3,7.0,80.0,68.6,41.76
2018,4,16,18,15,161.0,30.0,2.1,6.75,49.0,33.65,16.17
2018,4,16,18,30,67.0,15.0,1.9,6.5,18.0,14.74,0.0
2018,4,16,18,45,33.5,7.5,1.7,6.3,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.75,4.25,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.7,4.7,5.0,4.91,0.0
2018,4,17,5,45,143.5,20.0,0.65,5.1,31.5,19.66,0.0
2018,4,17,6,0,260.0,35.0,0.6,5.5,58.0,43.02,21.33
2018,4,17,6,15,369.0,46.0,0.7,6.05,103.0,82.63,49.02
2018,4,17,6,30,478.0,57.0,0.8,6.6,148.0,134.27,88.81
2018,4,17,6,45,547.0,65.0,0.9,7.2,200.0,186.89,134.1
2018,4,17,7,0,616.0,73.0,1.0,7.8,252.0,247.3,187.3
2018,4,17,7,15,662.5,79.0,1.1,8.35,306.0,305.58,239.36
2018,4,17,7,30,709.0,85.0,1.2,8.9,360.0,368.39,294.12
2018,4,17,7,45,741.0,90.0,1.3,9.45,413.5,427.88,344.92
2018,4,17,8,0,773.0,95.0,1.4,10.0,467.0,489.56,395.83
2018,4,17,8,15,797.0,99.0,1.45,10.5,518.0,547.63,442.14
2018,4,17,8,30,821.0,103.0,1.5,11.0,569.0,606.43,487.47
2018,4,17,8,45,839.0,106.5,1.55,11.55,616.0,661.24,528.27
2018,4,17,9,0,857.0,110.0,1.6,12.1,663.0,715.59,567.46
2018,4,17,9,15,872.0,112.5,1.6,12.5,706.0,765.92,600.84
2018,4,17,9,30,887.0,115.0,1.6,12.9,749.0,811.94,630.57
2018,4,17,9,45,898.5,116.0,1.55,13.3,785.5,854.62,656.96
2018,4,17,10,0,910.0,117.0,1.5,13.7,822.0,895.21,681.44
2018,4,17,10,15,916.0,119.5,1.45,14.0,851.0,930.22,702.02
2018,4,17,10,30,922.0,122.0,1.4,14.3,880.0,962.39,720.48
2018,4,17,10,45,925.5,124.0,1.4,14.6,901.5,988.73,735.74
2018,4,17,11,0,929.0,126.0,1.4,14.9,923.0,1011.82,748.91
2018,4,17,11,15,919.0,132.5,1.4,15.1,931.5,1023.28,754.91
2018,4,17,11,30,909.0,139.0,1.4,15.3,940.0,1030.94,758.73
2018,4,17,11,45,782.0,198.5,1.4,15.5,891.0,981.56,725.9
2018,4,17,12,0,655.0,258.0,1.4,15.7,842.0,926.43,689.42
2018,4,17,12,15,784.5,198.0,1.4,15.85,896.0,986.57,729.46
2018,4,17,12,30,914.0,138.0,1.4,16.0,950.0,1041.69,763.87
2018,4,17,12,45,804.5,185.0,1.4,16.15,894.0,983.14,725.28
2018,4,17,13,0,695.0,232.0,1.4,16.3,838.0,921.57,685.74
2018,4,17,13,15,530.0,292.0,1.4,16.3,748.5,814.7,611.64
2018,4,17,13,30,365.0,352.0,1.4,16.3,659.0,706.77,534.25
2018,4,17,13,45,542.0,273.0,1.4,16.35,714.0,781.78,592.96
2018,4,17,14,0,719.0,194.0,1.4,16.4,769.0,841.92,637.29
2018,4,17,14,15,796.0,160.5,1.45,16.3,773.5,847.28,642.03
2018,4,17,14,30,873.0,127.0,1.5,16.2,778.0,848.07,644.47
2018,4,17,14,45,858.5,125.0,1.55,16.1,738.0,802.51,615.18
2018,4,17,15,0,844.0,123.0,1.6,16.0,698.0,755.4,584.79
2018,4,17,15,15,827.0,120.0,1.6,16.0,653.5,704.26,549.8
2018,4,17,15,30,810.0,117.0,1.6,16.0,609.0,652.35,512.12
2018,4,17,15,45,787.5,113.0,1.75,15.6,559.5,595.63,471.44
2018,4,17,16,0,765.0,109.0,1.9,15.2,510.0,539.59,429.52
2018,4,17,16,15,721.0,101.0,1.85,14.85,448.5,468.87,373.88
2018,4,17,16,30,677.0,93.0,1.8,14.5,387.0,401.47,319.21
2018,4,17,16,45,639.5,87.5,1.75,14.1,336.5,342.86,269.85
2018,4,17,17,0,602.0,82.0,1.7,13.7,286.0,287.52,221.8
2018,4,17,17,15,550.0,72.5,1.6,12.85,234.5,227.73,169.91
2018,4,17,17,30,498.0,63.0,1.5,12.0,183.0,173.52,122.47
2018,4,17,17,45,410.0,54.0,1.35,11.15,136.5,119.83,78.07
2018,4,17,18,0,322.0,45.0,1.2,10.3,90.0,75.73,44.36
2018,4,17,18,15,207.5,32.0,1.2,9.8,56.5,37.7,18.19
2018,4,17,18,30,93.0,19.0,1.2,9.3,23.0,18.68,0.0
2018,4,17,18,45,46.5,9.5,1.25,8.8,11.5,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,6.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,6.5,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,0.8,6.75,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,0.8,7.0,5.0,4.82,0.0
2018,4,18,6,15,0.0,6.5,0.95,7.4,6.5,6.26,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.8,8.0,7.71,1.07
2018,4,18,6,45,0.0,18.0,1.25,8.2,18.0,17.36,9.57
2018,4,18,7,0,0.0,28.0,1.4,8.6,28.0,27.02,18.03
2018,4,18,7,15,0.0,33.5,1.35,8.8,33.5,32.34,22.63
2018,4,18,7,30,0.0,39.0,1.3,9.0,39.0,37.66,27.17
2018,4,18,7,45,0.0,42.0,1.25,9.2,42.0,40.57,29.55
2018,4,18,8,0,0.0,45.0,1.2,9.4,45.0,43.48,31.92
2018,4,18,8,15,0.0,64.5,1.2,9.75,64.5,62.36,47.85
2018,4,18,8,30,0.0,84.0,1.2,10.1,84.0,81.27,63.54
2018,4,18,8,45,0.0,82.5,1.15,10.45,82.5,79.83,62.01
2018,4,18,9,0,0.0,81.0,1.1,10.8,81.0,78.39,60.54
2018,4,18,9,15,4.5,138.5,1.15,11.15,141.5,137.89,109.55
2018,4,18,9,30,9.0,196.0,1.2,11.5,202.0,198.31,157.95
2018,4,18,9,45,47.0,274.0,1.2,11.85,310.0,312.43,248.23
2018,4,18,10,0,85.0,352.0,1.2,12.2,418.0,426.71,334.77
2018,4,18,10,15,172.5,371.5,1.3,12.5,512.0,532.95,414.98
2018,4,18,10,30,260.0,391.0,1.4,12.8,606.0,644.18,496.38
2018,4,18,10,45,358.5,369.0,1.45,13.1,673.5,719.1,550.86
2018,4,18,11,0,457.0,347.0,1.5,13.4,741.0,803.36,610.8
2018,4,18,11,15,352.5,387.0,1.6,13.55,693.5,745.75,567.14
2018,4,18,11,30,248.0,427.0,1.7,13.7,646.0,690.71,525.76
2018,4,18,11,45,214.0,437.5,1.8,13.85,627.5,662.85,505.77
2018,4,18,12,0,180.0,448.0,1.9,14.0,609.0,641.41,489.74
2018,4,18,12,15,157.5,446.0,2.0,14.1,586.5,617.18,472.22
2018,4,18,12,30,135.0,444.0,2.1,14.2,564.0,592.3,454.09
2018,4,18,12,45,106.0,416.0,2.2,14.3,509.5,525.57,405.42
2018,4,18,13,0,77.0,388.0,2.3,14.4,455.0,467.08,362.09
2018,4,18,13,15,112.5,396.0,2.35,14.5,492.0,515.02,399.43
2018,4,18,13,30,148.0,404.0,2.4,14.6,529.0,553.51,428.93
2018,4,18,13,45,223.5,385.0,2.45,14.65,567.5,597.78,464.27
2018,4,18,14,0,299.0,366.0,2.5,14.7,606.0,644.05,500.48
2018,4,18,14,15,386.5,322.5,2.55,14.6,620.0,662.99,517.75
2018,4,18,14,30,474.0,279.0,2.6,14.5,634.0,681.1,534.26
2018,4,18,14,45,441.0,271.5,2.65,14.4,588.5,629.25,496.38
2018,4,18,15,0,408.0,264.0,2.7,14.3,543.0,578.52,459.15
2018,4,18,15,15,530.0,207.5,2.7,14.3,545.5,587.23,469.19
2018,4,18,15,30,652.0,151.0,2.7,14.3,548.0,586.15,470.6
2018,4,18,15,45,737.5,119.5,2.7,13.85,534.5,573.35,462.02
2018,4,18,16,0,823.0,88.0,2.7,13.4,521.0,550.41,444.48
2018,4,18,16,15,806.0,83.0,2.6,13.0,472.0,493.58,398.15
2018,4,18,16,30,789.0,78.0,2.5,12.6,423.0,437.04,350.66
2018,4,18,16,45,752.5,73.5,2.45,12.2,368.5,373.91,296.55
2018,4,18,17,0,716.0,69.0,2.4,11.8,314.0,313.79,243.38
2018,4,18,17,15,661.5,63.5,2.1,10.95,260.0,250.43,187.12
2018,4,18,17,30,607.0,58.0,1.8,10.1,206.0,193.21,135.93
2018,4,18,17,45,517.5,51.0,1.5,9.2,155.5,134.81,86.68
2018,4,18,18,0,428.0,44.0,1.2,8.3,105.0,86.81,49.53
2018,4,18,18,15,277.0,31.0,1.2,7.85,64.5,40.73,19.16
2018,4,18,18,30,126.0,18.0,1.2,7.4,24.0,14.23,0.0
2018,4,18,18,45,63.0,9.0,1.2,6.95,12.0,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,19,5,15,31.0,4.5,1.3,5.25,4.5,0.0,0.0
2018,4,19,5,30,62.0,9.0,1.6,5.8,9.0,8.85,0.0
2018,4,19,5,45,201.0,21.0,1.9,6.35,38.0,17.44,0.0
2018,4,19,6,0,340.0,33.0,2.2,6.9,67.0,47.53,22.86
2018,4,19,6,15,439.5,42.0,2.35,7.5,112.5,88.57,50.77
2018,4,19,6,30,539.0,51.0,2.5,8.1,158.0,141.4,92.36
2018,4,19,6,45,600.0,57.5,2.6,8.7,210.0,194.58,139.17
2018,4,19,7,0,661.0,64.0,2.7,9.3,262.0,254.51,193.05
2018,4,19,7,15,702.0,70.0,2.85,9.95,316.0,313.54,246.59
2018,4,19,7,30,743.0,76.0,3.0,10.6,370.0,376.76,302.5
2018,4,19,7,45,771.5,80.5,3.1,11.25,423.0,435.85,353.65
2018,4,19,8,0,800.0,85.0,3.2,11.9,476.0,496.75,404.58
2018,4,19,8,15,821.5,88.5,3.25,12.4,526.0,554.19,451.29
2018,4,19,8,30,843.0,92.0,3.3,12.9,576.0,612.06,496.84
2018,4,19,8,45,858.5,95.0,3.4,13.4,622.5,665.61,537.88
2018,4,19,9,0,874.0,98.0,3.5,13.9,669.0,716.36,574.91
2018,4,19,9,15,887.5,100.0,3.5,14.25,711.0,765.28,608.59
2018,4,19,9,30,901.0,102.0,3.5,14.6,753.0,812.72,640.69
2018,4,19,9,45,911.5,104.0,3.5,14.95,789.5,855.99,669.33
2018,4,19,10,0,922.0,106.0,3.5,15.3,826.0,897.06,696.09
2018,4,19,10,15,929.0,107.0,3.5,15.5,855.0,931.59,718.4
2018,4,19,10,30,936.0,108.0,3.5,15.7,884.0,963.3,738.66
2018,4,19,10,45,940.5,109.5,3.5,15.95,906.0,990.22,755.41
2018,4,19,11,0,945.0,111.0,3.5,16.2,928.0,1013.88,769.94
2018,4,19,11,15,948.0,111.5,3.55,16.35,942.0,1031.68,781.21
2018,4,19,11,30,951.0,112.0,3.6,16.5,956.0,1045.96,790.24
2018,4,19,11,45,952.0,112.5,3.65,16.65,962.0,1054.68,795.66
2018,4,19,12,0,953.0,113.0,3.7,16.8,968.0,1059.73,798.79
2018,4,19,12,15,950.5,114.0,3.75,16.9,965.0,1058.16,797.78
2018,4,19,12,30,948.0,115.0,3.8,17.0,962.0,1052.9,794.47
2018,4,19,12,45,942.0,117.0,3.85,17.05,950.5,1041.65,787.41
2018,4,19,13,0,936.0,119.0,3.9,17.1,939.0,1026.9,778.13
2018,4,19,13,15,933.0,117.0,3.9,17.1,920.5,1007.43,765.52
2018,4,19,13,30,930.0,115.0,3.9,17.1,902.0,984.58,750.7
2018,4,19,13,45,925.0,113.0,3.9,17.05,876.5,956.66,732.56
2018,4,19,14,0,920.0,111.0,3.9,17.0,851.0,925.69,712.29
2018,4,19,14,15,911.0,109.5,3.85,16.9,818.0,888.97,687.77
2018,4,19,14,30,902.0,108.0,3.8,16.8,785.0,849.79,661.4
2018,4,19,14,45,890.5,106.0,3.75,16.75,746.0,805.89,631.33
2018,4,19,15,0,879.0,104.0,3.7,16.7,707.0,760.16,599.67
2018,4,19,15,15,863.5,101.0,3.7,16.7,662.0,711.1,565.29
2018,4,19,15,30,848.0,98.0,3.7,16.7,617.0,658.64,526.24
2018,4,19,15,45,826.5,95.5,3.5,16.35,568.0,602.38,482.84
2018,4,19,16,0,805.0,93.0,3.3,16.0,519.0,546.3,438.44
2018,4,19,16,15,775.0,89.5,3.15,15.65,466.5,485.39,389.18
2018,4,19,16,30,745.0,86.0,3.0,15.3,414.0,426.17,339.83
2018,4,19,16,45,705.0,82.0,2.9,14.95,360.5,364.23,287.08
2018,4,19,17,0,665.0,78.0,2.8,14.6,307.0,305.92,235.99
2018,4,19,17,15,607.0,71.5,2.5,13.75,253.5,243.82,181.7
2018,4,19,17,30,549.0,65.0,2.2,12.9,200.0,187.89,132.55
2018,4,19,17,45,461.0,56.5,1.95,12.05,151.0,131.53,85.63
2018,4,19,18,0,373.0,48.0,1.7,11.2,102.0,85.46,50.21
2018,4,19,18,15,246.5,34.0,1.65,10.65,64.0,41.86,20.74
2018,4,19,18,30,120.0,20.0,1.6,10.1,26.0,15.87,0.0
2018,4,19,18,45,60.0,10.0,1.6,9.55,13.0,9.83,0.0
2018,4,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,20,5,15,25.0,4.5,1.0,7.25,4.5,0.0,0.0
2018,4,20,5,30,50.0,9.0,1.0,7.9,9.0,8.85,0.0
2018,4,20,5,45,171.0,22.5,1.0,8.5,37.5,17.85,0.0
2018,4,20,6,0,292.0,36.0,1.0,9.1,66.0,48.92,25.2
2018,4,20,6,15,394.5,46.0,1.05,9.75,111.5,88.71,52.36
2018,4,20,6,30,497.0,56.0,1.1,10.4,157.0,140.67,92.71
2018,4,20,6,45,565.5,63.0,1.15,11.05,209.5,193.77,138.21
2018,4,20,7,0,634.0,70.0,1.2,11.7,262.0,254.53,191.18
2018,4,20,7,15,678.0,75.0,1.2,12.45,315.5,312.15,241.77
2018,4,20,7,30,722.0,80.0,1.2,13.2,369.0,373.96,294.44
2018,4,20,7,45,754.0,83.5,1.25,13.95,421.5,432.82,343.41
2018,4,20,8,0,786.0,87.0,1.3,14.7,474.0,493.56,392.09
2018,4,20,8,15,808.5,91.0,1.45,15.4,524.5,551.35,437.42
2018,4,20,8,30,831.0,95.0,1.6,16.1,575.0,609.69,481.74
2018,4,20,8,45,847.5,97.5,1.75,16.75,621.0,662.78,521.04
2018,4,20,9,0,864.0,100.0,1.9,17.4,667.0,713.17,556.59
2018,4,20,9,15,879.0,100.5,2.05,17.85,708.5,761.17,589.07
2018,4,20,9,30,894.0,101.0,2.2,18.3,750.0,807.84,620.23
2018,4,20,9,45,906.5,101.0,2.3,18.75,786.0,850.34,647.78
2018,4,20,10,0,919.0,101.0,2.4,19.2,822.0,890.79,673.68
2018,4,20,10,15,925.5,102.5,2.55,19.55,850.5,925.24,696.04
2018,4,20,10,30,932.0,104.0,2.7,19.9,879.0,956.86,716.45
2018,4,20,10,45,936.0,105.5,2.8,20.25,900.5,983.15,732.85
2018,4,20,11,0,940.0,107.0,2.9,20.6,922.0,1006.19,747.13
2018,4,20,11,15,941.5,108.0,2.95,20.8,935.0,1022.93,757.32
2018,4,20,11,30,943.0,109.0,3.0,21.0,948.0,1036.13,765.32
2018,4,20,11,45,943.5,109.5,3.05,21.15,953.5,1044.25,770.26
2018,4,20,12,0,944.0,110.0,3.1,21.3,959.0,1048.72,772.99
2018,4,20,12,15,944.0,109.0,3.15,21.35,956.5,1047.46,772.43
2018,4,20,12,30,944.0,108.0,3.2,21.4,954.0,1042.54,769.64
2018,4,20,12,45,941.5,108.0,3.2,21.45,943.5,1032.6,763.26
2018,4,20,13,0,939.0,108.0,3.2,21.5,933.0,1019.09,754.7
2018,4,20,13,15,934.5,107.5,3.25,21.45,915.0,999.69,743.04
2018,4,20,13,30,930.0,107.0,3.3,21.4,897.0,976.96,729.21
2018,4,20,13,45,924.0,105.5,3.35,21.3,871.0,948.64,711.75
2018,4,20,14,0,918.0,104.0,3.4,21.2,845.0,917.33,692.2
2018,4,20,14,15,909.5,103.0,3.45,20.95,813.0,881.6,669.88
2018,4,20,14,30,901.0,102.0,3.5,20.7,781.0,843.4,645.6
2018,4,20,14,45,890.0,100.0,3.55,20.5,742.0,799.93,617.19
2018,4,20,15,0,879.0,98.0,3.6,20.3,703.0,754.6,587.07
2018,4,20,15,15,864.0,95.5,3.6,20.3,659.0,704.35,552.28
2018,4,20,15,30,849.0,93.0,3.6,20.3,615.0,654.7,516.08
2018,4,20,15,45,829.5,90.0,3.55,19.5,566.5,599.12,475.02
2018,4,20,16,0,810.0,87.0,3.5,18.7,518.0,543.52,432.58
2018,4,20,16,15,784.5,83.5,3.4,18.05,467.0,484.67,385.79
2018,4,20,16,30,759.0,80.0,3.3,17.4,416.0,427.02,338.39
2018,4,20,16,45,723.0,75.5,3.2,16.75,363.0,365.73,286.63
2018,4,20,17,0,687.0,71.0,3.1,16.1,310.0,306.96,235.49
2018,4,20,17,15,636.0,65.0,2.8,15.2,257.0,246.11,182.1
2018,4,20,17,30,585.0,59.0,2.5,14.3,204.0,190.59,133.01
2018,4,20,17,45,507.5,51.0,2.15,13.35,155.5,134.31,85.66
2018,4,20,18,0,430.0,43.0,1.8,12.4,107.0,87.02,48.91
2018,4,20,18,15,305.5,31.5,1.7,11.7,68.0,43.19,20.23
2018,4,20,18,30,181.0,20.0,1.6,11.0,29.0,16.36,0.0
2018,4,20,18,45,90.5,10.0,1.45,10.35,14.5,9.83,0.0
2018,4,20,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.15,7.05,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.3,7.8,10.0,8.85,0.0
2018,4,21,5,45,202.5,22.0,1.45,8.5,40.5,17.89,0.0
2018,4,21,6,0,336.0,35.0,1.6,9.2,71.0,51.23,25.68
2018,4,21,6,15,431.5,44.0,1.65,9.85,116.5,92.13,53.64
2018,4,21,6,30,527.0,53.0,1.7,10.5,162.0,144.32,94.78
2018,4,21,6,45,588.5,59.5,1.7,11.15,214.0,197.18,140.74
2018,4,21,7,0,650.0,66.0,1.7,11.8,266.0,256.84,193.39
2018,4,21,7,15,691.0,71.0,1.6,12.45,319.0,314.34,244.29
2018,4,21,7,30,732.0,76.0,1.5,13.1,372.0,376.04,297.15
2018,4,21,7,45,761.5,80.5,1.4,13.7,424.5,434.99,346.12
2018,4,21,8,0,791.0,85.0,1.3,14.3,477.0,495.86,394.54
2018,4,21,8,15,813.0,87.5,1.15,15.0,526.5,552.03,436.88
2018,4,21,8,30,835.0,90.0,1.0,15.7,576.0,608.68,477.46
2018,4,21,8,45,851.0,93.0,0.9,16.4,622.0,660.42,512.99
2018,4,21,9,0,867.0,96.0,0.8,17.1,668.0,712.8,546.23
2018,4,21,9,15,880.0,97.5,0.85,17.85,709.0,760.42,576.13
2018,4,21,9,30,893.0,99.0,0.9,18.6,750.0,806.54,604.52
2018,4,21,9,45,903.5,99.5,0.9,19.4,785.0,847.82,628.34
2018,4,21,10,0,914.0,100.0,0.9,20.2,820.0,886.93,650.35
2018,4,21,10,15,920.5,102.0,1.0,20.9,849.0,921.69,671.21
2018,4,21,10,30,927.0,104.0,1.1,21.6,878.0,953.64,690.18
2018,4,21,10,45,931.0,105.5,1.2,22.35,899.0,979.75,705.23
2018,4,21,11,0,935.0,107.0,1.3,23.1,920.0,1002.63,718.27
2018,4,21,11,15,937.5,107.5,1.35,23.45,933.5,1019.67,727.98
2018,4,21,11,30,940.0,108.0,1.4,23.8,947.0,1033.22,735.65
2018,4,21,11,45,940.5,108.5,1.45,24.1,952.5,1041.25,740.18
2018,4,21,12,0,941.0,109.0,1.5,24.4,958.0,1045.65,742.64
2018,4,21,12,15,940.5,109.5,1.5,24.5,956.0,1045.43,742.17
2018,4,21,12,30,940.0,110.0,1.5,24.6,954.0,1041.56,739.62
2018,4,21,12,45,937.0,109.5,1.5,24.7,943.0,1030.59,732.85
2018,4,21,13,0,934.0,109.0,1.5,24.8,932.0,1016.1,724.07
2018,4,21,13,15,929.5,108.0,1.55,24.8,913.5,996.22,713.07
2018,4,21,13,30,925.0,107.0,1.6,24.8,895.0,973.04,700.01
2018,4,21,13,45,918.0,107.0,1.65,24.75,869.5,945.47,684.26
2018,4,21,14,0,911.0,107.0,1.7,24.7,844.0,914.99,666.53
2018,4,21,14,15,901.5,106.0,1.8,24.55,811.5,878.62,645.58
2018,4,21,14,30,892.0,105.0,1.9,24.4,779.0,839.85,622.68
2018,4,21,14,45,879.5,103.5,1.95,24.25,740.0,796.05,595.51
2018,4,21,15,0,867.0,102.0,2.0,24.1,701.0,750.54,566.73
2018,4,21,15,15,852.5,99.5,2.0,24.1,657.5,703.13,535.45
2018,4,21,15,30,838.0,97.0,2.0,24.1,614.0,652.35,499.82
2018,4,21,15,45,816.5,94.5,2.05,23.5,565.5,596.58,460.33
2018,4,21,16,0,795.0,92.0,2.1,22.9,517.0,541.02,419.51
2018,4,21,16,15,764.0,89.5,2.05,22.3,465.0,481.16,373.58
2018,4,21,16,30,733.0,87.0,2.0,21.7,413.0,422.89,327.31
2018,4,21,16,45,692.5,83.0,1.9,21.15,360.0,361.58,277.1
2018,4,21,17,0,652.0,79.0,1.8,20.6,307.0,303.78,228.33
2018,4,21,17,15,600.0,72.0,1.65,19.5,255.0,243.56,177.36
2018,4,21,17,30,548.0,65.0,1.5,18.4,203.0,188.83,130.52
2018,4,21,17,45,470.5,56.5,1.35,17.3,155.0,134.13,85.68
2018,4,21,18,0,393.0,48.0,1.2,16.2,107.0,88.44,50.83
2018,4,21,18,15,276.0,35.0,1.2,15.5,68.5,45.57,22.6
2018,4,21,18,30,159.0,22.0,1.2,14.8,30.0,17.45,0.0
2018,4,21,18,45,79.5,11.0,1.15,14.05,15.0,10.81,0.0
2018,4,21,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,22,5,15,30.5,5.0,1.05,7.8,5.5,0.0,0.0
2018,4,22,5,30,61.0,10.0,1.1,8.5,11.0,9.83,0.0
2018,4,22,5,45,195.0,24.5,1.2,9.25,43.5,19.79,2.45
2018,4,22,6,0,329.0,39.0,1.3,10.0,76.0,55.74,29.41
2018,4,22,6,15,431.0,49.0,1.4,10.7,124.0,98.19,58.56
2018,4,22,6,30,533.0,59.0,1.5,11.4,172.0,152.73,101.36
2018,4,22,6,45,598.0,66.0,1.55,12.05,225.5,207.43,148.56
2018,4,22,7,0,663.0,73.0,1.6,12.7,279.0,269.33,202.67
2018,4,22,7,15,706.5,78.0,1.55,13.5,334.0,328.56,254.46
2018,4,22,7,30,750.0,83.0,1.5,14.3,389.0,391.88,308.07
2018,4,22,7,45,773.0,88.0,1.45,15.05,440.0,449.7,355.72
2018,4,22,8,0,796.0,93.0,1.4,15.8,491.0,508.4,402.06
2018,4,22,8,15,727.5,120.0,1.25,16.5,512.0,539.09,424.36
2018,4,22,8,30,659.0,147.0,1.1,17.2,533.0,561.42,438.88
2018,4,22,8,45,716.0,142.5,1.0,17.9,592.0,626.46,485.03
2018,4,22,9,0,773.0,138.0,0.9,18.6,651.0,694.71,531.14
2018,4,22,9,15,762.0,152.5,0.85,19.25,684.0,734.7,555.57
2018,4,22,9,30,751.0,167.0,0.8,19.9,717.0,771.63,576.92
2018,4,22,9,45,785.5,163.5,0.7,20.55,762.5,821.96,605.74
2018,4,22,10,0,820.0,160.0,0.6,21.2,808.0,874.14,634.53
2018,4,22,10,15,836.0,159.5,0.65,21.8,840.5,912.37,656.63
2018,4,22,10,30,852.0,159.0,0.7,22.4,873.0,948.53,677.4
2018,4,22,10,45,742.0,220.5,0.75,23.05,853.5,932.68,665.57
2018,4,22,11,0,632.0,282.0,0.8,23.7,834.0,905.46,645.7
2018,4,22,11,15,564.5,319.0,0.9,23.85,817.5,887.49,633.69
2018,4,22,11,30,497.0,356.0,1.0,24.0,801.0,866.6,619.44
2018,4,22,11,45,471.0,365.5,1.05,24.2,789.5,854.88,611.59
2018,4,22,12,0,445.0,375.0,1.1,24.4,778.0,840.82,602.13
2018,4,22,12,15,479.5,363.5,1.15,24.55,796.5,862.92,617.8
2018,4,22,12,30,514.0,352.0,1.2,24.7,815.0,882.76,631.58
2018,4,22,12,45,599.0,306.5,1.25,24.8,840.0,914.06,654.68
2018,4,22,13,0,684.0,261.0,1.3,24.9,865.0,942.98,675.97
2018,4,22,13,15,797.5,196.0,1.35,25.0,887.0,968.14,692.67
2018,4,22,13,30,911.0,131.0,1.4,25.1,909.0,985.62,704.46
2018,4,22,13,45,908.5,127.5,1.45,25.15,884.0,958.8,688.7
2018,4,22,14,0,906.0,124.0,1.5,25.2,859.0,928.87,671.39
2018,4,22,14,15,905.0,118.5,1.55,25.1,828.5,895.18,651.9
2018,4,22,14,30,904.0,113.0,1.6,25.0,798.0,858.55,630.27
2018,4,22,14,45,892.5,110.5,1.65,24.9,758.5,814.05,603.09
2018,4,22,15,0,881.0,108.0,1.7,24.8,719.0,767.72,574.25
2018,4,22,15,15,865.5,106.0,1.7,24.8,674.5,719.61,543.04
2018,4,22,15,30,850.0,104.0,1.7,24.8,630.0,668.09,507.3
2018,4,22,15,45,828.5,101.0,1.65,24.35,580.5,611.21,466.82
2018,4,22,16,0,807.0,98.0,1.6,23.9,531.0,554.5,425.2
2018,4,22,16,15,779.0,94.5,1.5,23.45,479.0,494.48,379.49
2018,4,22,16,30,751.0,91.0,1.4,23.0,427.0,435.75,333.27
2018,4,22,16,45,714.0,85.5,1.35,22.55,373.0,373.28,282.98
2018,4,22,17,0,677.0,80.0,1.3,22.1,319.0,313.94,233.61
2018,4,22,17,15,623.0,72.0,1.25,20.85,264.0,250.7,181.1
2018,4,22,17,30,569.0,64.0,1.2,19.6,209.0,193.18,132.57
2018,4,22,17,45,488.0,56.5,1.1,18.3,160.5,137.59,87.43
2018,4,22,18,0,407.0,49.0,1.0,17.0,112.0,91.41,52.5
2018,4,22,18,15,273.5,36.0,1.0,16.3,71.5,46.01,22.98
2018,4,22,18,30,140.0,23.0,1.0,15.6,31.0,18.23,0.0
2018,4,22,18,45,70.0,11.5,1.05,14.85,15.5,11.3,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,1.05,9.65,5.5,0.0,0.0
2018,4,23,5,30,29.0,10.0,1.1,10.2,11.0,9.83,0.0
2018,4,23,5,45,96.5,25.0,1.15,10.75,35.0,21.54,5.62
2018,4,23,6,0,164.0,40.0,1.2,11.3,59.0,46.46,27.06
2018,4,23,6,15,213.5,56.0,1.25,11.9,94.0,78.96,51.7
2018,4,23,6,30,263.0,72.0,1.3,12.5,129.0,117.33,82.86
2018,4,23,6,45,283.0,91.0,1.4,13.1,167.0,156.56,117.03
2018,4,23,7,0,303.0,110.0,1.5,13.7,205.0,198.44,153.48
2018,4,23,7,15,354.0,123.5,1.35,14.5,254.5,249.7,196.18
2018,4,23,7,30,405.0,137.0,1.2,15.3,304.0,305.1,241.34
2018,4,23,7,45,437.5,152.0,1.1,16.15,353.5,358.54,283.81
2018,4,23,8,0,470.0,167.0,1.0,17.0,403.0,414.82,326.93
2018,4,23,8,15,610.5,148.5,0.9,17.85,487.5,503.11,393.27
2018,4,23,8,30,751.0,130.0,0.8,18.7,572.0,601.97,464.5
2018,4,23,8,45,769.5,134.5,0.65,19.55,618.0,654.96,498.48
2018,4,23,9,0,788.0,139.0,0.5,20.4,664.0,707.69,530.9
2018,4,23,9,15,814.0,136.0,0.5,21.2,707.0,756.5,560.89
2018,4,23,9,30,840.0,133.0,0.5,22.0,750.0,806.05,589.87
2018,4,23,9,45,865.0,127.5,0.5,22.85,789.0,851.45,615.36
2018,4,23,10,0,890.0,122.0,0.5,23.7,828.0,891.96,637.27
2018,4,23,10,15,897.0,123.0,0.45,24.1,856.0,925.31,654.48
2018,4,23,10,30,904.0,124.0,0.4,24.5,884.0,955.95,669.85
2018,4,23,10,45,909.0,125.0,0.35,24.95,905.0,981.83,682.04
2018,4,23,11,0,914.0,126.0,0.3,25.4,926.0,1004.6,692.33
2018,4,23,11,15,902.5,135.0,0.35,25.65,935.0,1016.44,698.95
2018,4,23,11,30,891.0,144.0,0.4,25.9,944.0,1024.52,703.66
2018,4,23,11,45,905.5,136.0,0.45,26.1,953.5,1037.14,711.38
2018,4,23,12,0,920.0,128.0,0.5,26.3,963.0,1046.39,717.16
2018,4,23,12,15,917.0,129.0,0.6,26.4,959.5,1044.12,717.79
2018,4,23,12,30,914.0,130.0,0.7,26.5,956.0,1038.32,716.56
2018,4,23,12,45,908.5,131.5,0.75,26.6,944.5,1027.11,711.07
2018,4,23,13,0,903.0,133.0,0.8,26.7,933.0,1012.54,703.67
2018,4,23,13,15,897.5,132.0,0.95,26.65,914.0,992.14,695.18
2018,4,23,13,30,892.0,131.0,1.1,26.6,895.0,968.6,684.48
2018,4,23,13,45,884.5,130.0,1.2,26.55,869.0,940.24,669.62
2018,4,23,14,0,877.0,129.0,1.3,26.5,843.0,909.11,652.78
2018,4,23,14,15,840.5,139.0,1.4,26.3,801.5,866.04,628.26
2018,4,23,14,30,804.0,149.0,1.5,26.1,760.0,818.14,600.08
2018,4,23,14,45,798.5,142.0,1.6,25.95,723.0,776.84,575.54
2018,4,23,15,0,793.0,135.0,1.7,25.8,686.0,733.54,549.0
2018,4,23,15,15,795.5,125.0,1.7,25.8,648.5,690.96,520.76
2018,4,23,15,30,798.0,115.0,1.7,25.8,611.0,646.05,489.49
2018,4,23,15,45,774.0,111.5,1.9,24.95,561.5,589.53,451.28
2018,4,23,16,0,750.0,108.0,2.1,24.1,512.0,533.73,411.76
2018,4,23,16,15,722.5,103.5,2.2,23.35,461.5,475.67,368.25
2018,4,23,16,30,695.0,99.0,2.3,22.6,411.0,419.16,324.14
2018,4,23,16,45,655.0,93.5,2.4,21.85,358.5,358.5,275.25
2018,4,23,17,0,615.0,88.0,2.5,21.1,306.0,301.36,227.61
2018,4,23,17,15,558.5,81.0,2.45,20.0,254.5,241.87,177.57
2018,4,23,17,30,502.0,74.0,2.4,18.9,203.0,188.41,132.15
2018,4,23,17,45,420.5,64.0,2.4,17.8,155.0,134.09,87.94
2018,4,23,18,0,339.0,54.0,2.4,16.7,107.0,88.34,53.01
2018,4,23,18,15,230.0,39.0,2.4,15.9,69.0,46.83,24.97
2018,4,23,18,30,121.0,24.0,2.4,15.1,31.0,19.0,0.0
2018,4,23,18,45,60.5,12.0,2.4,14.35,15.5,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
