Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,4,5,15,29.0,8.5,1.05,7.85,10.0,8.36,0.0
2018,5,4,5,30,58.0,17.0,1.3,8.3,20.0,14.46,0.0
2018,5,4,5,45,118.0,28.5,1.55,8.8,44.0,27.88,14.6
2018,5,4,6,0,178.0,40.0,1.8,9.3,68.0,52.44,31.72
2018,5,4,6,15,108.0,52.5,1.9,9.95,71.5,65.95,46.29
2018,5,4,6,30,38.0,65.0,2.0,10.6,75.0,70.56,53.75
2018,5,4,6,45,24.0,72.5,2.15,11.25,79.5,76.54,59.58
2018,5,4,7,0,10.0,80.0,2.3,11.9,84.0,80.5,63.25
2018,5,4,7,15,81.5,130.5,2.15,12.55,166.5,158.67,127.79
2018,5,4,7,30,153.0,181.0,2.0,13.2,249.0,244.07,197.12
2018,5,4,7,45,262.0,187.5,1.85,13.85,321.0,314.44,253.31
2018,5,4,8,0,371.0,194.0,1.7,14.5,393.0,394.12,315.99
2018,5,4,8,15,442.0,197.0,1.45,15.35,456.0,461.64,366.78
2018,5,4,8,30,513.0,200.0,1.2,16.2,519.0,532.35,417.98
2018,5,4,8,45,519.0,214.5,0.9,17.0,557.0,575.82,445.69
2018,5,4,9,0,525.0,229.0,0.6,17.8,595.0,618.58,471.1
2018,5,4,9,15,535.5,242.5,0.55,18.65,634.0,662.91,498.9
2018,5,4,9,30,546.0,256.0,0.5,19.5,673.0,706.55,525.28
2018,5,4,9,45,673.0,209.0,0.45,20.4,746.0,787.36,578.49
2018,5,4,10,0,800.0,162.0,0.4,21.3,819.0,869.51,626.93
2018,5,4,10,15,782.5,180.0,0.45,22.2,840.0,895.41,639.94
2018,5,4,10,30,765.0,198.0,0.5,23.1,861.0,920.96,653.53
2018,5,4,10,45,692.0,247.0,0.55,23.95,857.5,919.59,650.53
2018,5,4,11,0,619.0,296.0,0.6,24.8,854.0,911.85,641.99
2018,5,4,11,15,546.0,334.5,0.7,25.25,831.5,888.85,626.08
2018,5,4,11,30,473.0,373.0,0.8,25.7,809.0,862.46,607.98
2018,5,4,11,45,579.5,321.0,0.95,26.1,858.0,918.73,648.27
2018,5,4,12,0,686.0,269.0,1.1,26.5,907.0,974.77,686.87
2018,5,4,12,15,803.0,195.5,1.05,26.65,940.5,1010.9,706.96
2018,5,4,12,30,920.0,122.0,1.0,26.8,974.0,1041.85,723.92
2018,5,4,12,45,881.5,144.0,1.0,26.95,953.0,1018.78,709.41
2018,5,4,13,0,843.0,166.0,1.0,27.1,932.0,998.99,697.69
2018,5,4,13,15,769.0,205.0,1.05,27.15,893.5,958.21,674.22
2018,5,4,13,30,695.0,244.0,1.1,27.2,855.0,913.38,648.15
2018,5,4,13,45,704.0,230.5,1.15,27.25,834.0,891.05,635.94
2018,5,4,14,0,713.0,217.0,1.2,27.3,813.0,865.75,621.48
2018,5,4,14,15,755.0,185.5,1.35,27.15,795.5,847.29,613.1
2018,5,4,14,30,797.0,154.0,1.5,27.0,778.0,821.94,599.85
2018,5,4,14,45,814.0,137.5,1.65,26.85,748.0,789.14,581.35
2018,5,4,15,0,831.0,121.0,1.8,26.7,718.0,752.6,559.91
2018,5,4,15,15,823.0,114.0,1.8,26.7,675.5,704.48,528.57
2018,5,4,15,30,815.0,107.0,1.8,26.7,633.0,654.91,494.48
2018,5,4,15,45,799.5,104.5,2.15,25.85,588.5,604.11,461.34
2018,5,4,16,0,784.0,102.0,2.5,25.0,544.0,553.0,425.9
2018,5,4,16,15,758.0,98.5,2.65,24.2,493.5,495.4,383.05
2018,5,4,16,30,732.0,95.0,2.8,23.4,443.0,438.74,339.16
2018,5,4,16,45,698.5,89.5,2.95,22.55,390.5,378.84,291.16
2018,5,4,17,0,665.0,84.0,3.1,21.7,338.0,321.69,243.64
2018,5,4,17,15,619.0,78.0,3.05,20.5,286.5,263.33,194.29
2018,5,4,17,30,573.0,72.0,3.0,19.3,235.0,209.68,148.16
2018,5,4,17,45,506.0,63.0,2.9,18.15,185.5,154.19,101.8
2018,5,4,18,0,439.0,54.0,2.8,17.0,136.0,106.35,63.82
2018,5,4,18,15,335.0,43.5,2.65,16.05,94.5,62.33,33.84
2018,5,4,18,30,231.0,33.0,2.5,15.1,53.0,29.4,14.54
2018,5,4,18,45,127.0,19.0,2.3,14.15,29.0,18.68,0.0
2018,5,4,19,0,23.0,5.0,2.1,13.2,5.0,4.91,0.0
2018,5,4,19,15,11.5,2.5,2.05,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,5,5,15,2.5,7.5,1.75,9.75,7.5,7.37,0.0
2018,5,5,5,30,5.0,15.0,1.8,10.1,15.0,14.54,0.02
2018,5,5,5,45,2.5,28.0,1.85,10.4,28.0,27.07,16.43
2018,5,5,6,0,0.0,41.0,1.9,10.7,41.0,39.43,27.84
2018,5,5,6,15,0.0,55.5,1.9,11.05,55.5,53.37,40.18
2018,5,5,6,30,0.0,70.0,1.9,11.4,70.0,67.38,52.38
2018,5,5,6,45,1.5,88.0,1.85,11.75,88.5,85.18,67.49
2018,5,5,7,0,3.0,106.0,1.8,12.1,107.0,103.23,82.54
2018,5,5,7,15,12.0,132.0,1.85,12.3,137.0,132.06,106.32
2018,5,5,7,30,21.0,158.0,1.9,12.5,167.0,162.0,130.74
2018,5,5,7,45,73.0,195.5,1.95,12.7,233.5,226.7,183.39
2018,5,5,8,0,125.0,233.0,2.0,12.9,300.0,298.37,240.82
2018,5,5,8,15,170.5,255.0,2.05,13.2,356.0,354.19,284.75
2018,5,5,8,30,216.0,277.0,2.1,13.5,412.0,414.2,331.34
2018,5,5,8,45,264.0,290.5,2.1,13.85,467.0,474.9,377.55
2018,5,5,9,0,312.0,304.0,2.1,14.2,522.0,535.96,423.17
2018,5,5,9,15,325.5,319.5,2.05,15.0,558.5,575.83,450.55
2018,5,5,9,30,339.0,335.0,2.0,15.8,595.0,615.87,477.54
2018,5,5,9,45,385.0,332.5,1.9,16.6,640.0,664.77,511.03
2018,5,5,10,0,431.0,330.0,1.8,17.4,685.0,720.59,548.27
2018,5,5,10,15,435.0,341.0,1.7,18.25,709.0,748.87,564.23
2018,5,5,10,30,439.0,352.0,1.6,19.1,733.0,775.81,579.09
2018,5,5,10,45,412.0,373.0,1.5,19.95,737.5,782.1,578.79
2018,5,5,11,0,385.0,394.0,1.4,20.8,742.0,780.37,573.4
2018,5,5,11,15,334.5,420.0,1.4,21.1,725.0,764.04,559.81
2018,5,5,11,30,284.0,446.0,1.4,21.4,708.0,745.11,544.63
2018,5,5,11,45,257.5,452.0,1.45,21.7,690.5,727.26,531.74
2018,5,5,12,0,231.0,458.0,1.5,22.0,673.0,700.92,513.2
2018,5,5,12,15,181.0,457.5,1.7,21.75,626.0,650.36,479.41
2018,5,5,12,30,131.0,457.0,1.9,21.5,579.0,599.23,444.38
2018,5,5,12,45,153.0,451.0,2.05,21.2,591.5,613.23,456.77
2018,5,5,13,0,175.0,445.0,2.2,20.9,604.0,626.1,467.93
2018,5,5,13,15,125.0,412.5,2.45,20.35,525.0,541.47,408.71
2018,5,5,13,30,75.0,380.0,2.7,19.8,446.0,451.75,344.26
2018,5,5,13,45,51.0,318.5,2.9,19.2,363.0,364.94,280.94
2018,5,5,14,0,27.0,257.0,3.1,18.6,280.0,279.67,216.69
2018,5,5,14,15,36.0,276.5,3.2,17.8,305.5,306.01,238.55
2018,5,5,14,30,45.0,296.0,3.3,17.0,331.0,331.64,259.62
2018,5,5,14,45,33.5,276.0,3.45,16.2,301.5,300.42,236.26
2018,5,5,15,0,22.0,256.0,3.6,15.4,272.0,266.5,210.61
2018,5,5,15,15,41.0,257.5,3.6,15.4,285.0,283.73,225.29
2018,5,5,15,30,60.0,259.0,3.6,15.4,298.0,295.64,235.56
2018,5,5,15,45,151.5,244.0,3.85,14.55,332.0,336.92,271.47
2018,5,5,16,0,243.0,229.0,4.1,13.7,366.0,368.42,298.79
2018,5,5,16,15,312.0,199.5,3.95,13.55,359.0,361.33,293.35
2018,5,5,16,30,381.0,170.0,3.8,13.4,352.0,348.92,282.59
2018,5,5,16,45,418.5,142.0,3.7,13.25,320.5,314.8,253.11
2018,5,5,17,0,456.0,114.0,3.6,13.1,289.0,276.22,218.53
2018,5,5,17,15,505.0,94.5,3.45,12.8,261.5,246.04,189.02
2018,5,5,17,30,554.0,75.0,3.3,12.5,234.0,208.68,152.1
2018,5,5,17,45,480.0,67.0,3.1,12.15,185.0,153.91,105.15
2018,5,5,18,0,406.0,59.0,2.9,11.8,136.0,107.61,67.68
2018,5,5,18,15,309.0,47.5,2.8,11.4,95.5,63.97,36.73
2018,5,5,18,30,212.0,36.0,2.7,11.0,55.0,32.16,17.2
2018,5,5,18,45,116.0,20.5,2.6,10.55,30.0,16.38,0.0
2018,5,5,19,0,20.0,5.0,2.5,10.1,5.0,4.91,0.0
2018,5,5,19,15,10.0,2.5,2.5,9.95,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.2,8.55,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.2,8.6,2.0,0.0,0.0
2018,5,6,5,15,23.5,12.0,2.35,8.85,13.5,11.8,0.0
2018,5,6,5,30,42.0,22.0,2.5,9.1,25.0,19.58,3.95
2018,5,6,5,45,57.5,38.0,2.6,9.35,45.5,36.71,23.23
2018,5,6,6,0,73.0,54.0,2.7,9.6,66.0,57.39,40.2
2018,5,6,6,15,47.5,66.5,2.75,10.0,75.5,70.74,53.11
2018,5,6,6,30,22.0,79.0,2.8,10.4,85.0,80.55,63.0
2018,5,6,6,45,40.5,101.5,2.8,10.75,115.0,108.67,86.62
2018,5,6,7,0,59.0,124.0,2.8,11.1,145.0,139.08,112.07
2018,5,6,7,15,32.5,135.5,2.75,11.6,147.5,143.94,116.4
2018,5,6,7,30,6.0,147.0,2.7,12.1,150.0,144.84,116.84
2018,5,6,7,45,15.5,173.0,2.6,12.65,181.5,175.24,141.36
2018,5,6,8,0,25.0,199.0,2.5,13.2,213.0,206.74,166.34
2018,5,6,8,15,35.0,226.0,2.6,13.7,247.0,242.83,194.77
2018,5,6,8,30,45.0,253.0,2.7,14.2,281.0,278.19,222.21
2018,5,6,8,45,76.0,286.5,2.75,14.75,338.0,335.39,266.78
2018,5,6,9,0,107.0,320.0,2.8,15.3,395.0,395.38,312.61
2018,5,6,9,15,217.0,323.5,2.85,15.75,486.5,492.45,388.16
2018,5,6,9,30,327.0,327.0,2.9,16.2,578.0,598.22,468.04
2018,5,6,9,45,473.0,286.0,3.0,16.65,667.0,696.66,542.34
2018,5,6,10,0,619.0,245.0,3.1,17.1,756.0,799.93,618.35
2018,5,6,10,15,730.0,202.5,3.2,17.45,824.0,875.11,671.11
2018,5,6,10,30,841.0,160.0,3.3,17.8,892.0,950.09,721.21
2018,5,6,10,45,780.0,201.0,3.45,18.1,892.0,956.15,724.23
2018,5,6,11,0,719.0,242.0,3.6,18.4,892.0,954.19,722.44
2018,5,6,11,15,701.5,255.5,3.7,18.55,897.0,961.66,727.35
2018,5,6,11,30,684.0,269.0,3.8,18.7,902.0,965.92,729.98
2018,5,6,11,45,556.5,334.0,3.85,18.8,851.0,909.39,686.89
2018,5,6,12,0,429.0,399.0,3.9,18.9,800.0,850.21,641.81
2018,5,6,12,15,475.5,378.0,3.9,18.85,821.0,874.9,661.09
2018,5,6,12,30,522.0,357.0,3.9,18.8,842.0,897.21,678.11
2018,5,6,12,45,606.0,309.5,3.9,18.7,866.5,926.82,701.79
2018,5,6,13,0,690.0,262.0,3.9,18.6,891.0,952.96,722.88
2018,5,6,13,15,536.0,322.0,3.85,18.25,805.0,854.02,650.65
2018,5,6,13,30,382.0,382.0,3.8,17.9,719.0,753.91,576.85
2018,5,6,13,45,322.5,379.5,3.75,17.55,658.5,687.3,529.21
2018,5,6,14,0,263.0,377.0,3.7,17.2,598.0,622.43,481.79
2018,5,6,14,15,364.5,337.5,3.55,16.8,631.0,660.25,513.84
2018,5,6,14,30,466.0,298.0,3.4,16.4,664.0,695.69,542.98
2018,5,6,14,45,385.5,303.0,3.3,16.0,596.0,614.48,482.31
2018,5,6,15,0,305.0,308.0,3.2,15.6,528.0,543.06,428.43
2018,5,6,15,15,272.0,292.0,3.2,15.6,479.5,489.64,388.26
2018,5,6,15,30,239.0,276.0,3.2,15.6,431.0,438.39,349.06
2018,5,6,15,45,168.5,245.0,3.05,14.95,350.5,348.43,279.17
2018,5,6,16,0,98.0,214.0,2.9,14.3,270.0,268.45,215.81
2018,5,6,16,15,78.5,188.0,2.85,14.0,230.0,224.72,181.07
2018,5,6,16,30,59.0,162.0,2.8,13.7,190.0,185.59,149.49
2018,5,6,16,45,192.0,142.5,2.75,13.35,219.5,220.45,177.76
2018,5,6,17,0,325.0,123.0,2.7,13.0,249.0,238.61,189.66
2018,5,6,17,15,387.5,103.5,2.65,12.75,231.5,218.77,169.28
2018,5,6,17,30,450.0,84.0,2.6,12.5,214.0,191.72,141.45
2018,5,6,17,45,383.0,73.0,2.55,12.2,168.0,141.31,98.59
2018,5,6,18,0,316.0,62.0,2.5,11.9,122.0,98.49,63.96
2018,5,6,18,15,235.5,48.0,2.35,11.6,85.5,59.61,35.69
2018,5,6,18,30,155.0,34.0,2.2,11.3,49.0,29.96,16.11
2018,5,6,18,45,84.0,19.5,2.0,11.0,27.0,16.4,0.0
2018,5,6,19,0,13.0,5.0,1.8,10.7,5.0,4.91,0.0
2018,5,6,19,15,6.5,2.5,1.85,10.6,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,1.65,8.15,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,1.7,8.2,2.0,0.0,0.0
2018,5,7,5,15,103.5,15.0,1.95,8.95,21.5,14.74,0.0
2018,5,7,5,30,199.0,28.0,2.2,9.7,41.0,22.17,6.87
2018,5,7,5,45,316.0,39.0,2.45,10.4,81.0,46.64,24.94
2018,5,7,6,0,433.0,50.0,2.7,11.1,121.0,88.1,50.87
2018,5,7,6,15,509.0,58.0,2.65,11.7,170.5,133.93,85.97
2018,5,7,6,30,585.0,66.0,2.6,12.3,220.0,188.52,131.75
2018,5,7,6,45,635.0,72.0,2.6,12.85,272.5,242.66,179.78
2018,5,7,7,0,685.0,78.0,2.6,13.4,325.0,302.06,232.28
2018,5,7,7,15,720.5,83.0,2.55,14.05,378.5,359.92,282.84
2018,5,7,7,30,756.0,88.0,2.5,14.7,432.0,421.36,334.78
2018,5,7,7,45,781.5,92.0,2.5,15.3,484.0,478.99,382.29
2018,5,7,8,0,807.0,96.0,2.5,15.9,536.0,538.0,429.21
2018,5,7,8,15,826.0,99.5,2.5,16.5,585.0,593.73,472.04
2018,5,7,8,30,845.0,103.0,2.5,17.1,634.0,649.58,513.51
2018,5,7,8,45,859.5,105.5,2.5,17.75,678.5,701.15,550.43
2018,5,7,9,0,874.0,108.0,2.5,18.4,723.0,749.92,582.53
2018,5,7,9,15,887.5,109.5,2.5,18.9,764.0,797.36,613.26
2018,5,7,9,30,901.0,111.0,2.5,19.4,805.0,843.32,642.44
2018,5,7,9,45,912.5,111.0,2.5,19.9,840.0,884.32,667.76
2018,5,7,10,0,924.0,111.0,2.5,20.4,875.0,923.2,691.34
2018,5,7,10,15,929.0,112.5,2.5,20.85,902.0,955.43,710.35
2018,5,7,10,30,934.0,114.0,2.5,21.3,929.0,984.76,727.35
2018,5,7,10,45,937.5,115.0,2.5,21.7,949.0,1009.13,741.16
2018,5,7,11,0,941.0,116.0,2.5,22.1,969.0,1030.27,752.89
2018,5,7,11,15,942.5,117.0,2.5,22.5,981.5,1046.12,761.24
2018,5,7,11,30,944.0,118.0,2.5,22.9,994.0,1058.52,767.49
2018,5,7,11,45,945.0,118.5,2.55,23.3,999.0,1066.39,771.52
2018,5,7,12,0,946.0,119.0,2.6,23.7,1004.0,1070.71,773.43
2018,5,7,12,15,905.0,143.0,2.65,23.9,988.0,1053.51,762.38
2018,5,7,12,30,864.0,167.0,2.7,24.1,972.0,1039.24,753.48
2018,5,7,12,45,773.5,218.0,2.8,24.25,932.5,999.04,728.43
2018,5,7,13,0,683.0,269.0,2.9,24.4,893.0,953.33,699.41
2018,5,7,13,15,657.5,275.5,2.9,24.4,866.5,923.98,680.12
2018,5,7,13,30,632.0,282.0,2.9,24.4,840.0,892.92,659.44
2018,5,7,13,45,673.0,250.0,2.95,24.45,829.5,882.92,655.18
2018,5,7,14,0,714.0,218.0,3.0,24.5,819.0,868.23,646.89
2018,5,7,14,15,762.0,184.5,3.0,24.35,804.0,853.03,637.98
2018,5,7,14,30,810.0,151.0,3.0,24.2,789.0,830.64,624.2
2018,5,7,14,45,836.0,134.0,3.0,24.05,765.0,804.09,607.59
2018,5,7,15,0,862.0,117.0,3.0,23.9,741.0,773.09,587.8
2018,5,7,15,15,851.0,112.5,3.0,23.9,698.0,724.25,554.94
2018,5,7,15,30,840.0,108.0,3.0,23.9,655.0,674.15,519.62
2018,5,7,15,45,823.0,104.5,3.1,23.2,607.5,620.34,481.61
2018,5,7,16,0,806.0,101.0,3.2,22.5,560.0,566.33,442.02
2018,5,7,16,15,784.5,96.0,3.25,21.85,509.5,508.54,397.88
2018,5,7,16,30,763.0,91.0,3.3,21.2,459.0,451.57,352.75
2018,5,7,16,45,732.5,86.0,3.3,20.55,406.5,391.4,303.48
2018,5,7,17,0,702.0,81.0,3.3,19.9,354.0,334.03,254.9
2018,5,7,17,15,657.0,75.5,3.15,18.95,301.5,274.42,203.78
2018,5,7,17,30,612.0,70.0,3.0,18.0,249.0,219.34,155.81
2018,5,7,17,45,545.0,62.5,2.8,17.05,198.5,162.97,108.14
2018,5,7,18,0,478.0,55.0,2.6,16.1,148.0,114.17,68.9
2018,5,7,18,15,374.0,45.5,2.35,15.2,105.0,68.52,37.42
2018,5,7,18,30,270.0,36.0,2.1,14.3,62.0,33.86,17.67
2018,5,7,18,45,154.0,22.0,1.85,13.45,35.0,17.54,0.0
2018,5,7,19,0,38.0,8.0,1.6,12.6,8.0,7.86,0.0
2018,5,7,19,15,19.0,4.0,1.7,12.35,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,2.05,9.45,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,2.2,9.7,2.0,0.0,0.0
2018,5,8,5,15,119.5,14.5,2.45,10.15,22.5,14.25,0.0
2018,5,8,5,30,227.0,27.0,2.7,10.6,43.0,22.17,8.11
2018,5,8,5,45,342.0,37.0,3.0,11.0,83.5,46.31,23.76
2018,5,8,6,0,457.0,47.0,3.3,11.4,124.0,88.35,49.98
2018,5,8,6,15,527.5,54.5,3.4,11.85,172.5,134.34,85.61
2018,5,8,6,30,598.0,62.0,3.5,12.3,221.0,188.4,131.51
2018,5,8,6,45,634.5,69.0,3.6,12.7,270.5,240.61,178.79
2018,5,8,7,0,671.0,76.0,3.7,13.1,320.0,296.55,229.27
2018,5,8,7,15,561.0,101.0,3.7,13.55,326.0,317.71,252.49
2018,5,8,7,30,451.0,126.0,3.7,14.0,332.0,324.69,261.68
2018,5,8,7,45,311.0,171.5,3.75,14.45,321.5,323.85,262.12
2018,5,8,8,0,171.0,217.0,3.8,14.9,311.0,307.73,248.18
2018,5,8,8,15,371.0,198.5,3.65,14.9,425.5,422.89,342.02
2018,5,8,8,30,571.0,180.0,3.5,14.9,540.0,553.26,445.3
2018,5,8,8,45,713.0,142.0,3.4,14.85,624.0,639.44,512.75
2018,5,8,9,0,855.0,104.0,3.3,14.8,708.0,732.82,582.47
2018,5,8,9,15,863.5,107.0,3.15,14.75,746.0,777.12,612.25
2018,5,8,9,30,872.0,110.0,3.0,14.7,784.0,819.62,640.56
2018,5,8,9,45,827.0,137.5,2.9,14.65,798.5,843.53,655.56
2018,5,8,10,0,782.0,165.0,2.8,14.6,813.0,858.97,664.67
2018,5,8,10,15,777.5,175.5,2.75,14.8,837.5,888.19,683.2
2018,5,8,10,30,773.0,186.0,2.7,15.0,862.0,914.47,699.43
2018,5,8,10,45,840.0,151.5,2.7,15.2,901.5,959.57,728.83
2018,5,8,11,0,907.0,117.0,2.7,15.4,941.0,998.93,753.87
2018,5,8,11,15,912.0,116.5,2.7,16.05,954.5,1016.16,762.69
2018,5,8,11,30,917.0,116.0,2.7,16.7,968.0,1030.13,769.59
2018,5,8,11,45,921.5,114.0,2.7,17.35,974.0,1038.71,773.01
2018,5,8,12,0,926.0,112.0,2.7,18.0,980.0,1043.87,774.31
2018,5,8,12,15,893.0,134.0,2.8,18.7,969.0,1032.68,765.88
2018,5,8,12,30,860.0,156.0,2.9,19.4,958.0,1018.02,755.39
2018,5,8,12,45,821.0,180.0,2.95,20.1,939.0,1003.07,744.35
2018,5,8,13,0,782.0,204.0,3.0,20.8,920.0,979.24,727.5
2018,5,8,13,15,840.5,160.5,3.2,21.0,916.5,978.35,728.64
2018,5,8,13,30,899.0,117.0,3.4,21.2,913.0,967.24,722.74
2018,5,8,13,45,900.5,111.5,3.6,21.45,890.0,942.36,707.42
2018,5,8,14,0,902.0,106.0,3.8,21.7,867.0,914.3,689.84
2018,5,8,14,15,895.0,104.0,3.95,21.35,835.0,879.43,668.67
2018,5,8,14,30,888.0,102.0,4.1,21.0,803.0,842.12,645.49
2018,5,8,14,45,878.0,100.5,4.25,20.65,766.0,800.7,619.0
2018,5,8,15,0,868.0,99.0,4.4,20.3,729.0,757.46,590.84
2018,5,8,15,15,855.0,96.0,4.4,20.3,686.0,708.94,557.01
2018,5,8,15,30,842.0,93.0,4.4,20.3,643.0,659.32,521.34
2018,5,8,15,45,823.0,91.0,4.4,19.35,596.0,607.07,483.11
2018,5,8,16,0,804.0,89.0,4.4,18.4,549.0,553.57,442.63
2018,5,8,16,15,777.0,87.0,4.2,18.0,498.5,496.17,396.31
2018,5,8,16,30,750.0,85.0,4.0,17.6,448.0,440.14,350.01
2018,5,8,16,45,716.0,81.0,3.8,17.15,396.0,380.86,300.01
2018,5,8,17,0,682.0,77.0,3.6,16.7,344.0,323.6,250.42
2018,5,8,17,15,635.5,72.5,3.4,16.25,292.5,265.67,199.64
2018,5,8,17,30,589.0,68.0,3.2,15.8,241.0,212.44,152.46
2018,5,8,17,45,521.0,61.5,3.0,15.35,192.5,158.14,105.99
2018,5,8,18,0,453.0,55.0,2.8,14.9,144.0,111.52,68.16
2018,5,8,18,15,354.0,45.0,2.6,14.45,102.0,67.05,36.98
2018,5,8,18,30,255.0,35.0,2.4,14.0,60.0,33.2,17.28
2018,5,8,18,45,146.0,21.5,2.2,13.55,34.0,17.04,0.0
2018,5,8,19,0,37.0,8.0,2.0,13.1,8.0,7.86,0.0
2018,5,8,19,15,18.5,4.0,1.9,12.85,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,1.7,9.6,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,1.7,9.6,2.0,0.0,0.0
2018,5,9,5,15,103.5,12.0,2.05,10.2,19.0,11.8,0.0
2018,5,9,5,30,194.0,22.0,2.4,10.8,36.0,16.91,5.63
2018,5,9,5,45,172.5,20.0,2.7,11.4,40.0,23.75,9.42
2018,5,9,6,0,151.0,18.0,3.0,12.0,44.0,31.13,14.43
2018,5,9,6,15,75.5,22.5,3.1,12.45,35.5,33.52,19.8
2018,5,9,6,30,0.0,27.0,3.2,12.9,27.0,26.05,16.78
2018,5,9,6,45,0.5,48.0,3.3,13.3,48.0,46.5,34.26
2018,5,9,7,0,1.0,69.0,3.4,13.7,69.0,67.03,51.58
2018,5,9,7,15,5.5,93.5,3.45,14.2,96.0,92.49,72.72
2018,5,9,7,30,10.0,118.0,3.5,14.7,123.0,118.52,94.03
2018,5,9,7,45,16.0,147.5,3.55,15.15,156.0,150.71,120.14
2018,5,9,8,0,22.0,177.0,3.6,15.6,189.0,183.64,146.46
2018,5,9,8,15,11.5,163.5,3.65,15.95,170.0,165.45,130.96
2018,5,9,8,30,1.0,150.0,3.7,16.3,151.0,146.17,114.61
2018,5,9,8,45,3.5,169.5,3.8,16.7,172.0,167.05,131.05
2018,5,9,9,0,6.0,189.0,3.9,17.1,193.0,188.2,147.48
2018,5,9,9,15,7.0,198.0,4.0,17.4,203.0,198.12,154.88
2018,5,9,9,30,8.0,207.0,4.1,17.7,213.0,208.12,162.34
2018,5,9,9,45,11.0,229.5,4.15,18.0,238.5,233.18,181.65
2018,5,9,10,0,14.0,252.0,4.2,18.3,264.0,258.47,200.94
2018,5,9,10,15,18.5,285.5,4.25,18.5,301.5,296.23,229.83
2018,5,9,10,30,23.0,319.0,4.3,18.7,339.0,334.3,258.62
2018,5,9,10,45,38.0,356.0,4.3,18.9,390.0,392.58,302.76
2018,5,9,11,0,53.0,393.0,4.3,19.1,441.0,445.9,342.5
2018,5,9,11,15,164.5,397.5,4.3,19.15,550.0,567.56,436.28
2018,5,9,11,30,276.0,402.0,4.3,19.2,659.0,691.32,528.63
2018,5,9,11,45,578.0,275.0,4.3,19.3,816.5,871.68,665.71
2018,5,9,12,0,880.0,148.0,4.3,19.4,974.0,1034.85,778.19
2018,5,9,12,15,914.5,128.5,4.25,19.45,985.0,1048.8,785.87
2018,5,9,12,30,949.0,109.0,4.2,19.5,996.0,1058.91,792.21
2018,5,9,12,45,942.5,111.5,4.15,19.55,984.0,1047.16,784.05
2018,5,9,13,0,936.0,114.0,4.1,19.6,972.0,1032.03,773.9
2018,5,9,13,15,932.5,113.0,4.1,19.6,954.0,1012.92,761.65
2018,5,9,13,30,929.0,112.0,4.1,19.6,936.0,990.56,747.27
2018,5,9,13,45,924.0,110.5,4.1,19.6,910.5,963.18,729.5
2018,5,9,14,0,919.0,109.0,4.1,19.6,885.0,932.86,709.71
2018,5,9,14,15,911.5,107.0,4.15,19.45,853.0,897.09,686.72
2018,5,9,14,30,904.0,105.0,4.2,19.3,821.0,858.86,661.81
2018,5,9,14,45,894.0,103.5,4.25,19.2,783.0,816.89,633.87
2018,5,9,15,0,884.0,102.0,4.3,19.1,745.0,773.06,604.26
2018,5,9,15,15,870.5,99.5,4.3,19.1,701.5,724.07,570.08
2018,5,9,15,30,857.0,97.0,4.3,19.1,658.0,673.97,534.08
2018,5,9,15,45,838.5,94.5,4.35,18.45,610.0,620.89,494.9
2018,5,9,16,0,820.0,92.0,4.4,17.8,562.0,566.43,453.37
2018,5,9,16,15,794.0,89.5,4.4,17.3,511.0,508.25,407.13
2018,5,9,16,30,768.0,87.0,4.4,16.8,460.0,451.3,360.38
2018,5,9,16,45,734.0,83.5,4.35,16.3,407.5,391.57,309.95
2018,5,9,17,0,700.0,80.0,4.3,15.8,355.0,333.81,259.78
2018,5,9,17,15,653.5,75.0,4.1,15.25,302.5,274.36,207.44
2018,5,9,17,30,607.0,70.0,3.9,14.7,250.0,219.59,158.69
2018,5,9,17,45,538.5,63.0,3.7,14.1,200.0,163.63,110.54
2018,5,9,18,0,470.0,56.0,3.5,13.5,150.0,115.39,71.1
2018,5,9,18,15,366.0,46.5,3.2,12.95,107.0,69.94,39.1
2018,5,9,18,30,262.0,37.0,2.9,12.4,64.0,35.52,19.08
2018,5,9,18,45,147.5,22.5,2.65,11.85,36.0,17.83,0.0
2018,5,9,19,0,33.0,8.0,2.4,11.3,8.0,7.86,0.0
2018,5,9,19,15,16.5,4.0,2.45,11.2,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,2.3,10.4,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,2.4,10.5,2.0,0.0,0.0
2018,5,10,5,15,66.0,14.5,2.45,10.75,19.5,14.25,0.0
2018,5,10,5,30,125.0,27.0,2.5,11.0,37.0,21.06,9.13
2018,5,10,5,45,189.5,41.5,2.55,11.2,68.5,44.21,25.82
2018,5,10,6,0,254.0,56.0,2.6,11.4,100.0,76.99,48.89
2018,5,10,6,15,311.0,70.0,2.65,11.8,142.0,115.57,79.33
2018,5,10,6,30,368.0,84.0,2.7,12.2,184.0,160.7,117.19
2018,5,10,6,45,341.0,106.5,2.75,12.55,214.5,197.35,151.54
2018,5,10,7,0,314.0,129.0,2.8,12.9,245.0,229.93,181.61
2018,5,10,7,15,256.0,158.5,2.8,13.5,262.5,254.76,204.22
2018,5,10,7,30,198.0,188.0,2.8,14.1,280.0,271.63,218.77
2018,5,10,7,45,182.0,214.0,2.85,14.65,306.0,300.66,242.0
2018,5,10,8,0,166.0,240.0,2.9,15.2,332.0,327.88,262.97
2018,5,10,8,15,276.5,241.0,3.0,15.7,410.0,406.48,325.5
2018,5,10,8,30,387.0,242.0,3.1,16.2,488.0,492.74,392.83
2018,5,10,8,45,616.0,179.5,3.2,16.65,602.5,611.85,486.37
2018,5,10,9,0,845.0,117.0,3.3,17.1,717.0,742.17,584.35
2018,5,10,9,15,782.5,152.5,3.35,17.4,732.0,764.81,598.1
2018,5,10,9,30,720.0,188.0,3.4,17.7,747.0,782.13,608.78
2018,5,10,9,45,652.5,231.0,3.45,18.0,754.0,794.62,614.7
2018,5,10,10,0,585.0,274.0,3.5,18.3,761.0,799.11,614.69
2018,5,10,10,15,542.0,307.0,3.5,18.45,769.5,811.44,620.93
2018,5,10,10,30,499.0,340.0,3.5,18.6,778.0,819.58,624.07
2018,5,10,10,45,498.5,351.5,3.55,18.8,797.5,842.45,639.08
2018,5,10,11,0,498.0,363.0,3.6,19.0,817.0,863.41,652.59
2018,5,10,11,15,570.0,328.5,3.55,19.1,855.0,906.67,683.85
2018,5,10,11,30,642.0,294.0,3.5,19.2,893.0,949.94,714.57
2018,5,10,11,45,656.0,291.0,3.5,19.3,905.5,965.53,724.7
2018,5,10,12,0,670.0,288.0,3.5,19.4,918.0,978.58,733.36
2018,5,10,12,15,679.0,280.5,3.5,19.55,917.5,979.42,733.8
2018,5,10,12,30,688.0,273.0,3.5,19.7,917.0,977.45,732.53
2018,5,10,12,45,691.5,266.5,3.55,19.8,907.5,968.2,726.71
2018,5,10,13,0,695.0,260.0,3.6,19.9,898.0,956.15,719.05
2018,5,10,13,15,751.0,221.5,3.7,19.6,899.0,958.98,723.04
2018,5,10,13,30,807.0,183.0,3.8,19.3,900.0,953.67,721.46
2018,5,10,13,45,766.0,198.0,3.9,19.05,863.5,915.47,697.2
2018,5,10,14,0,725.0,213.0,4.0,18.8,827.0,873.45,670.18
2018,5,10,14,15,770.0,181.5,4.05,18.55,811.5,857.54,661.1
2018,5,10,14,30,815.0,150.0,4.1,18.3,796.0,834.76,646.94
2018,5,10,14,45,835.5,132.0,4.1,18.05,767.5,802.83,625.99
2018,5,10,15,0,856.0,114.0,4.1,17.8,739.0,766.87,602.0
2018,5,10,15,15,842.0,111.5,4.1,17.8,696.0,718.33,567.98
2018,5,10,15,30,828.0,109.0,4.1,17.8,653.0,668.81,531.66
2018,5,10,15,45,808.5,106.5,4.1,17.15,605.5,615.14,491.74
2018,5,10,16,0,789.0,104.0,4.1,16.5,558.0,561.53,450.63
2018,5,10,16,15,762.0,99.5,4.0,16.05,506.0,502.33,403.39
2018,5,10,16,30,735.0,95.0,3.9,15.6,454.0,444.08,355.54
2018,5,10,16,45,701.5,91.5,3.85,15.15,403.0,386.15,306.64
2018,5,10,17,0,668.0,88.0,3.8,14.7,352.0,330.91,258.63
2018,5,10,17,15,616.5,83.5,3.7,14.15,300.0,272.14,207.25
2018,5,10,17,30,565.0,79.0,3.6,13.6,248.0,218.65,159.96
2018,5,10,17,45,490.5,71.5,3.45,13.0,198.0,163.36,112.78
2018,5,10,18,0,416.0,64.0,3.3,12.4,148.0,115.61,73.98
2018,5,10,18,15,315.0,52.5,3.2,12.0,105.5,71.32,42.25
2018,5,10,18,30,214.0,41.0,3.1,11.6,63.0,38.45,22.11
2018,5,10,18,45,119.5,25.0,2.95,11.25,36.0,19.9,0.0
2018,5,10,19,0,25.0,9.0,2.8,10.9,9.0,8.85,0.0
2018,5,10,19,15,12.5,4.5,2.85,10.8,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.0,1.25,8.7,2.0,0.0,0.0
2018,5,11,5,0,22.0,4.0,1.3,8.8,4.0,0.0,0.0
2018,5,11,5,15,87.0,16.0,1.6,9.45,22.0,15.73,0.0
2018,5,11,5,30,152.0,28.0,1.9,10.1,40.0,21.83,10.36
2018,5,11,5,45,211.0,42.0,2.15,10.7,72.0,46.05,26.73
2018,5,11,6,0,270.0,56.0,2.4,11.3,104.0,79.1,50.0
2018,5,11,6,15,330.5,69.0,2.65,11.95,146.5,118.28,80.79
2018,5,11,6,30,391.0,82.0,2.9,12.6,189.0,164.38,119.36
2018,5,11,6,45,427.0,95.0,3.1,13.25,234.5,210.52,159.8
2018,5,11,7,0,463.0,108.0,3.3,13.9,280.0,260.51,203.42
2018,5,11,7,15,477.0,124.5,3.35,14.45,324.5,309.05,245.54
2018,5,11,7,30,491.0,141.0,3.4,15.0,369.0,358.67,287.41
2018,5,11,7,45,519.0,151.5,3.5,15.55,417.0,410.22,329.76
2018,5,11,8,0,547.0,162.0,3.6,16.1,465.0,463.86,372.69
2018,5,11,8,15,569.0,171.0,3.65,16.7,510.5,516.01,413.2
2018,5,11,8,30,591.0,180.0,3.7,17.3,556.0,567.5,452.19
2018,5,11,8,45,584.5,199.0,3.8,17.9,592.5,610.0,483.04
2018,5,11,9,0,578.0,218.0,3.9,18.5,629.0,648.86,510.51
2018,5,11,9,15,609.0,221.5,4.0,19.05,676.0,702.49,549.12
2018,5,11,9,30,640.0,225.0,4.1,19.6,723.0,755.1,586.24
2018,5,11,9,45,641.0,239.0,4.2,20.15,756.0,793.19,611.61
2018,5,11,10,0,642.0,253.0,4.3,20.7,789.0,829.29,635.28
2018,5,11,10,15,747.5,207.0,4.35,21.1,850.0,897.03,682.56
2018,5,11,10,30,853.0,161.0,4.4,21.5,911.0,964.08,726.68
2018,5,11,10,45,903.0,136.5,4.45,21.85,946.5,999.94,749.11
2018,5,11,11,0,953.0,112.0,4.5,22.2,982.0,1039.26,774.07
2018,5,11,11,15,958.0,111.5,4.55,22.4,996.0,1057.05,785.03
2018,5,11,11,30,963.0,111.0,4.6,22.6,1010.0,1071.43,793.96
2018,5,11,11,45,966.0,110.0,4.6,22.85,1016.0,1079.81,798.38
2018,5,11,12,0,969.0,109.0,4.6,23.1,1022.0,1084.59,800.57
2018,5,11,12,15,967.5,109.0,4.6,23.2,1018.5,1082.27,798.71
2018,5,11,12,30,966.0,109.0,4.6,23.3,1015.0,1076.33,794.64
2018,5,11,12,45,962.0,110.5,4.6,23.45,1004.0,1065.88,787.58
2018,5,11,13,0,958.0,112.0,4.6,23.6,993.0,1051.94,778.35
2018,5,11,13,15,955.0,110.5,4.6,23.7,974.5,1032.48,765.72
2018,5,11,13,30,952.0,109.0,4.6,23.8,956.0,1009.68,750.96
2018,5,11,13,45,947.0,107.0,4.6,23.9,930.0,981.31,732.49
2018,5,11,14,0,942.0,105.0,4.6,24.0,904.0,949.93,711.99
2018,5,11,14,15,934.5,103.5,4.65,24.0,871.5,914.06,689.01
2018,5,11,14,30,927.0,102.0,4.7,24.0,839.0,875.66,664.11
2018,5,11,14,45,917.5,100.0,4.75,24.05,800.5,832.84,635.73
2018,5,11,15,0,908.0,98.0,4.8,24.1,762.0,788.05,605.65
2018,5,11,15,15,895.0,96.0,4.8,24.1,718.5,739.02,572.03
2018,5,11,15,30,882.0,94.0,4.8,24.1,675.0,688.79,536.76
2018,5,11,15,45,866.0,91.0,4.8,23.9,627.0,634.73,496.48
2018,5,11,16,0,850.0,88.0,4.8,23.7,579.0,580.85,455.19
2018,5,11,16,15,830.5,84.0,4.6,23.3,528.5,523.12,409.63
2018,5,11,16,30,811.0,80.0,4.4,22.9,478.0,465.93,363.19
2018,5,11,16,45,783.5,76.0,4.2,22.55,425.5,406.21,313.5
2018,5,11,17,0,756.0,72.0,4.0,22.2,373.0,348.44,264.07
2018,5,11,17,15,716.5,67.5,3.65,21.35,320.0,288.7,212.61
2018,5,11,17,30,677.0,63.0,3.3,20.5,267.0,231.81,162.88
2018,5,11,17,45,618.5,56.5,2.95,19.65,215.5,174.25,113.77
2018,5,11,18,0,560.0,50.0,2.6,18.8,164.0,123.18,72.16
2018,5,11,18,15,464.5,42.0,2.45,18.0,118.5,74.44,38.11
2018,5,11,18,30,369.0,34.0,2.3,17.2,73.0,36.77,17.8
2018,5,11,18,45,225.0,22.0,2.15,16.4,42.0,17.78,0.0
2018,5,11,19,0,81.0,10.0,2.0,15.6,11.0,9.83,0.0
2018,5,11,19,15,40.5,5.0,2.0,15.4,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,12,4,45,14.5,2.5,1.2,10.1,2.0,0.0,0.0
2018,5,12,5,0,29.0,5.0,1.2,10.3,4.0,0.0,0.0
2018,5,12,5,15,151.5,17.5,1.2,11.35,28.0,17.2,0.0
2018,5,12,5,30,274.0,30.0,1.2,12.4,52.0,24.41,12.68
2018,5,12,5,45,384.5,38.5,1.2,13.45,93.5,52.23,26.45
2018,5,12,6,0,495.0,47.0,1.2,14.5,135.0,95.49,53.49
2018,5,12,6,15,564.5,53.5,1.35,15.25,185.0,142.85,90.07
2018,5,12,6,30,634.0,60.0,1.5,16.0,235.0,198.09,136.29
2018,5,12,6,45,680.5,65.0,1.65,16.75,288.0,254.08,185.25
2018,5,12,7,0,727.0,70.0,1.8,17.5,341.0,313.78,237.08
2018,5,12,7,15,760.0,74.0,1.9,18.2,394.5,371.74,286.81
2018,5,12,7,30,793.0,78.0,2.0,18.9,448.0,432.4,337.22
2018,5,12,7,45,817.5,81.0,2.1,19.6,500.0,490.25,383.92
2018,5,12,8,0,842.0,84.0,2.2,20.3,552.0,549.29,429.92
2018,5,12,8,15,860.0,86.0,2.2,20.8,600.5,603.67,470.93
2018,5,12,8,30,878.0,88.0,2.2,21.3,649.0,658.35,510.78
2018,5,12,8,45,891.5,90.0,2.2,21.75,693.5,709.58,546.14
2018,5,12,9,0,905.0,92.0,2.2,22.2,738.0,759.78,578.69
2018,5,12,9,15,911.5,96.0,2.25,22.55,777.0,805.35,608.06
2018,5,12,9,30,918.0,100.0,2.3,22.9,816.0,848.85,635.66
2018,5,12,9,45,920.0,105.0,2.3,23.2,848.5,887.3,659.27
2018,5,12,10,0,922.0,110.0,2.3,23.5,881.0,923.01,680.84
2018,5,12,10,15,927.5,111.0,2.4,23.75,907.5,954.89,700.82
2018,5,12,10,30,933.0,112.0,2.5,24.0,934.0,983.94,718.93
2018,5,12,10,45,936.0,113.5,2.6,24.2,954.0,1008.13,734.04
2018,5,12,11,0,939.0,115.0,2.7,24.4,974.0,1029.1,747.16
2018,5,12,11,15,940.5,115.5,2.8,24.5,985.5,1044.27,756.92
2018,5,12,11,30,942.0,116.0,2.9,24.6,997.0,1056.01,764.62
2018,5,12,11,45,942.0,116.5,3.0,24.7,1001.5,1062.78,769.27
2018,5,12,12,0,942.0,117.0,3.1,24.8,1006.0,1066.02,771.81
2018,5,12,12,15,935.0,121.0,3.2,24.75,1001.0,1062.32,770.47
2018,5,12,12,30,928.0,125.0,3.3,24.7,996.0,1055.14,767.03
2018,5,12,12,45,918.5,128.0,3.4,24.7,982.5,1041.1,759.08
2018,5,12,13,0,909.0,131.0,3.5,24.7,969.0,1023.84,749.11
2018,5,12,13,15,903.5,130.5,3.6,24.55,950.0,1003.8,737.76
2018,5,12,13,30,898.0,130.0,3.7,24.4,931.0,980.69,724.35
2018,5,12,13,45,891.0,129.5,3.85,24.25,905.5,953.27,708.29
2018,5,12,14,0,884.0,129.0,4.0,24.1,880.0,923.13,690.23
2018,5,12,14,15,874.5,127.5,4.05,23.8,847.5,887.26,667.94
2018,5,12,14,30,865.0,126.0,4.1,23.5,815.0,849.18,643.9
2018,5,12,14,45,852.0,124.0,4.1,23.2,776.0,808.47,617.53
2018,5,12,15,0,839.0,122.0,4.1,22.9,737.0,763.19,587.6
2018,5,12,15,15,824.5,119.0,4.1,22.9,694.0,714.54,554.18
2018,5,12,15,30,810.0,116.0,4.1,22.9,651.0,664.99,518.26
2018,5,12,15,45,790.0,113.5,4.1,22.0,604.0,611.88,480.04
2018,5,12,16,0,770.0,111.0,4.1,21.1,557.0,558.92,440.66
2018,5,12,16,15,744.5,106.5,4.0,20.55,506.5,501.2,395.62
2018,5,12,16,30,719.0,102.0,3.9,20.0,456.0,444.9,350.33
2018,5,12,16,45,686.0,97.0,3.8,19.45,404.5,386.53,302.14
2018,5,12,17,0,653.0,92.0,3.7,18.9,353.0,330.83,254.8
2018,5,12,17,15,608.0,85.5,3.45,18.25,301.5,272.89,204.95
2018,5,12,17,30,563.0,79.0,3.2,17.6,250.0,219.52,158.44
2018,5,12,17,45,499.0,70.5,2.9,16.9,201.0,165.31,112.48
2018,5,12,18,0,435.0,62.0,2.6,16.2,152.0,118.33,74.34
2018,5,12,18,15,341.0,50.5,2.3,15.45,109.0,72.59,41.6
2018,5,12,18,30,247.0,39.0,2.0,14.7,66.0,38.28,21.01
2018,5,12,18,45,143.5,24.0,1.65,13.9,38.0,18.9,2.03
2018,5,12,19,0,40.0,9.0,1.3,13.1,10.0,8.85,0.0
2018,5,12,19,15,20.0,4.5,1.3,12.85,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,11.35,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,11.4,4.0,0.0,0.0
2018,5,13,5,15,57.0,16.0,2.8,11.55,20.5,15.73,0.0
2018,5,13,5,30,106.0,28.0,2.9,11.7,37.0,23.36,12.34
2018,5,13,5,45,167.0,39.5,3.0,11.85,64.5,42.36,24.68
2018,5,13,6,0,228.0,51.0,3.1,12.0,92.0,70.86,44.72
2018,5,13,6,15,121.5,59.5,3.05,12.25,82.0,76.37,54.43
2018,5,13,6,30,15.0,68.0,3.0,12.5,72.0,68.91,52.94
2018,5,13,6,45,20.5,100.0,3.0,12.75,107.0,102.06,81.0
2018,5,13,7,0,26.0,132.0,3.0,13.0,142.0,136.12,109.42
2018,5,13,7,15,31.0,152.0,2.9,13.5,165.5,159.36,128.3
2018,5,13,7,30,36.0,172.0,2.8,14.0,189.0,183.21,147.41
2018,5,13,7,45,68.5,200.5,2.75,14.45,237.0,229.6,184.68
2018,5,13,8,0,101.0,229.0,2.7,14.9,285.0,279.46,224.22
2018,5,13,8,15,332.5,210.0,2.7,15.5,418.5,409.57,329.03
2018,5,13,8,30,564.0,191.0,2.7,16.1,552.0,560.08,446.06
2018,5,13,8,45,685.5,160.0,2.65,16.7,629.0,641.35,506.92
2018,5,13,9,0,807.0,129.0,2.6,17.3,706.0,728.28,570.0
2018,5,13,9,15,827.5,127.0,2.65,17.75,747.0,775.01,600.81
2018,5,13,9,30,848.0,125.0,2.7,18.2,788.0,820.92,630.91
2018,5,13,9,45,868.0,120.5,2.7,18.7,824.0,859.66,655.16
2018,5,13,10,0,888.0,116.0,2.7,19.2,860.0,899.78,680.09
2018,5,13,10,15,894.5,117.5,2.75,19.6,887.0,932.09,700.09
2018,5,13,10,30,901.0,119.0,2.8,20.0,914.0,961.72,718.24
2018,5,13,10,45,906.0,119.5,2.9,20.4,934.0,986.08,733.26
2018,5,13,11,0,911.0,120.0,3.0,20.8,954.0,1007.41,746.31
2018,5,13,11,15,914.0,120.0,3.05,21.0,966.5,1023.12,755.88
2018,5,13,11,30,917.0,120.0,3.1,21.2,979.0,1035.54,763.41
2018,5,13,11,45,918.0,120.0,3.2,21.45,984.0,1042.62,767.84
2018,5,13,12,0,919.0,120.0,3.3,21.7,989.0,1046.27,770.18
2018,5,13,12,15,909.0,126.5,3.4,21.75,983.5,1042.12,768.12
2018,5,13,12,30,899.0,133.0,3.5,21.8,978.0,1034.6,763.99
2018,5,13,12,45,884.0,140.5,3.6,21.85,964.0,1019.91,755.21
2018,5,13,13,0,869.0,148.0,3.7,21.9,950.0,1002.21,744.51
2018,5,13,13,15,864.0,147.5,3.75,21.75,932.0,983.29,733.25
2018,5,13,13,30,859.0,147.0,3.8,21.6,914.0,961.43,720.02
2018,5,13,13,45,852.0,146.0,3.8,21.5,889.0,938.94,705.93
2018,5,13,14,0,845.0,145.0,3.8,21.4,864.0,908.97,686.71
2018,5,13,14,15,836.5,142.5,3.85,21.2,832.5,873.73,664.31
2018,5,13,14,30,828.0,140.0,3.9,21.0,801.0,836.32,640.21
2018,5,13,14,45,817.0,137.0,3.9,20.75,763.5,794.44,612.58
2018,5,13,15,0,806.0,134.0,3.9,20.5,726.0,750.99,583.51
2018,5,13,15,15,791.0,130.5,3.9,20.5,683.5,702.83,549.93
2018,5,13,15,30,776.0,127.0,3.9,20.5,641.0,653.9,513.76
2018,5,13,15,45,758.5,122.5,3.8,19.8,595.0,601.89,475.48
2018,5,13,16,0,741.0,118.0,3.7,19.1,549.0,549.81,436.04
2018,5,13,16,15,720.0,112.5,3.65,18.6,500.5,495.01,393.1
2018,5,13,16,30,699.0,107.0,3.6,18.1,452.0,441.1,349.53
2018,5,13,16,45,669.0,100.5,3.5,17.6,401.5,383.55,301.77
2018,5,13,17,0,639.0,94.0,3.4,17.1,351.0,328.39,254.65
2018,5,13,17,15,596.0,87.5,3.3,16.5,300.5,271.84,205.77
2018,5,13,17,30,553.0,81.0,3.2,15.9,250.0,219.63,159.99
2018,5,13,17,45,491.5,72.0,3.1,15.25,201.5,165.95,114.15
2018,5,13,18,0,430.0,63.0,3.0,14.6,153.0,119.21,75.83
2018,5,13,18,15,338.5,51.5,2.8,14.0,110.5,73.82,42.92
2018,5,13,18,30,247.0,40.0,2.6,13.4,68.0,39.59,22.08
2018,5,13,18,45,146.5,25.5,2.35,12.8,40.0,20.11,4.09
2018,5,13,19,0,46.0,11.0,2.1,12.2,12.0,10.81,0.0
2018,5,13,19,15,23.0,5.5,2.1,11.9,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
