Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.85,9.35,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.8,9.4,1.0,0.98,0.0
2018,5,14,5,15,0.0,5.0,1.85,9.6,5.0,4.91,0.0
2018,5,14,5,30,0.0,9.0,1.9,9.8,9.0,8.67,1.22
2018,5,14,5,45,0.0,15.5,1.95,10.05,15.5,14.95,6.95
2018,5,14,6,0,0.0,22.0,2.0,10.3,22.0,21.22,12.59
2018,5,14,6,15,0.0,30.5,2.0,10.75,30.5,29.44,19.83
2018,5,14,6,30,0.0,39.0,2.0,11.2,39.0,37.65,26.97
2018,5,14,6,45,0.0,63.5,1.95,11.65,63.5,61.37,47.28
2018,5,14,7,0,0.0,88.0,1.9,12.1,88.0,84.98,67.13
2018,5,14,7,15,0.5,111.0,1.9,12.65,111.0,107.41,85.6
2018,5,14,7,30,1.0,134.0,1.9,13.2,134.0,129.99,103.86
2018,5,14,7,45,0.5,138.5,1.9,13.7,138.5,134.29,106.8
2018,5,14,8,0,0.0,143.0,1.9,14.2,143.0,138.52,109.67
2018,5,14,8,15,6.0,174.5,1.95,14.75,178.5,172.87,137.06
2018,5,14,8,30,12.0,206.0,2.0,15.3,214.0,207.93,164.49
2018,5,14,8,45,17.0,231.0,2.05,15.85,243.0,236.57,186.42
2018,5,14,9,0,22.0,256.0,2.1,16.4,272.0,265.7,208.45
2018,5,14,9,15,45.0,297.0,2.15,16.85,331.5,328.89,256.99
2018,5,14,9,30,68.0,338.0,2.2,17.3,391.0,390.91,303.54
2018,5,14,9,45,139.5,369.5,2.3,17.75,484.5,490.9,378.99
2018,5,14,10,0,211.0,401.0,2.4,18.2,578.0,590.68,452.07
2018,5,14,10,15,455.5,312.5,2.55,18.55,710.5,739.13,564.55
2018,5,14,10,30,700.0,224.0,2.7,18.9,843.0,890.06,673.62
2018,5,14,10,45,783.5,185.5,2.8,19.2,892.5,942.16,706.95
2018,5,14,11,0,867.0,147.0,2.9,19.5,942.0,992.39,739.55
2018,5,14,11,15,870.5,147.0,3.0,19.7,954.5,1007.96,749.27
2018,5,14,11,30,874.0,147.0,3.1,19.9,967.0,1020.42,757.33
2018,5,14,11,45,875.5,147.5,3.2,20.05,972.5,1028.2,762.56
2018,5,14,12,0,877.0,148.0,3.3,20.2,978.0,1032.74,765.78
2018,5,14,12,15,876.0,148.0,3.35,20.25,975.0,1031.0,764.88
2018,5,14,12,30,875.0,148.0,3.4,20.3,972.0,1025.99,761.97
2018,5,14,12,45,872.0,147.5,3.5,20.3,961.0,1015.27,755.92
2018,5,14,13,0,869.0,147.0,3.6,20.3,950.0,1001.38,747.84
2018,5,14,13,15,865.5,145.5,3.65,20.15,932.5,982.92,736.81
2018,5,14,13,30,862.0,144.0,3.7,20.0,915.0,961.46,723.8
2018,5,14,13,45,857.0,141.5,3.7,19.85,890.5,934.73,706.87
2018,5,14,14,0,852.0,139.0,3.7,19.7,866.0,905.3,688.06
2018,5,14,14,15,845.0,137.0,3.75,19.45,835.5,875.7,669.6
2018,5,14,14,30,838.0,135.0,3.8,19.2,805.0,839.82,646.55
2018,5,14,14,45,828.0,132.0,3.8,18.9,768.0,798.44,619.26
2018,5,14,15,0,818.0,129.0,3.8,18.6,731.0,755.38,590.45
2018,5,14,15,15,803.0,126.0,3.8,18.6,688.5,707.29,556.93
2018,5,14,15,30,788.0,123.0,3.8,18.6,646.0,658.4,520.68
2018,5,14,15,45,771.0,118.5,3.7,17.9,600.0,606.21,482.04
2018,5,14,16,0,754.0,114.0,3.6,17.2,554.0,553.94,442.22
2018,5,14,16,15,731.0,109.5,3.55,16.75,505.0,498.39,398.34
2018,5,14,16,30,708.0,105.0,3.5,16.3,456.0,444.01,354.06
2018,5,14,16,45,676.0,99.5,3.45,15.8,405.0,386.18,305.85
2018,5,14,17,0,644.0,94.0,3.4,15.3,354.0,330.92,258.41
2018,5,14,17,15,600.0,87.0,3.35,14.7,303.0,273.29,208.38
2018,5,14,17,30,556.0,80.0,3.3,14.1,252.0,220.11,161.53
2018,5,14,17,45,494.0,72.0,3.25,13.45,203.5,167.1,115.92
2018,5,14,18,0,432.0,64.0,3.2,12.8,155.0,121.06,77.89
2018,5,14,18,15,340.0,53.0,3.05,12.3,112.5,75.84,44.8
2018,5,14,18,30,248.0,42.0,2.9,11.8,70.0,41.8,23.9
2018,5,14,18,45,147.0,26.5,2.75,11.25,41.0,20.89,5.84
2018,5,14,19,0,46.0,11.0,2.6,10.7,12.0,10.81,0.0
2018,5,14,19,15,23.0,5.5,2.6,10.55,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,9.0,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,9.1,1.0,0.98,0.0
2018,5,15,5,15,0.0,5.5,1.5,9.5,5.5,5.41,0.0
2018,5,15,5,30,0.0,10.0,1.7,9.9,10.0,9.64,2.1
2018,5,15,5,45,0.0,17.0,1.85,10.35,17.0,16.39,8.18
2018,5,15,6,0,0.0,24.0,2.0,10.8,24.0,23.15,14.23
2018,5,15,6,15,0.0,32.5,2.0,11.25,32.5,31.37,21.45
2018,5,15,6,30,0.0,41.0,2.0,11.7,41.0,39.59,28.58
2018,5,15,6,45,1.5,73.0,1.95,12.15,73.5,70.92,55.28
2018,5,15,7,0,3.0,105.0,1.9,12.6,106.0,102.27,81.52
2018,5,15,7,15,8.0,133.0,1.9,13.05,136.5,131.5,105.45
2018,5,15,7,30,13.0,161.0,1.9,13.5,167.0,161.4,129.56
2018,5,15,7,45,21.5,186.5,1.85,13.95,198.0,191.28,153.27
2018,5,15,8,0,30.0,212.0,1.8,14.4,229.0,223.77,178.7
2018,5,15,8,15,42.5,240.5,1.8,14.85,266.5,261.32,207.84
2018,5,15,8,30,55.0,269.0,1.8,15.3,304.0,300.16,237.49
2018,5,15,8,45,46.5,276.0,1.8,15.8,307.0,304.24,239.36
2018,5,15,9,0,38.0,283.0,1.8,16.3,310.0,307.44,240.63
2018,5,15,9,15,35.5,297.0,1.85,16.75,323.5,321.48,250.47
2018,5,15,9,30,33.0,311.0,1.9,17.2,337.0,335.26,259.98
2018,5,15,9,45,51.0,344.0,2.0,17.7,386.0,385.32,297.4
2018,5,15,10,0,69.0,377.0,2.1,18.2,435.0,436.56,334.93
2018,5,15,10,15,112.5,405.5,2.2,18.6,503.5,512.86,391.16
2018,5,15,10,30,156.0,434.0,2.3,19.0,572.0,585.87,443.78
2018,5,15,10,45,198.5,431.5,2.4,19.4,611.0,627.71,473.88
2018,5,15,11,0,241.0,429.0,2.5,19.8,650.0,676.55,508.71
2018,5,15,11,15,286.0,423.5,2.6,20.05,689.5,719.14,539.29
2018,5,15,11,30,331.0,418.0,2.7,20.3,729.0,761.59,569.56
2018,5,15,11,45,582.5,293.0,2.8,20.6,843.5,894.17,668.27
2018,5,15,12,0,834.0,168.0,2.9,20.9,958.0,1016.3,750.71
2018,5,15,12,15,860.5,152.5,3.0,20.95,966.0,1020.12,752.82
2018,5,15,12,30,887.0,137.0,3.1,21.0,974.0,1027.0,758.18
2018,5,15,12,45,883.0,137.5,3.2,21.1,963.0,1016.21,751.82
2018,5,15,13,0,879.0,138.0,3.3,21.2,952.0,1002.25,743.55
2018,5,15,13,15,875.0,137.0,3.4,21.1,934.0,983.67,732.82
2018,5,15,13,30,871.0,136.0,3.5,21.0,916.0,962.09,720.08
2018,5,15,13,45,865.0,135.0,3.55,20.85,892.0,935.78,703.89
2018,5,15,14,0,859.0,134.0,3.6,20.7,868.0,906.8,685.82
2018,5,15,14,15,852.0,131.5,3.65,20.35,837.0,872.92,664.76
2018,5,15,14,30,845.0,129.0,3.7,20.0,806.0,839.81,644.04
2018,5,15,14,45,834.0,127.0,3.75,19.6,769.0,798.47,617.35
2018,5,15,15,0,823.0,125.0,3.8,19.2,732.0,755.51,589.13
2018,5,15,15,15,809.0,121.5,3.8,19.2,689.5,707.48,555.73
2018,5,15,15,30,795.0,118.0,3.8,19.2,647.0,658.55,519.79
2018,5,15,15,45,776.0,115.0,3.85,18.1,601.0,606.36,482.31
2018,5,15,16,0,757.0,112.0,3.9,17.0,555.0,554.26,443.54
2018,5,15,16,15,733.5,107.5,3.9,16.45,506.0,498.32,399.44
2018,5,15,16,30,710.0,103.0,3.9,15.9,457.0,443.62,354.94
2018,5,15,16,45,678.5,98.0,3.85,15.3,406.5,386.43,307.12
2018,5,15,17,0,647.0,93.0,3.8,14.7,356.0,331.74,260.02
2018,5,15,17,15,606.0,86.0,3.7,14.25,305.5,274.89,210.2
2018,5,15,17,30,565.0,79.0,3.6,13.8,255.0,222.14,163.32
2018,5,15,17,45,456.0,73.5,3.5,13.3,198.5,161.61,113.05
2018,5,15,18,0,347.0,68.0,3.4,12.8,142.0,112.45,74.45
2018,5,15,18,15,190.5,53.5,3.2,12.45,92.5,65.01,41.57
2018,5,15,18,30,34.0,39.0,3.0,12.1,43.0,37.11,24.12
2018,5,15,18,45,20.5,23.5,2.85,11.75,25.5,21.78,7.42
2018,5,15,19,0,7.0,8.0,2.7,11.4,8.0,7.86,0.0
2018,5,15,19,15,3.5,4.0,2.5,11.2,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.0,1.3,8.1,3.0,0.0,0.0
2018,5,16,5,0,28.0,6.0,1.3,8.3,6.0,5.9,0.0
2018,5,16,5,15,132.5,19.5,1.6,9.0,30.5,15.48,0.0
2018,5,16,5,30,237.0,33.0,1.9,9.7,55.0,25.69,15.27
2018,5,16,5,45,276.0,41.5,2.2,10.4,82.0,50.99,28.5
2018,5,16,6,0,315.0,50.0,2.5,11.1,109.0,80.68,49.44
2018,5,16,6,15,205.0,71.5,2.5,11.55,114.5,102.09,72.89
2018,5,16,6,30,95.0,93.0,2.5,12.0,120.0,110.47,85.41
2018,5,16,6,45,258.0,103.0,2.5,12.45,197.0,172.5,133.68
2018,5,16,7,0,421.0,113.0,2.5,12.9,274.0,253.63,199.36
2018,5,16,7,15,398.5,138.5,2.5,13.3,308.5,294.12,234.85
2018,5,16,7,30,376.0,164.0,2.5,13.7,343.0,331.87,266.81
2018,5,16,7,45,308.0,189.5,2.45,14.1,346.5,342.05,275.5
2018,5,16,8,0,240.0,215.0,2.4,14.5,350.0,346.58,278.56
2018,5,16,8,15,253.5,216.0,2.4,14.9,369.5,368.62,295.92
2018,5,16,8,30,267.0,217.0,2.4,15.3,389.0,391.33,313.46
2018,5,16,8,45,245.5,260.0,2.45,15.75,426.5,432.47,343.51
2018,5,16,9,0,224.0,303.0,2.5,16.2,464.0,471.36,371.01
2018,5,16,9,15,202.0,321.0,2.55,16.55,472.5,478.5,374.77
2018,5,16,9,30,180.0,339.0,2.6,16.9,481.0,487.13,379.62
2018,5,16,9,45,150.5,361.0,2.65,17.25,483.0,491.41,380.84
2018,5,16,10,0,121.0,383.0,2.7,17.6,485.0,493.36,380.27
2018,5,16,10,15,90.0,381.0,2.8,17.85,458.0,461.89,355.5
2018,5,16,10,30,59.0,379.0,2.9,18.1,431.0,433.68,333.08
2018,5,16,10,45,317.0,328.5,2.95,18.35,619.0,640.61,493.58
2018,5,16,11,0,575.0,278.0,3.0,18.6,807.0,852.36,647.89
2018,5,16,11,15,676.5,235.5,3.05,18.75,866.0,917.63,692.7
2018,5,16,11,30,778.0,193.0,3.1,18.9,925.0,978.16,732.74
2018,5,16,11,45,475.5,301.5,3.15,19.05,749.5,795.09,602.27
2018,5,16,12,0,173.0,410.0,3.2,19.2,574.0,592.13,449.26
2018,5,16,12,15,238.0,420.5,3.25,19.2,645.5,674.3,511.19
2018,5,16,12,30,303.0,431.0,3.3,19.2,717.0,748.5,564.95
2018,5,16,12,45,339.5,413.5,3.35,19.25,731.0,763.63,576.66
2018,5,16,13,0,376.0,396.0,3.4,19.3,745.0,776.63,587.3
2018,5,16,13,15,499.5,332.5,3.4,19.25,786.5,829.62,628.8
2018,5,16,13,30,623.0,269.0,3.4,19.2,828.0,872.04,662.35
2018,5,16,13,45,541.5,290.0,3.45,19.15,766.5,802.21,612.12
2018,5,16,14,0,460.0,311.0,3.5,19.1,705.0,735.53,564.01
2018,5,16,14,15,597.0,247.5,3.5,18.95,739.0,776.41,598.4
2018,5,16,14,30,734.0,184.0,3.5,18.8,773.0,805.74,622.5
2018,5,16,14,45,788.5,154.0,3.55,18.65,760.5,790.15,612.89
2018,5,16,15,0,843.0,124.0,3.6,18.5,748.0,770.05,600.37
2018,5,16,15,15,828.5,121.5,3.6,18.5,705.0,721.91,566.88
2018,5,16,15,30,814.0,119.0,3.6,18.5,662.0,672.86,531.08
2018,5,16,15,45,797.0,115.0,3.65,17.85,615.5,620.08,492.53
2018,5,16,16,0,780.0,111.0,3.7,17.2,569.0,567.16,452.61
2018,5,16,16,15,759.5,105.5,3.65,16.8,519.5,511.02,408.26
2018,5,16,16,30,739.0,100.0,3.6,16.4,470.0,455.11,362.77
2018,5,16,16,45,709.5,95.0,3.6,15.95,419.0,397.27,314.49
2018,5,16,17,0,680.0,90.0,3.6,15.5,368.0,341.67,266.65
2018,5,16,17,15,640.0,83.0,3.5,15.0,316.0,283.33,215.69
2018,5,16,17,30,600.0,76.0,3.4,14.5,264.0,228.95,167.44
2018,5,16,17,45,543.0,68.0,3.3,13.95,214.5,174.39,120.03
2018,5,16,18,0,486.0,60.0,3.2,13.4,165.0,126.17,79.71
2018,5,16,18,15,397.0,50.0,2.9,12.85,121.0,79.76,45.59
2018,5,16,18,30,308.0,40.0,2.6,12.3,77.0,43.65,23.88
2018,5,16,18,45,191.5,26.5,2.25,11.75,46.0,20.77,7.69
2018,5,16,19,0,75.0,13.0,1.9,11.2,15.0,12.78,0.0
2018,5,16,19,15,37.5,6.5,1.8,10.95,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,17,4,45,2.0,1.5,1.45,9.55,1.5,0.0,0.0
2018,5,17,5,0,4.0,3.0,1.6,9.8,3.0,2.95,0.0
2018,5,17,5,15,31.0,10.5,1.8,10.25,13.0,9.08,0.0
2018,5,17,5,30,58.0,18.0,2.0,10.7,23.0,15.39,6.98
2018,5,17,5,45,34.5,20.5,2.25,11.1,24.0,21.49,11.35
2018,5,17,6,0,11.0,23.0,2.5,11.5,25.0,23.62,14.11
2018,5,17,6,15,5.5,31.0,2.55,11.95,32.0,30.86,20.71
2018,5,17,6,30,0.0,39.0,2.6,12.4,39.0,37.65,26.82
2018,5,17,6,45,0.0,57.0,2.65,12.85,57.0,55.08,41.66
2018,5,17,7,0,0.0,75.0,2.7,13.3,75.0,72.5,56.26
2018,5,17,7,15,0.0,90.0,2.65,13.8,90.0,86.99,68.15
2018,5,17,7,30,0.0,105.0,2.6,14.3,105.0,101.53,79.88
2018,5,17,7,45,0.0,112.5,2.6,14.75,112.5,108.85,85.5
2018,5,17,8,0,0.0,120.0,2.6,15.2,120.0,116.17,91.07
2018,5,17,8,15,2.0,144.0,2.55,15.65,145.5,140.74,110.67
2018,5,17,8,30,4.0,168.0,2.5,16.1,171.0,165.59,130.18
2018,5,17,8,45,8.0,195.5,2.5,16.55,201.5,195.5,153.53
2018,5,17,9,0,12.0,223.0,2.5,17.0,232.0,225.85,176.88
2018,5,17,9,15,18.5,258.0,2.55,17.4,272.5,265.91,207.62
2018,5,17,9,30,25.0,293.0,2.6,17.8,313.0,310.54,241.36
2018,5,17,9,45,37.0,323.5,2.6,18.2,354.0,352.62,272.81
2018,5,17,10,0,49.0,354.0,2.6,18.6,395.0,395.53,304.41
2018,5,17,10,15,231.5,349.0,2.7,18.9,553.5,568.09,437.19
2018,5,17,10,30,414.0,344.0,2.8,19.2,712.0,744.55,566.32
2018,5,17,10,45,646.0,239.5,2.85,19.55,828.0,870.18,658.59
2018,5,17,11,0,878.0,135.0,2.9,19.9,944.0,991.36,738.27
2018,5,17,11,15,889.0,130.5,3.0,20.1,959.0,1009.85,749.25
2018,5,17,11,30,900.0,126.0,3.1,20.3,974.0,1025.36,759.27
2018,5,17,11,45,900.5,126.5,3.15,20.5,978.5,1032.3,763.34
2018,5,17,12,0,901.0,127.0,3.2,20.7,983.0,1035.91,765.4
2018,5,17,12,15,901.0,126.5,3.3,20.8,980.5,1034.66,765.11
2018,5,17,12,30,901.0,126.0,3.4,20.9,978.0,1030.07,762.74
2018,5,17,12,45,900.0,124.0,3.5,20.95,967.5,1019.62,756.75
2018,5,17,13,0,899.0,122.0,3.6,21.0,957.0,1005.89,748.66
2018,5,17,13,15,895.5,121.0,3.7,20.9,939.5,987.53,737.95
2018,5,17,13,30,892.0,120.0,3.8,20.8,922.0,966.09,725.16
2018,5,17,13,45,887.0,118.5,3.9,20.7,897.5,939.79,709.02
2018,5,17,14,0,882.0,117.0,4.0,20.6,873.0,910.7,690.88
2018,5,17,14,15,874.5,115.0,4.05,20.3,841.5,876.3,669.18
2018,5,17,14,30,867.0,113.0,4.1,20.0,810.0,839.59,645.65
2018,5,17,14,45,857.0,111.0,4.15,19.75,773.5,798.75,618.79
2018,5,17,15,0,847.0,109.0,4.2,19.5,737.0,756.16,590.33
2018,5,17,15,15,834.0,106.5,4.2,19.5,695.0,710.99,558.9
2018,5,17,15,30,821.0,104.0,4.2,19.5,653.0,662.82,524.11
2018,5,17,15,45,804.0,101.0,4.2,18.65,607.0,610.85,486.08
2018,5,17,16,0,787.0,98.0,4.2,17.8,561.0,558.72,446.69
2018,5,17,16,15,765.5,94.0,4.15,17.3,512.5,503.3,402.79
2018,5,17,16,30,744.0,90.0,4.1,16.8,464.0,448.71,358.2
2018,5,17,16,45,714.0,86.0,4.05,16.25,413.5,391.63,310.35
2018,5,17,17,0,684.0,82.0,4.0,15.7,363.0,336.0,262.36
2018,5,17,17,15,604.5,82.0,3.9,15.1,305.0,271.92,207.49
2018,5,17,17,30,525.0,82.0,3.8,14.5,247.0,216.11,159.47
2018,5,17,17,45,342.0,79.5,3.7,13.9,179.5,144.63,103.31
2018,5,17,18,0,159.0,77.0,3.6,13.3,112.0,94.86,67.86
2018,5,17,18,15,104.5,59.0,3.5,12.9,79.5,63.75,43.89
2018,5,17,18,30,50.0,41.0,3.4,12.5,47.0,38.51,24.99
2018,5,17,18,45,28.5,25.0,3.3,12.1,28.0,22.14,9.32
2018,5,17,19,0,7.0,9.0,3.2,11.7,9.0,8.85,0.0
2018,5,17,19,15,3.5,4.5,3.2,11.6,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.0,2.6,10.45,1.0,0.0,0.0
2018,5,18,5,0,3.0,2.0,2.6,10.5,2.0,1.97,0.0
2018,5,18,5,15,1.5,3.5,2.7,10.65,3.5,3.4,0.0
2018,5,18,5,30,0.0,5.0,2.8,10.8,5.0,4.82,0.0
2018,5,18,5,45,0.0,8.0,2.85,11.0,8.0,7.71,0.85
2018,5,18,6,0,0.0,11.0,2.9,11.2,11.0,10.6,3.45
2018,5,18,6,15,0.0,15.5,2.95,11.55,15.5,14.95,7.27
2018,5,18,6,30,0.0,20.0,3.0,11.9,20.0,19.29,11.04
2018,5,18,6,45,0.0,36.5,3.0,12.25,36.5,35.24,24.75
2018,5,18,7,0,0.0,53.0,3.0,12.6,53.0,51.2,38.3
2018,5,18,7,15,0.0,62.0,3.0,12.9,62.0,59.92,45.52
2018,5,18,7,30,0.0,71.0,3.0,13.2,71.0,68.65,52.65
2018,5,18,7,45,0.0,81.0,2.95,13.45,81.0,78.35,60.53
2018,5,18,8,0,0.0,91.0,2.9,13.7,91.0,88.05,68.34
2018,5,18,8,15,0.0,103.5,2.9,14.1,103.5,100.19,78.03
2018,5,18,8,30,0.0,116.0,2.9,14.5,116.0,112.36,87.65
2018,5,18,8,45,1.0,134.5,2.9,14.9,135.0,131.1,102.55
2018,5,18,9,0,2.0,153.0,2.9,15.3,154.0,149.96,117.38
2018,5,18,9,15,4.5,174.0,2.9,15.8,177.5,172.57,135.06
2018,5,18,9,30,7.0,195.0,2.9,16.3,201.0,195.41,152.72
2018,5,18,9,45,9.5,217.0,2.9,16.8,225.0,219.46,171.13
2018,5,18,10,0,12.0,239.0,2.9,17.3,249.0,243.7,189.48
2018,5,18,10,15,20.5,275.0,2.9,17.7,293.0,291.67,226.2
2018,5,18,10,30,29.0,311.0,2.9,18.1,337.0,336.67,260.02
2018,5,18,10,45,55.5,370.5,2.95,18.5,421.5,423.12,325.0
2018,5,18,11,0,82.0,430.0,3.0,18.9,506.0,510.82,389.12
2018,5,18,11,15,228.5,409.5,3.05,19.15,624.5,647.88,492.42
2018,5,18,11,30,375.0,389.0,3.1,19.4,743.0,775.05,585.24
2018,5,18,11,45,505.0,332.0,3.15,19.6,811.0,855.62,643.99
2018,5,18,12,0,635.0,275.0,3.2,19.8,879.0,930.34,698.11
2018,5,18,12,15,619.5,287.0,3.3,19.85,875.0,926.32,694.68
2018,5,18,12,30,604.0,299.0,3.4,19.9,871.0,919.81,690.26
2018,5,18,12,45,608.0,295.0,3.45,19.95,865.5,914.38,687.14
2018,5,18,13,0,612.0,291.0,3.5,20.0,860.0,906.47,682.37
2018,5,18,13,15,552.5,310.5,3.55,19.85,817.0,858.11,648.51
2018,5,18,13,30,493.0,330.0,3.6,19.7,774.0,810.4,614.92
2018,5,18,13,45,413.0,356.5,3.6,19.55,721.5,751.25,571.96
2018,5,18,14,0,333.0,383.0,3.6,19.4,669.0,690.02,527.07
2018,5,18,14,15,362.0,358.0,3.6,19.1,658.5,678.89,521.65
2018,5,18,14,30,391.0,333.0,3.6,18.8,648.0,664.88,513.72
2018,5,18,14,45,443.0,296.5,3.55,18.55,638.0,658.78,511.77
2018,5,18,15,0,495.0,260.0,3.5,18.3,628.0,643.41,502.86
2018,5,18,15,15,461.0,254.0,3.5,18.3,581.0,591.32,464.15
2018,5,18,15,30,427.0,248.0,3.5,18.3,534.0,540.88,426.28
2018,5,18,15,45,425.5,230.0,3.5,17.5,498.0,501.04,397.65
2018,5,18,16,0,424.0,212.0,3.5,16.7,462.0,460.48,367.59
2018,5,18,16,15,347.0,195.5,3.55,16.1,388.5,378.48,303.57
2018,5,18,16,30,270.0,179.0,3.6,15.5,315.0,306.39,246.23
2018,5,18,16,45,405.0,146.0,3.65,14.9,325.5,317.78,254.51
2018,5,18,17,0,540.0,113.0,3.7,14.3,336.0,313.73,247.62
2018,5,18,17,15,448.5,108.0,3.65,13.7,276.0,247.49,191.94
2018,5,18,17,30,357.0,103.0,3.6,13.1,216.0,192.18,145.72
2018,5,18,17,45,363.5,85.5,3.55,12.55,183.0,155.11,111.87
2018,5,18,18,0,370.0,68.0,3.5,12.0,150.0,117.35,77.94
2018,5,18,18,15,276.0,55.5,3.45,11.75,108.0,74.44,46.12
2018,5,18,18,30,182.0,43.0,3.4,11.5,66.0,42.17,25.19
2018,5,18,18,45,107.0,27.5,3.35,11.2,39.5,22.92,10.56
2018,5,18,19,0,32.0,12.0,3.3,10.9,13.0,11.8,0.0
2018,5,18,19,15,16.0,6.0,3.3,10.8,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,3.85,10.2,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,3.8,10.2,2.0,1.97,0.0
2018,5,19,5,15,1.0,3.5,3.85,10.3,3.5,3.37,0.0
2018,5,19,5,30,0.0,5.0,3.9,10.4,5.0,4.82,0.0
2018,5,19,5,45,0.0,7.5,3.95,10.5,7.5,7.23,0.46
2018,5,19,6,0,0.0,10.0,4.0,10.6,10.0,9.64,2.64
2018,5,19,6,15,0.0,15.0,4.0,10.7,15.0,14.46,6.88
2018,5,19,6,30,0.0,20.0,4.0,10.8,20.0,19.29,11.1
2018,5,19,6,45,4.5,48.0,4.0,10.95,49.5,47.65,35.46
2018,5,19,7,0,9.0,76.0,4.0,11.1,79.0,76.54,60.05
2018,5,19,7,15,4.5,85.5,4.0,11.5,87.0,84.44,66.58
2018,5,19,7,30,0.0,95.0,4.0,11.9,95.0,91.87,72.53
2018,5,19,7,45,0.0,100.0,4.05,12.35,100.0,96.74,76.23
2018,5,19,8,0,0.0,105.0,4.1,12.8,105.0,101.62,79.9
2018,5,19,8,15,2.0,133.0,4.1,13.1,134.5,130.04,103.09
2018,5,19,8,30,4.0,161.0,4.1,13.4,164.0,158.75,126.21
2018,5,19,8,45,8.0,191.5,4.15,13.7,197.5,191.57,152.43
2018,5,19,9,0,12.0,222.0,4.2,14.0,231.0,224.83,178.69
2018,5,19,9,15,20.0,256.5,4.2,14.35,272.0,265.55,210.62
2018,5,19,9,30,28.0,291.0,4.2,14.7,313.0,310.84,245.68
2018,5,19,9,45,39.5,310.0,4.2,15.05,342.5,341.0,268.72
2018,5,19,10,0,51.0,329.0,4.2,15.4,372.0,371.85,292.11
2018,5,19,10,15,105.5,372.0,4.25,15.75,464.5,471.97,369.42
2018,5,19,10,30,160.0,415.0,4.3,16.1,557.0,569.68,442.84
2018,5,19,10,45,163.5,424.5,4.3,16.4,572.5,586.77,454.22
2018,5,19,11,0,167.0,434.0,4.3,16.7,588.0,603.37,465.55
2018,5,19,11,15,198.5,439.5,4.35,16.8,625.0,642.81,495.09
2018,5,19,11,30,230.0,445.0,4.4,16.9,662.0,682.18,524.27
2018,5,19,11,45,217.5,453.5,4.45,17.05,659.5,680.22,521.89
2018,5,19,12,0,205.0,462.0,4.5,17.2,657.0,677.18,519.0
2018,5,19,12,15,219.0,450.5,4.5,17.1,658.5,679.19,521.36
2018,5,19,12,30,233.0,439.0,4.5,17.0,660.0,686.52,527.48
2018,5,19,12,45,477.0,330.0,4.55,16.95,776.0,819.85,632.74
2018,5,19,13,0,721.0,221.0,4.6,16.9,892.0,942.14,724.73
2018,5,19,13,15,721.0,222.5,4.65,16.8,883.0,931.95,717.89
2018,5,19,13,30,721.0,224.0,4.7,16.7,874.0,919.08,710.13
2018,5,19,13,45,765.0,198.5,4.7,16.55,871.5,916.47,709.5
2018,5,19,14,0,809.0,173.0,4.7,16.4,869.0,906.82,703.92
2018,5,19,14,15,823.5,160.5,4.7,16.15,846.5,882.59,688.32
2018,5,19,14,30,838.0,148.0,4.7,15.9,824.0,854.81,670.22
2018,5,19,14,45,807.5,152.5,4.75,15.7,779.5,804.85,636.01
2018,5,19,15,0,777.0,157.0,4.8,15.5,735.0,754.7,601.25
2018,5,19,15,15,710.5,167.5,4.8,15.5,673.0,685.95,549.35
2018,5,19,15,30,644.0,178.0,4.8,15.5,611.0,619.62,498.07
2018,5,19,15,45,432.5,213.0,4.75,14.9,495.0,488.92,394.85
2018,5,19,16,0,221.0,248.0,4.7,14.3,379.0,373.38,301.63
2018,5,19,16,15,257.5,223.0,4.65,13.9,363.0,358.17,290.48
2018,5,19,16,30,294.0,198.0,4.6,13.5,347.0,336.66,273.21
2018,5,19,16,45,301.0,175.0,4.55,13.1,313.5,300.41,243.09
2018,5,19,17,0,308.0,152.0,4.5,12.7,280.0,263.18,211.26
2018,5,19,17,15,304.5,130.5,4.4,12.25,242.5,223.13,176.38
2018,5,19,17,30,301.0,109.0,4.3,11.8,205.0,183.41,141.1
2018,5,19,17,45,251.0,87.0,4.2,11.3,157.5,134.11,99.25
2018,5,19,18,0,201.0,65.0,4.1,10.8,110.0,90.68,63.22
2018,5,19,18,15,115.5,45.5,4.0,10.5,70.0,52.29,34.17
2018,5,19,18,30,30.0,26.0,3.9,10.2,30.0,25.33,14.8
2018,5,19,18,45,15.0,16.5,3.8,9.9,18.5,16.05,6.14
2018,5,19,19,0,0.0,7.0,3.7,9.6,7.0,6.88,0.0
2018,5,19,19,15,0.0,3.5,3.7,9.6,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.4,9.65,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.4,9.7,2.0,1.97,0.0
2018,5,20,5,15,0.0,3.5,3.45,9.8,3.5,3.37,0.0
2018,5,20,5,30,0.0,5.0,3.5,9.9,5.0,4.82,0.0
2018,5,20,5,45,0.0,6.0,3.55,10.05,6.0,5.78,0.0
2018,5,20,6,0,0.0,7.0,3.6,10.2,7.0,6.75,0.16
2018,5,20,6,15,0.0,8.5,3.6,10.4,8.5,8.19,1.46
2018,5,20,6,30,0.0,10.0,3.6,10.6,10.0,9.64,2.73
2018,5,20,6,45,0.0,19.0,3.65,10.8,19.0,18.33,10.26
2018,5,20,7,0,0.0,28.0,3.7,11.0,28.0,27.03,17.73
2018,5,20,7,15,0.0,64.0,3.7,11.25,64.0,61.86,47.48
2018,5,20,7,30,0.0,100.0,3.7,11.5,100.0,96.7,76.72
2018,5,20,7,45,0.0,89.5,3.75,11.75,89.5,86.58,67.85
2018,5,20,8,0,0.0,79.0,3.8,12.0,79.0,76.42,59.03
2018,5,20,8,15,0.0,97.5,3.75,12.0,97.5,94.37,73.84
2018,5,20,8,30,0.0,116.0,3.7,12.0,116.0,112.36,88.52
2018,5,20,8,45,5.0,160.5,3.7,12.0,164.0,159.2,126.91
2018,5,20,9,0,10.0,205.0,3.7,12.0,212.0,206.68,165.23
2018,5,20,9,15,14.0,232.5,3.7,12.05,243.0,237.27,189.46
2018,5,20,9,30,18.0,260.0,3.7,12.1,274.0,268.23,213.78
2018,5,20,9,45,24.5,298.0,3.7,12.1,318.0,316.18,251.36
2018,5,20,10,0,31.0,336.0,3.7,12.1,362.0,361.29,286.21
2018,5,20,10,15,36.5,354.5,3.75,12.35,386.0,386.23,304.95
2018,5,20,10,30,42.0,373.0,3.8,12.6,410.0,411.39,323.81
2018,5,20,10,45,56.0,391.5,3.85,12.8,442.5,444.78,349.26
2018,5,20,11,0,70.0,410.0,3.9,13.0,475.0,478.53,374.76
2018,5,20,11,15,88.0,433.0,3.95,13.45,515.5,521.02,406.36
2018,5,20,11,30,106.0,456.0,4.0,13.9,556.0,563.64,437.65
2018,5,20,11,45,135.0,456.0,4.05,14.35,584.0,600.21,464.79
2018,5,20,12,0,164.0,456.0,4.1,14.8,612.0,629.8,486.69
2018,5,20,12,15,219.5,455.0,4.15,15.15,663.5,684.18,527.6
2018,5,20,12,30,275.0,454.0,4.2,15.5,715.0,743.6,571.32
2018,5,20,12,45,293.5,446.5,4.25,15.9,722.5,751.49,576.79
2018,5,20,13,0,312.0,439.0,4.3,16.3,730.0,757.77,581.5
2018,5,20,13,15,359.5,411.0,4.35,16.15,740.0,769.22,592.45
2018,5,20,13,30,407.0,383.0,4.4,16.0,750.0,782.53,604.59
2018,5,20,13,45,432.5,361.5,4.45,15.9,742.0,774.11,600.43
2018,5,20,14,0,458.0,340.0,4.5,15.8,734.0,762.92,594.35
2018,5,20,14,15,455.5,326.5,4.45,15.35,706.5,732.55,573.7
2018,5,20,14,30,453.0,313.0,4.4,14.9,679.0,700.86,551.94
2018,5,20,14,45,404.5,314.0,4.4,14.4,630.0,645.65,511.41
2018,5,20,15,0,356.0,315.0,4.4,13.9,581.0,589.29,469.52
2018,5,20,15,15,317.5,304.0,4.4,13.9,531.0,534.85,427.93
2018,5,20,15,30,279.0,293.0,4.4,13.9,481.0,482.83,387.64
2018,5,20,15,45,192.0,269.5,4.25,13.0,394.5,387.99,313.43
2018,5,20,16,0,105.0,246.0,4.1,12.1,308.0,304.03,246.48
2018,5,20,16,15,89.0,225.0,4.0,11.85,274.5,266.8,216.85
2018,5,20,16,30,73.0,204.0,3.9,11.6,241.0,233.39,189.93
2018,5,20,16,45,107.5,182.0,3.85,11.3,230.0,223.43,182.04
2018,5,20,17,0,142.0,160.0,3.8,11.0,219.0,208.27,168.99
2018,5,20,17,15,73.0,112.0,3.7,10.85,142.0,131.69,105.49
2018,5,20,17,30,4.0,64.0,3.6,10.7,65.0,62.91,48.59
2018,5,20,17,45,2.0,38.5,3.55,10.55,39.0,37.58,26.86
2018,5,20,18,0,0.0,13.0,3.5,10.4,13.0,12.53,5.2
2018,5,20,18,15,0.0,17.5,3.45,10.35,17.5,16.88,8.81
2018,5,20,18,30,0.0,22.0,3.4,10.3,22.0,21.23,12.12
2018,5,20,18,45,0.5,16.0,3.35,10.3,16.0,15.44,5.99
2018,5,20,19,0,1.0,10.0,3.3,10.3,10.0,9.83,0.0
2018,5,20,19,15,0.5,5.0,3.25,10.3,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,21,4,45,5.5,4.0,1.7,9.95,4.0,0.0,0.0
2018,5,21,5,0,11.0,8.0,1.6,10.0,8.0,7.86,0.0
2018,5,21,5,15,72.5,25.5,1.6,10.2,32.5,21.16,0.0
2018,5,21,5,30,134.0,43.0,1.6,10.4,57.0,36.25,24.92
2018,5,21,5,45,222.0,59.0,1.6,10.6,96.5,65.86,42.4
2018,5,21,6,0,310.0,75.0,1.6,10.8,136.0,104.71,70.01
2018,5,21,6,15,379.5,86.5,1.55,11.2,183.0,147.06,103.52
2018,5,21,6,30,449.0,98.0,1.5,11.6,230.0,197.19,145.32
2018,5,21,6,45,502.0,106.0,1.45,12.05,280.5,246.88,188.12
2018,5,21,7,0,555.0,114.0,1.4,12.5,331.0,303.31,236.28
2018,5,21,7,15,594.0,120.0,1.3,13.1,381.5,356.41,280.93
2018,5,21,7,30,633.0,126.0,1.2,13.7,432.0,413.07,327.02
2018,5,21,7,45,664.5,130.0,1.15,14.25,481.5,467.22,369.93
2018,5,21,8,0,696.0,134.0,1.1,14.8,531.0,523.52,412.94
2018,5,21,8,15,719.0,137.5,1.1,15.5,578.0,576.03,451.72
2018,5,21,8,30,742.0,141.0,1.1,16.2,625.0,629.25,489.71
2018,5,21,8,45,760.0,143.0,1.05,16.85,668.0,677.9,522.83
2018,5,21,9,0,778.0,145.0,1.0,17.5,711.0,725.48,554.01
2018,5,21,9,15,795.0,145.5,1.15,18.1,750.5,770.72,583.92
2018,5,21,9,30,812.0,146.0,1.3,18.7,790.0,815.01,612.83
2018,5,21,9,45,827.5,145.0,1.45,19.35,824.5,855.27,638.62
2018,5,21,10,0,843.0,144.0,1.6,20.0,859.0,893.93,663.12
2018,5,21,10,15,850.5,145.5,1.75,20.4,886.0,926.07,683.79
2018,5,21,10,30,858.0,147.0,1.9,20.8,913.0,951.16,699.83
2018,5,21,10,45,864.0,147.5,2.1,21.25,933.0,975.42,715.8
2018,5,21,11,0,870.0,148.0,2.3,21.7,953.0,996.86,729.88
2018,5,21,11,15,873.5,148.0,2.45,21.95,965.5,1012.4,740.19
2018,5,21,11,30,877.0,148.0,2.6,22.2,978.0,1024.86,748.59
2018,5,21,11,45,878.0,148.0,2.75,22.5,982.5,1031.65,753.27
2018,5,21,12,0,879.0,148.0,2.9,22.8,987.0,1035.22,755.97
2018,5,21,12,15,875.0,149.5,3.0,22.8,983.0,1032.04,754.8
2018,5,21,12,30,871.0,151.0,3.1,22.8,979.0,1025.65,751.67
2018,5,21,12,45,865.0,153.0,3.2,22.85,968.0,1014.62,745.46
2018,5,21,13,0,859.0,155.0,3.3,22.9,957.0,1000.55,737.31
2018,5,21,13,15,854.5,154.0,3.4,22.75,939.0,987.24,730.28
2018,5,21,13,30,850.0,153.0,3.5,22.6,921.0,965.46,717.59
2018,5,21,13,45,844.5,150.0,3.55,22.45,896.0,937.89,700.67
2018,5,21,14,0,839.0,147.0,3.6,22.3,871.0,907.69,681.9
2018,5,21,14,15,830.0,144.5,3.65,22.0,839.0,872.5,659.96
2018,5,21,14,30,821.0,142.0,3.7,21.7,807.0,835.22,636.33
2018,5,21,14,45,810.5,139.0,3.75,21.4,770.5,794.33,609.88
2018,5,21,15,0,800.0,136.0,3.8,21.1,734.0,751.85,581.94
2018,5,21,15,15,785.5,132.5,3.8,21.1,692.0,704.63,549.3
2018,5,21,15,30,771.0,129.0,3.8,21.1,650.0,656.62,514.01
2018,5,21,15,45,753.0,125.0,3.8,20.15,604.5,605.36,477.23
2018,5,21,16,0,735.0,121.0,3.8,19.2,559.0,554.01,439.17
2018,5,21,16,15,712.5,115.0,3.8,18.5,510.0,498.49,396.26
2018,5,21,16,30,690.0,109.0,3.8,17.8,461.0,444.01,352.77
2018,5,21,16,45,659.5,103.5,3.75,17.05,411.0,387.9,306.62
2018,5,21,17,0,629.0,98.0,3.7,16.3,361.0,334.19,261.08
2018,5,21,17,15,585.5,92.0,3.7,15.5,311.0,278.49,213.19
2018,5,21,17,30,542.0,86.0,3.7,14.7,261.0,227.15,168.28
2018,5,21,17,45,444.5,74.0,3.65,13.85,201.0,163.33,115.26
2018,5,21,18,0,347.0,62.0,3.6,13.0,141.0,109.93,72.54
2018,5,21,18,15,226.5,44.5,3.6,12.45,91.0,61.12,36.75
2018,5,21,18,30,106.0,27.0,3.6,11.9,41.0,26.43,13.73
2018,5,21,18,45,56.5,16.0,3.6,11.35,23.0,13.68,4.86
2018,5,21,19,0,7.0,5.0,3.6,10.8,5.0,4.91,0.0
2018,5,21,19,15,3.5,2.5,3.65,10.65,2.5,2.46,0.0
2018,5,21,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,22,4,45,1.0,1.0,2.9,9.95,1.0,0.0,0.0
2018,5,22,5,0,2.0,2.0,2.9,10.0,2.0,1.97,0.0
2018,5,22,5,15,9.0,5.5,2.95,10.15,6.5,5.32,0.0
2018,5,22,5,30,16.0,9.0,3.0,10.3,11.0,8.74,1.76
2018,5,22,5,45,14.0,12.5,3.05,10.5,14.5,12.94,4.85
2018,5,22,6,0,12.0,16.0,3.1,10.7,18.0,16.99,8.45
2018,5,22,6,15,6.0,21.5,3.1,11.0,22.5,21.97,13.12
2018,5,22,6,30,0.0,27.0,3.1,11.3,27.0,26.05,16.93
2018,5,22,6,45,2.0,57.0,3.1,11.55,58.0,55.65,42.31
2018,5,22,7,0,4.0,87.0,3.1,11.8,89.0,85.4,67.47
2018,5,22,7,15,18.0,117.5,3.1,12.15,126.5,120.59,96.71
2018,5,22,7,30,32.0,148.0,3.1,12.5,164.0,158.14,127.58
2018,5,22,7,45,23.5,169.0,3.05,12.85,181.5,176.33,141.99
2018,5,22,8,0,15.0,190.0,3.0,13.2,199.0,192.37,154.35
2018,5,22,8,15,22.0,214.5,3.05,13.75,228.5,221.37,177.15
2018,5,22,8,30,29.0,239.0,3.1,14.3,258.0,253.3,201.93
2018,5,22,8,45,36.0,263.0,3.15,14.85,288.0,283.67,225.16
2018,5,22,9,0,43.0,287.0,3.2,15.4,318.0,314.68,248.59
2018,5,22,9,15,45.0,307.5,3.25,15.8,341.5,338.88,266.47
2018,5,22,9,30,47.0,328.0,3.3,16.2,365.0,363.18,284.27
2018,5,22,9,45,40.5,320.0,3.35,16.65,353.0,351.69,274.37
2018,5,22,10,0,34.0,312.0,3.4,17.1,341.0,339.59,264.19
2018,5,22,10,15,40.0,313.0,3.45,17.4,348.0,347.34,269.84
2018,5,22,10,30,46.0,314.0,3.5,17.7,355.0,355.24,275.58
2018,5,22,10,45,77.5,347.0,3.6,18.0,418.0,419.85,325.02
2018,5,22,11,0,109.0,380.0,3.7,18.3,481.0,491.68,378.75
2018,5,22,11,15,126.0,425.5,3.75,18.4,543.5,556.85,426.2
2018,5,22,11,30,143.0,471.0,3.8,18.5,606.0,622.01,472.95
2018,5,22,11,45,101.5,446.0,3.85,18.6,542.0,549.54,418.77
2018,5,22,12,0,60.0,421.0,3.9,18.7,478.0,482.72,368.53
2018,5,22,12,15,58.5,421.0,3.95,18.6,476.5,481.15,367.8
2018,5,22,12,30,57.0,421.0,4.0,18.5,475.0,479.28,366.63
2018,5,22,12,45,73.0,430.0,4.05,18.4,498.5,503.63,385.54
2018,5,22,13,0,89.0,439.0,4.1,18.3,522.0,527.31,403.84
2018,5,22,13,15,109.5,438.5,4.1,18.1,539.0,550.85,422.29
2018,5,22,13,30,130.0,438.0,4.1,17.9,556.0,566.89,435.3
2018,5,22,13,45,229.5,373.0,4.1,17.75,574.0,594.05,459.97
2018,5,22,14,0,329.0,308.0,4.1,17.6,592.0,610.15,476.32
2018,5,22,14,15,590.5,218.5,4.1,17.35,706.0,742.56,581.45
2018,5,22,14,30,852.0,129.0,4.1,17.1,820.0,845.13,657.4
2018,5,22,14,45,840.5,127.0,4.1,16.9,783.0,806.42,630.53
2018,5,22,15,0,829.0,125.0,4.1,16.7,746.0,763.16,601.03
2018,5,22,15,15,637.0,171.5,4.1,16.7,632.5,638.25,507.4
2018,5,22,15,30,445.0,218.0,4.1,16.7,519.0,524.21,418.06
2018,5,22,15,45,333.0,231.0,4.05,16.15,447.5,441.68,353.75
2018,5,22,16,0,221.0,244.0,4.0,15.6,376.0,369.82,296.62
2018,5,22,16,15,220.5,226.0,3.95,15.2,348.5,339.96,273.53
2018,5,22,16,30,220.0,208.0,3.9,14.8,321.0,309.83,249.57
2018,5,22,16,45,254.5,181.5,3.85,14.4,298.5,287.49,231.24
2018,5,22,17,0,289.0,155.0,3.8,14.0,276.0,259.85,207.48
2018,5,22,17,15,286.5,134.0,3.7,13.5,241.0,221.71,174.64
2018,5,22,17,30,284.0,113.0,3.6,13.0,206.0,183.78,141.3
2018,5,22,17,45,277.5,95.0,3.5,12.55,172.5,148.12,109.61
2018,5,22,18,0,271.0,77.0,3.4,12.1,139.0,112.63,78.44
2018,5,22,18,15,219.5,61.5,3.3,11.7,103.5,77.14,50.65
2018,5,22,18,30,168.0,46.0,3.2,11.3,68.0,46.96,29.23
2018,5,22,18,45,101.5,30.5,3.1,10.95,42.0,25.32,14.18
2018,5,22,19,0,35.0,15.0,3.0,10.6,16.0,14.74,0.0
2018,5,22,19,15,17.5,7.5,3.0,10.55,8.0,7.37,0.0
2018,5,22,19,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.95,10.05,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.0,10.1,2.0,1.97,0.0
2018,5,23,5,15,0.0,7.5,2.1,10.25,7.5,7.23,0.0
2018,5,23,5,30,0.0,13.0,2.2,10.4,13.0,12.53,5.03
2018,5,23,5,45,0.0,20.5,2.3,10.6,20.5,19.77,11.15
2018,5,23,6,0,0.0,28.0,2.4,10.8,28.0,27.02,17.61
2018,5,23,6,15,0.0,38.0,2.4,11.05,38.0,36.69,26.09
2018,5,23,6,30,0.0,48.0,2.4,11.3,48.0,46.36,34.46
2018,5,23,6,45,5.5,81.5,2.45,11.6,83.5,80.21,63.19
2018,5,23,7,0,11.0,115.0,2.5,11.9,119.0,114.57,91.94
2018,5,23,7,15,25.0,145.0,2.55,12.25,156.5,150.22,121.24
2018,5,23,7,30,39.0,175.0,2.6,12.6,194.0,187.36,151.42
2018,5,23,7,45,27.0,180.5,2.65,12.95,194.5,189.24,152.35
2018,5,23,8,0,15.0,186.0,2.7,13.3,195.0,188.47,151.01
2018,5,23,8,15,14.5,198.0,2.8,13.7,207.0,200.76,160.34
2018,5,23,8,30,14.0,210.0,2.9,14.1,219.0,212.99,169.5
2018,5,23,8,45,12.0,210.5,3.0,14.45,218.5,212.87,168.73
2018,5,23,9,0,10.0,211.0,3.1,14.8,218.0,212.51,167.83
2018,5,23,9,15,10.0,214.0,3.2,15.35,221.5,215.96,169.92
2018,5,23,9,30,10.0,217.0,3.3,15.9,225.0,219.38,171.98
2018,5,23,9,45,13.0,245.0,3.45,16.4,256.0,249.89,195.45
2018,5,23,10,0,16.0,273.0,3.6,16.9,287.0,280.65,218.79
2018,5,23,10,15,22.5,309.0,3.65,17.2,329.0,322.73,250.81
2018,5,23,10,30,29.0,345.0,3.7,17.5,371.0,370.67,286.84
2018,5,23,10,45,27.0,341.0,3.75,17.85,365.5,365.68,282.26
2018,5,23,11,0,25.0,337.0,3.8,18.2,360.0,360.46,277.73
2018,5,23,11,15,23.5,336.5,3.85,18.3,358.5,359.08,276.43
2018,5,23,11,30,22.0,336.0,3.9,18.4,357.0,351.6,270.55
2018,5,23,11,45,23.5,343.5,3.95,18.5,366.0,366.93,282.03
2018,5,23,12,0,25.0,351.0,4.0,18.6,375.0,376.18,288.9
2018,5,23,12,15,30.5,359.0,4.0,18.6,388.0,389.79,299.34
2018,5,23,12,30,36.0,367.0,4.0,18.6,401.0,403.17,309.6
2018,5,23,12,45,106.0,381.0,4.0,18.6,480.5,492.56,379.12
2018,5,23,13,0,176.0,395.0,4.0,18.6,560.0,573.61,440.95
2018,5,23,13,15,297.5,364.5,3.95,18.55,637.0,661.85,509.14
2018,5,23,13,30,419.0,334.0,3.9,18.5,714.0,744.57,571.89
2018,5,23,13,45,583.0,260.0,3.9,18.4,773.0,811.66,624.91
2018,5,23,14,0,747.0,186.0,3.9,18.3,832.0,867.71,667.0
2018,5,23,14,15,821.0,147.0,3.9,18.1,833.5,867.84,668.1
2018,5,23,14,30,895.0,108.0,3.9,17.9,835.0,860.17,664.23
2018,5,23,14,45,887.0,105.0,3.9,17.7,798.0,819.22,636.78
2018,5,23,15,0,879.0,102.0,3.9,17.5,761.0,776.3,607.85
2018,5,23,15,15,866.5,99.5,3.9,17.5,719.0,728.89,574.84
2018,5,23,15,30,854.0,97.0,3.9,17.5,677.0,680.31,540.46
2018,5,23,15,45,839.0,94.5,3.85,16.9,631.5,629.23,502.52
2018,5,23,16,0,824.0,92.0,3.8,16.3,586.0,578.17,463.44
2018,5,23,16,15,804.5,88.5,3.75,15.85,537.0,522.76,419.55
2018,5,23,16,30,785.0,85.0,3.7,15.4,488.0,467.91,374.72
2018,5,23,16,45,576.5,114.5,3.65,14.95,393.5,364.3,290.63
2018,5,23,17,0,368.0,144.0,3.6,14.5,299.0,280.43,222.64
2018,5,23,17,15,316.0,129.5,3.5,13.95,250.5,227.29,178.27
2018,5,23,17,30,264.0,115.0,3.4,13.4,202.0,180.67,139.1
2018,5,23,17,45,350.5,89.5,3.3,12.85,183.5,158.55,115.47
2018,5,23,18,0,437.0,64.0,3.2,12.3,165.0,127.28,83.5
2018,5,23,18,15,402.5,53.0,3.05,11.8,128.5,87.31,51.53
2018,5,23,18,30,368.0,42.0,2.9,11.3,92.0,51.38,27.57
2018,5,23,18,45,220.5,29.0,2.75,10.85,55.5,22.44,12.2
2018,5,23,19,0,73.0,16.0,2.6,10.4,19.0,15.73,0.0
2018,5,23,19,15,36.5,8.0,2.6,10.25,9.5,7.86,0.0
