Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,0,830.0,94.0,2.8,32.0,604.0,590.75,442.21
2018,6,2,16,15,810.5,90.5,2.8,31.5,555.0,535.44,401.99
2018,6,2,16,30,791.0,87.0,2.8,31.0,506.0,480.64,360.78
2018,6,2,16,45,765.0,83.5,2.8,30.45,455.5,423.76,316.68
2018,6,2,17,0,739.0,80.0,2.8,29.9,405.0,368.6,272.44
2018,6,2,17,15,704.0,76.0,2.55,28.8,354.0,310.88,225.39
2018,6,2,17,30,669.0,72.0,2.3,27.7,303.0,257.28,180.57
2018,6,2,17,45,618.5,66.0,2.1,26.55,252.5,201.72,134.51
2018,6,2,18,0,568.0,60.0,1.9,25.4,202.0,151.58,93.63
2018,6,2,18,15,493.5,52.5,1.7,24.05,156.0,102.89,57.4
2018,6,2,18,30,419.0,45.0,1.5,22.7,110.0,62.64,31.93
2018,6,2,18,45,306.0,35.0,1.3,21.35,73.5,28.37,17.67
2018,6,2,19,0,193.0,25.0,1.1,20.0,37.0,19.74,2.88
2018,6,2,19,15,100.5,13.5,1.0,19.45,19.5,13.27,0.0
2018,6,2,19,30,8.0,2.0,0.9,18.9,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,0.85,18.4,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,4,45,48.5,6.5,1.85,13.35,8.0,0.0,0.0
2018,6,3,5,0,97.0,13.0,2.0,13.7,16.0,12.78,0.0
2018,6,3,5,15,226.0,25.5,2.2,14.3,48.0,20.38,7.76
2018,6,3,5,30,355.0,38.0,2.4,14.9,80.0,36.04,19.92
2018,6,3,5,45,442.5,45.5,2.6,15.55,123.5,70.24,37.1
2018,6,3,6,0,530.0,53.0,2.8,16.2,167.0,114.4,67.26
2018,6,3,6,15,587.5,59.0,2.7,17.0,216.0,161.53,105.18
2018,6,3,6,30,645.0,65.0,2.6,17.8,265.0,215.0,150.63
2018,6,3,6,45,685.5,69.5,2.55,18.65,316.0,268.17,197.09
2018,6,3,7,0,726.0,74.0,2.5,19.5,367.0,326.33,247.06
2018,6,3,7,15,754.5,77.5,2.45,20.5,418.0,381.33,293.39
2018,6,3,7,30,783.0,81.0,2.4,21.5,469.0,438.51,339.81
2018,6,3,7,45,804.5,84.5,2.35,22.5,519.0,494.07,383.26
2018,6,3,8,0,826.0,88.0,2.3,23.5,569.0,550.54,425.65
2018,6,3,8,15,842.0,90.5,2.3,24.25,615.5,602.91,464.06
2018,6,3,8,30,858.0,93.0,2.3,25.0,662.0,655.21,501.08
2018,6,3,8,45,870.5,95.5,2.3,25.8,705.5,704.63,533.91
2018,6,3,9,0,883.0,98.0,2.3,26.6,749.0,753.03,564.09
2018,6,3,9,15,890.5,101.0,2.35,27.25,786.5,796.81,591.17
2018,6,3,9,30,898.0,104.0,2.4,27.9,824.0,838.71,616.62
2018,6,3,9,45,903.0,107.5,2.45,28.55,856.5,876.95,639.29
2018,6,3,10,0,908.0,111.0,2.5,29.2,889.0,912.76,660.14
2018,6,3,10,15,914.0,111.5,2.55,29.65,915.5,943.86,678.28
2018,6,3,10,30,920.0,112.0,2.6,30.1,942.0,972.28,694.63
2018,6,3,10,45,923.5,113.0,2.7,30.55,961.5,995.99,708.41
2018,6,3,11,0,927.0,114.0,2.8,31.0,981.0,1016.65,720.28
2018,6,3,11,15,929.5,114.5,2.85,31.4,993.5,1032.65,728.98
2018,6,3,11,30,932.0,115.0,2.9,31.8,1006.0,1045.39,735.74
2018,6,3,11,45,933.0,115.0,2.95,32.15,1011.0,1052.81,739.43
2018,6,3,12,0,934.0,115.0,3.0,32.5,1016.0,1056.85,741.16
2018,6,3,12,15,916.0,127.0,3.05,32.55,1009.0,1050.55,737.51
2018,6,3,12,30,898.0,139.0,3.1,32.6,1002.0,1040.93,731.97
2018,6,3,12,45,890.0,142.5,3.15,32.65,990.5,1029.65,725.49
2018,6,3,13,0,882.0,146.0,3.2,32.7,979.0,1015.31,717.16
2018,6,3,13,15,892.5,135.5,3.25,32.5,965.5,1001.92,710.23
2018,6,3,13,30,903.0,125.0,3.3,32.3,952.0,984.98,701.06
2018,6,3,13,45,866.5,142.5,3.35,32.15,919.5,949.08,679.6
2018,6,3,14,0,830.0,160.0,3.4,32.0,887.0,916.13,659.98
2018,6,3,14,15,811.5,162.5,3.4,31.75,853.0,878.54,637.09
2018,6,3,14,30,793.0,165.0,3.4,31.5,819.0,839.45,612.98
2018,6,3,14,45,812.0,145.5,3.4,31.2,790.0,807.27,593.41
2018,6,3,15,0,831.0,126.0,3.4,30.9,761.0,771.32,571.03
2018,6,3,15,15,820.0,121.5,3.4,30.9,719.5,725.02,540.61
2018,6,3,15,30,809.0,117.0,3.4,30.9,678.0,677.55,508.4
2018,6,3,15,45,821.0,104.5,3.45,29.95,641.5,635.8,480.88
2018,6,3,16,0,833.0,92.0,3.5,29.0,605.0,591.22,450.1
2018,6,3,16,15,816.0,88.5,3.45,28.2,557.0,537.17,410.3
2018,6,3,16,30,799.0,85.0,3.4,27.4,509.0,483.38,369.31
2018,6,3,16,45,775.0,81.5,3.35,26.65,459.0,427.0,324.84
2018,6,3,17,0,751.0,78.0,3.3,25.9,409.0,372.13,280.04
2018,6,3,17,15,718.0,73.5,3.2,24.8,358.0,315.0,232.6
2018,6,3,17,30,685.0,69.0,3.1,23.7,307.0,259.71,185.55
2018,6,3,17,45,638.0,63.5,3.05,22.55,257.0,204.53,138.69
2018,6,3,18,0,591.0,58.0,3.0,21.4,207.0,154.35,96.72
2018,6,3,18,15,519.5,51.0,2.9,20.3,160.5,105.13,59.1
2018,6,3,18,30,448.0,44.0,2.8,19.2,114.0,64.0,32.45
2018,6,3,18,45,336.0,35.0,2.7,18.1,77.0,28.94,18.48
2018,6,3,19,0,224.0,26.0,2.6,17.0,40.0,21.57,4.86
2018,6,3,19,15,118.0,14.0,2.6,16.45,21.0,13.76,0.0
2018,6,3,19,30,12.0,2.0,2.6,15.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,2.6,15.35,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,4,4,45,56.0,7.0,2.75,11.7,8.5,0.0,0.0
2018,6,4,5,0,112.0,14.0,2.9,11.9,17.0,13.76,0.0
2018,6,4,5,15,247.5,25.0,3.0,12.35,49.5,19.83,7.68
2018,6,4,5,30,383.0,36.0,3.1,12.8,82.0,34.55,18.54
2018,6,4,5,45,469.5,43.5,3.15,13.25,126.0,70.28,36.51
2018,6,4,6,0,556.0,51.0,3.2,13.7,170.0,115.81,68.0
2018,6,4,6,15,612.5,55.5,3.3,14.45,219.0,162.75,106.29
2018,6,4,6,30,669.0,60.0,3.4,15.2,268.0,217.06,153.26
2018,6,4,6,45,707.5,64.0,3.5,15.9,319.0,270.28,200.83
2018,6,4,7,0,746.0,68.0,3.6,16.6,370.0,327.27,251.16
2018,6,4,7,15,773.5,71.5,3.75,17.2,421.0,382.88,299.73
2018,6,4,7,30,801.0,75.0,3.9,17.8,472.0,440.55,348.62
2018,6,4,7,45,821.5,78.0,4.0,18.4,522.0,495.96,394.29
2018,6,4,8,0,842.0,81.0,4.1,19.0,572.0,552.14,439.1
2018,6,4,8,15,857.5,84.0,4.1,19.45,619.0,605.55,480.5
2018,6,4,8,30,873.0,87.0,4.1,19.9,666.0,658.7,520.46
2018,6,4,8,45,885.5,89.0,4.15,20.4,709.5,708.25,555.57
2018,6,4,9,0,898.0,91.0,4.2,20.9,753.0,756.75,588.32
2018,6,4,9,15,903.0,95.5,4.25,21.15,790.5,800.68,617.9
2018,6,4,9,30,908.0,100.0,4.3,21.4,828.0,842.54,645.72
2018,6,4,9,45,909.0,105.5,4.3,21.7,859.5,879.75,669.68
2018,6,4,10,0,910.0,111.0,4.3,22.0,891.0,914.28,691.58
2018,6,4,10,15,916.5,112.0,4.3,22.15,918.5,946.4,712.09
2018,6,4,10,30,923.0,113.0,4.3,22.3,946.0,975.86,730.7
2018,6,4,10,45,928.5,113.0,4.3,22.4,966.5,1000.55,746.18
2018,6,4,11,0,934.0,113.0,4.3,22.5,987.0,1022.23,759.68
2018,6,4,11,15,937.5,113.5,4.35,22.5,1000.5,1039.34,770.79
2018,6,4,11,30,941.0,114.0,4.4,22.5,1014.0,1053.19,779.83
2018,6,4,11,45,943.0,114.0,4.45,22.55,1020.0,1061.7,785.31
2018,6,4,12,0,945.0,114.0,4.5,22.6,1026.0,1066.82,788.68
2018,6,4,12,15,944.5,113.5,4.55,22.45,1023.5,1065.5,788.75
2018,6,4,12,30,944.0,113.0,4.6,22.3,1021.0,1060.75,786.7
2018,6,4,12,45,942.5,112.5,4.65,22.2,1011.5,1051.6,781.68
2018,6,4,13,0,941.0,112.0,4.7,22.1,1002.0,1039.09,774.51
2018,6,4,13,15,938.5,111.0,4.75,21.9,985.0,1021.79,764.5
2018,6,4,13,30,936.0,110.0,4.8,21.7,968.0,1001.27,752.34
2018,6,4,13,45,932.0,108.5,4.8,21.5,944.5,975.74,736.35
2018,6,4,14,0,928.0,107.0,4.8,21.3,921.0,947.27,718.33
2018,6,4,14,15,834.5,150.0,4.8,21.0,863.0,886.27,677.76
2018,6,4,14,30,741.0,193.0,4.8,20.7,805.0,826.05,637.28
2018,6,4,14,45,768.5,169.0,4.8,20.4,779.5,796.18,618.01
2018,6,4,15,0,796.0,145.0,4.8,20.1,754.0,764.1,596.82
2018,6,4,15,15,835.0,121.0,4.8,20.1,729.0,735.99,577.69
2018,6,4,15,30,874.0,97.0,4.8,20.1,704.0,701.46,553.7
2018,6,4,15,45,859.0,94.5,4.75,19.3,658.0,650.04,516.49
2018,6,4,16,0,844.0,92.0,4.7,18.5,612.0,598.49,477.66
2018,6,4,16,15,822.5,89.0,4.65,18.0,562.0,541.99,433.27
2018,6,4,16,30,801.0,86.0,4.6,17.5,512.0,486.17,388.1
2018,6,4,16,45,776.5,82.5,4.55,17.0,462.0,429.49,340.86
2018,6,4,17,0,752.0,79.0,4.5,16.5,412.0,374.35,293.48
2018,6,4,17,15,716.0,75.5,4.4,15.9,360.5,317.14,243.45
2018,6,4,17,30,680.0,72.0,4.3,15.3,309.0,262.04,194.36
2018,6,4,17,45,629.0,66.5,4.2,14.65,258.5,206.18,145.09
2018,6,4,18,0,578.0,61.0,4.1,14.0,208.0,155.78,101.5
2018,6,4,18,15,479.5,54.0,4.0,13.5,158.0,104.07,61.6
2018,6,4,18,30,381.0,47.0,3.9,13.0,108.0,63.47,34.94
2018,6,4,18,45,275.0,36.5,3.75,12.45,72.5,29.95,19.91
2018,6,4,19,0,169.0,26.0,3.6,11.9,37.0,20.48,5.42
2018,6,4,19,15,88.5,14.0,3.6,11.75,19.5,13.76,0.0
2018,6,4,19,30,8.0,2.0,3.6,11.6,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,3.6,11.4,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,4,45,31.5,7.0,3.5,10.05,8.0,0.0,0.0
2018,6,5,5,0,63.0,14.0,3.6,10.2,16.0,13.76,0.0
2018,6,5,5,15,172.0,29.5,3.75,10.5,47.5,23.22,10.26
2018,6,5,5,30,281.0,45.0,3.9,10.8,79.0,40.41,24.65
2018,6,5,5,45,366.5,55.5,4.0,11.05,121.0,73.64,43.42
2018,6,5,6,0,452.0,66.0,4.1,11.3,163.0,117.11,74.35
2018,6,5,6,15,489.0,77.5,4.1,11.55,207.5,161.4,111.56
2018,6,5,6,30,526.0,89.0,4.1,11.8,252.0,209.83,154.27
2018,6,5,6,45,589.0,94.5,4.1,12.05,308.0,264.03,201.82
2018,6,5,7,0,652.0,100.0,4.1,12.3,364.0,324.83,255.0
2018,6,5,7,15,682.0,106.0,4.1,12.75,414.5,379.16,302.64
2018,6,5,7,30,712.0,112.0,4.1,13.2,465.0,435.94,351.08
2018,6,5,7,45,744.5,114.0,4.05,13.7,517.0,492.21,397.71
2018,6,5,8,0,777.0,116.0,4.0,14.2,569.0,550.98,444.92
2018,6,5,8,15,799.5,118.0,4.0,14.75,617.5,604.92,487.06
2018,6,5,8,30,822.0,120.0,4.0,15.3,666.0,659.37,528.38
2018,6,5,8,45,840.5,120.5,4.0,15.9,710.5,709.75,565.43
2018,6,5,9,0,859.0,121.0,4.0,16.5,755.0,759.68,599.62
2018,6,5,9,15,877.5,119.0,4.0,16.95,795.5,804.32,629.43
2018,6,5,9,30,896.0,117.0,4.0,17.4,836.0,849.69,659.36
2018,6,5,9,45,909.0,115.0,3.95,17.85,870.0,889.09,684.41
2018,6,5,10,0,922.0,113.0,3.9,18.3,904.0,926.56,707.81
2018,6,5,10,15,894.0,133.0,3.9,18.65,919.5,946.93,719.74
2018,6,5,10,30,866.0,153.0,3.9,19.0,935.0,967.25,731.77
2018,6,5,10,45,911.5,130.5,3.9,19.4,969.0,1001.81,753.3
2018,6,5,11,0,957.0,108.0,3.9,19.8,1003.0,1039.23,776.44
2018,6,5,11,15,951.5,113.0,3.9,19.95,1013.0,1052.42,784.02
2018,6,5,11,30,946.0,118.0,3.9,20.1,1023.0,1062.07,789.53
2018,6,5,11,45,956.5,112.5,3.95,20.25,1032.0,1073.58,796.76
2018,6,5,12,0,967.0,107.0,4.0,20.4,1041.0,1081.73,801.84
2018,6,5,12,15,961.5,110.5,4.05,20.3,1037.5,1079.49,800.97
2018,6,5,12,30,956.0,114.0,4.1,20.2,1034.0,1073.77,797.99
2018,6,5,12,45,947.5,118.5,4.15,20.15,1022.5,1062.7,791.42
2018,6,5,13,0,939.0,123.0,4.2,20.1,1011.0,1048.36,782.78
2018,6,5,13,15,923.5,128.5,4.25,19.85,989.0,1025.13,768.83
2018,6,5,13,30,908.0,134.0,4.3,19.6,967.0,999.16,753.03
2018,6,5,13,45,917.5,124.0,4.35,19.35,947.5,978.26,740.67
2018,6,5,14,0,927.0,114.0,4.4,19.1,928.0,953.8,725.83
2018,6,5,14,15,921.5,111.5,4.35,18.8,897.5,920.29,704.12
2018,6,5,14,30,916.0,109.0,4.3,18.5,867.0,884.22,680.69
2018,6,5,14,45,909.0,106.5,4.3,18.2,831.0,844.55,654.7
2018,6,5,15,0,902.0,104.0,4.3,17.9,795.0,802.77,626.91
2018,6,5,15,15,890.5,101.5,4.3,17.9,753.0,755.82,594.38
2018,6,5,15,30,879.0,99.0,4.3,17.9,711.0,707.55,560.5
2018,6,5,15,45,866.0,96.0,4.25,17.25,665.5,656.73,523.54
2018,6,5,16,0,853.0,93.0,4.2,16.6,620.0,605.59,484.79
2018,6,5,16,15,835.5,89.0,4.15,16.25,570.5,549.86,440.84
2018,6,5,16,30,818.0,85.0,4.1,15.9,521.0,494.41,395.77
2018,6,5,16,45,793.0,81.5,4.05,15.55,470.0,436.65,347.49
2018,6,5,17,0,768.0,78.0,4.0,15.2,419.0,380.46,299.07
2018,6,5,17,15,732.0,74.0,3.9,14.65,366.5,321.9,247.83
2018,6,5,17,30,696.0,70.0,3.8,14.1,314.0,265.47,197.47
2018,6,5,17,45,645.0,65.0,3.7,13.6,263.0,209.19,147.56
2018,6,5,18,0,594.0,60.0,3.6,13.1,212.0,158.34,103.33
2018,6,5,18,15,515.0,54.0,3.45,12.6,165.0,108.89,64.29
2018,6,5,18,30,436.0,48.0,3.3,12.1,118.0,68.37,37.18
2018,6,5,18,45,318.0,38.0,3.15,11.6,80.0,32.76,22.46
2018,6,5,19,0,200.0,28.0,3.0,11.1,42.0,22.15,7.16
2018,6,5,19,15,105.0,15.0,3.05,10.95,22.0,14.74,0.0
2018,6,5,19,30,10.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.15,10.7,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,3.55,10.7,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,3.6,10.8,10.0,9.83,0.0
2018,6,6,5,15,35.0,25.0,3.65,11.0,28.5,22.17,9.67
2018,6,6,5,30,60.0,40.0,3.7,11.2,47.0,36.31,23.71
2018,6,6,5,45,77.0,54.5,3.75,11.4,68.0,55.18,38.35
2018,6,6,6,0,94.0,69.0,3.8,11.6,89.0,76.05,55.27
2018,6,6,6,15,74.0,75.0,3.8,11.9,93.5,84.43,63.71
2018,6,6,6,30,54.0,81.0,3.8,12.2,98.0,90.57,70.15
2018,6,6,6,45,36.0,71.0,3.8,12.45,83.0,79.2,61.3
2018,6,6,7,0,18.0,61.0,3.8,12.7,68.0,65.47,50.07
2018,6,6,7,15,125.5,128.5,3.85,13.05,190.0,175.19,141.13
2018,6,6,7,30,233.0,196.0,3.9,13.4,312.0,297.24,240.64
2018,6,6,7,45,201.0,219.5,3.9,13.7,327.0,315.83,255.42
2018,6,6,8,0,169.0,243.0,3.9,14.0,342.0,332.03,267.81
2018,6,6,8,15,183.5,266.5,3.95,14.45,382.0,372.97,299.73
2018,6,6,8,30,198.0,290.0,4.0,14.9,422.0,415.03,331.93
2018,6,6,8,45,255.0,301.5,4.0,15.3,482.5,478.58,381.12
2018,6,6,9,0,312.0,313.0,4.0,15.7,543.0,543.93,430.8
2018,6,6,9,15,331.0,330.5,4.05,16.05,586.0,589.62,464.2
2018,6,6,9,30,350.0,348.0,4.1,16.4,629.0,635.9,497.62
2018,6,6,9,45,371.0,353.0,4.1,16.75,661.5,671.7,523.07
2018,6,6,10,0,392.0,358.0,4.1,17.1,694.0,707.68,548.4
2018,6,6,10,15,423.5,355.5,4.15,17.3,729.0,749.95,578.77
2018,6,6,10,30,455.0,353.0,4.2,17.5,764.0,788.34,606.13
2018,6,6,10,45,384.5,394.0,4.3,17.7,746.5,768.6,588.91
2018,6,6,11,0,314.0,435.0,4.4,17.9,729.0,749.62,572.56
2018,6,6,11,15,283.0,452.5,4.45,18.1,720.0,742.16,565.7
2018,6,6,11,30,252.0,470.0,4.5,18.3,711.0,732.81,557.44
2018,6,6,11,45,217.0,478.0,4.55,18.45,686.5,702.41,534.42
2018,6,6,12,0,182.0,486.0,4.6,18.6,662.0,676.38,514.43
2018,6,6,12,15,149.5,479.5,4.6,18.55,624.0,637.11,485.29
2018,6,6,12,30,117.0,473.0,4.6,18.5,586.0,597.24,455.55
2018,6,6,12,45,112.0,463.5,4.65,18.5,570.5,581.36,444.32
2018,6,6,13,0,107.0,454.0,4.7,18.5,555.0,559.16,428.39
2018,6,6,13,15,104.5,436.0,4.7,18.4,533.5,536.47,412.24
2018,6,6,13,30,102.0,418.0,4.7,18.3,512.0,513.51,395.81
2018,6,6,13,45,109.0,398.0,4.65,18.15,496.0,502.31,388.38
2018,6,6,14,0,116.0,378.0,4.6,18.0,480.0,484.95,376.34
2018,6,6,14,15,153.5,358.0,4.6,17.85,488.0,493.48,384.89
2018,6,6,14,30,191.0,338.0,4.6,17.7,496.0,499.36,391.26
2018,6,6,14,45,166.0,333.0,4.55,17.55,466.0,466.79,366.36
2018,6,6,15,0,141.0,328.0,4.5,17.4,436.0,435.48,342.42
2018,6,6,15,15,208.0,299.5,4.5,17.4,449.5,449.58,355.71
2018,6,6,15,30,275.0,271.0,4.5,17.4,463.0,460.53,365.99
2018,6,6,15,45,465.0,211.0,4.5,16.85,510.0,513.05,410.86
2018,6,6,16,0,655.0,151.0,4.5,16.3,557.0,545.88,438.88
2018,6,6,16,15,563.0,162.0,4.45,15.95,491.0,473.14,380.6
2018,6,6,16,30,471.0,173.0,4.4,15.6,425.0,406.88,327.07
2018,6,6,16,45,485.5,152.5,4.4,15.2,390.0,367.63,294.7
2018,6,6,17,0,500.0,132.0,4.4,14.8,355.0,326.38,259.36
2018,6,6,17,15,518.5,117.0,4.3,14.3,323.0,289.81,226.4
2018,6,6,17,30,537.0,102.0,4.2,13.8,291.0,251.91,191.14
2018,6,6,17,45,476.5,93.5,4.1,13.3,241.5,197.68,144.35
2018,6,6,18,0,416.0,85.0,4.0,12.8,192.0,150.95,104.88
2018,6,6,18,15,339.5,73.0,3.8,12.4,148.0,105.74,69.33
2018,6,6,18,30,263.0,61.0,3.6,12.0,104.0,69.03,43.52
2018,6,6,18,45,173.0,45.0,3.4,11.55,69.5,38.69,27.6
2018,6,6,19,0,83.0,29.0,3.2,11.1,35.0,24.02,8.99
2018,6,6,19,15,42.5,15.0,3.25,11.05,18.0,14.74,0.0
2018,6,6,19,30,2.0,1.0,3.3,11.0,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.3,10.95,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.35,10.15,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.4,10.2,4.0,3.93,0.0
2018,6,7,5,15,0.5,9.0,3.5,10.45,9.0,8.67,0.41
2018,6,7,5,30,0.0,14.0,3.6,10.7,14.0,13.5,5.56
2018,6,7,5,45,0.0,21.5,3.7,10.95,21.5,20.74,12.03
2018,6,7,6,0,0.0,29.0,3.8,11.2,29.0,27.99,18.46
2018,6,7,6,15,0.0,37.5,3.85,11.65,37.5,36.2,25.62
2018,6,7,6,30,0.0,46.0,3.9,12.1,46.0,44.43,32.66
2018,6,7,6,45,0.0,66.5,3.95,12.55,66.5,64.28,49.51
2018,6,7,7,0,0.0,87.0,4.0,13.0,87.0,84.02,66.0
2018,6,7,7,15,0.5,114.0,4.0,13.5,114.0,110.21,87.61
2018,6,7,7,30,1.0,141.0,4.0,14.0,141.0,136.56,108.98
2018,6,7,7,45,5.5,163.0,4.05,14.5,166.0,160.28,127.9
2018,6,7,8,0,10.0,185.0,4.1,15.0,191.0,184.53,147.03
2018,6,7,8,15,24.5,219.5,4.05,15.45,235.5,227.44,181.11
2018,6,7,8,30,39.0,254.0,4.0,15.9,280.0,273.82,217.41
2018,6,7,8,45,78.0,280.0,3.95,16.35,336.0,328.76,260.53
2018,6,7,9,0,117.0,306.0,3.9,16.8,392.0,390.23,307.98
2018,6,7,9,15,245.0,308.0,3.9,17.2,500.5,500.36,394.2
2018,6,7,9,30,373.0,310.0,3.9,17.6,609.0,616.35,482.29
2018,6,7,9,45,580.0,243.5,3.95,18.05,730.5,744.18,579.46
2018,6,7,10,0,787.0,177.0,4.0,18.5,852.0,875.58,673.25
2018,6,7,10,15,831.5,161.5,4.1,18.7,894.5,922.56,704.23
2018,6,7,10,30,876.0,146.0,4.2,18.9,937.0,964.56,732.12
2018,6,7,10,45,880.5,147.0,4.3,19.15,957.0,988.37,747.31
2018,6,7,11,0,885.0,148.0,4.4,19.4,977.0,1009.31,760.66
2018,6,7,11,15,889.5,148.5,4.45,19.5,991.0,1026.78,772.05
2018,6,7,11,30,894.0,149.0,4.5,19.6,1005.0,1041.18,781.48
2018,6,7,11,45,896.5,148.5,4.5,19.7,1011.0,1049.46,786.4
2018,6,7,12,0,899.0,148.0,4.5,19.8,1017.0,1054.53,789.32
2018,6,7,12,15,898.5,148.0,4.5,19.9,1015.0,1053.85,788.52
2018,6,7,12,30,898.0,148.0,4.5,20.0,1013.0,1049.93,785.71
2018,6,7,12,45,895.5,148.5,4.5,20.05,1004.0,1041.29,780.01
2018,6,7,13,0,893.0,149.0,4.5,20.1,995.0,1029.47,772.32
2018,6,7,13,15,891.0,147.0,4.45,20.15,978.5,1012.54,760.82
2018,6,7,13,30,889.0,145.0,4.4,20.2,962.0,992.54,747.43
2018,6,7,13,45,886.5,142.5,4.4,20.3,939.5,968.59,731.58
2018,6,7,14,0,884.0,140.0,4.4,20.4,917.0,941.78,713.87
2018,6,7,14,15,878.5,137.0,4.35,20.3,887.0,909.09,692.39
2018,6,7,14,30,873.0,134.0,4.3,20.2,857.0,873.96,669.12
2018,6,7,14,45,866.0,130.5,4.3,20.15,822.0,837.4,644.8
2018,6,7,15,0,859.0,127.0,4.3,20.1,787.0,795.9,616.75
2018,6,7,15,15,846.0,124.5,4.3,20.1,745.0,749.23,584.59
2018,6,7,15,30,833.0,122.0,4.3,20.1,703.0,701.47,550.68
2018,6,7,15,45,819.5,117.5,4.2,19.5,658.0,650.53,513.46
2018,6,7,16,0,806.0,113.0,4.1,18.9,613.0,599.06,474.8
2018,6,7,16,15,789.5,107.5,4.05,18.4,564.5,544.64,432.69
2018,6,7,16,30,773.0,102.0,4.0,17.9,516.0,490.48,389.46
2018,6,7,16,45,749.0,96.5,3.9,17.45,465.5,432.66,341.9
2018,6,7,17,0,725.0,91.0,3.8,17.0,415.0,377.02,294.69
2018,6,7,17,15,689.0,86.0,3.7,16.35,363.5,319.56,245.19
2018,6,7,17,30,653.0,81.0,3.6,15.7,312.0,265.43,197.52
2018,6,7,17,45,603.0,74.5,3.5,15.1,261.5,210.19,149.18
2018,6,7,18,0,553.0,68.0,3.4,14.5,211.0,160.31,106.24
2018,6,7,18,15,477.0,59.5,3.15,13.85,164.0,110.94,67.29
2018,6,7,18,30,401.0,51.0,2.9,13.2,117.0,70.19,39.43
2018,6,7,18,45,290.5,40.0,2.7,12.55,79.5,34.35,20.44
2018,6,7,19,0,180.0,29.0,2.5,11.9,42.0,22.9,8.88
2018,6,7,19,15,94.0,15.5,2.45,11.6,22.0,15.24,0.0
2018,6,7,19,30,8.0,2.0,2.4,11.3,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,2.35,10.95,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,8,4,45,46.0,7.5,2.35,9.9,9.0,0.0,0.0
2018,6,8,5,0,92.0,15.0,2.5,10.3,18.0,14.74,0.0
2018,6,8,5,15,201.5,28.0,2.65,10.9,48.5,21.92,9.74
2018,6,8,5,30,311.0,41.0,2.8,11.5,79.0,38.34,22.58
2018,6,8,5,45,373.0,52.0,3.0,12.1,118.0,71.55,41.27
2018,6,8,6,0,435.0,63.0,3.2,12.7,157.0,111.85,70.25
2018,6,8,6,15,434.5,77.5,3.2,13.25,192.0,150.44,103.84
2018,6,8,6,30,434.0,92.0,3.2,13.8,227.0,189.63,139.34
2018,6,8,6,45,548.5,91.0,3.2,14.35,293.0,248.35,187.97
2018,6,8,7,0,663.0,90.0,3.2,14.9,359.0,318.34,246.56
2018,6,8,7,15,700.0,93.5,3.2,15.5,411.0,373.47,294.05
2018,6,8,7,30,737.0,97.0,3.2,16.1,463.0,431.75,342.89
2018,6,8,7,45,760.0,101.0,3.2,16.75,512.5,486.96,387.87
2018,6,8,8,0,783.0,105.0,3.2,17.4,562.0,542.52,431.68
2018,6,8,8,15,801.0,108.0,3.2,18.0,608.5,594.93,471.81
2018,6,8,8,30,819.0,111.0,3.2,18.6,655.0,647.44,510.78
2018,6,8,8,45,832.5,114.0,3.25,19.2,698.0,696.68,546.37
2018,6,8,9,0,846.0,117.0,3.3,19.8,741.0,745.1,578.88
2018,6,8,9,15,855.5,119.0,3.35,20.35,778.5,786.34,605.75
2018,6,8,9,30,865.0,121.0,3.4,20.9,816.0,827.61,632.33
2018,6,8,9,45,871.5,123.5,3.45,21.45,848.0,865.02,655.89
2018,6,8,10,0,878.0,126.0,3.5,22.0,880.0,900.22,677.71
2018,6,8,10,15,884.0,127.5,3.55,22.4,906.5,931.57,697.14
2018,6,8,10,30,890.0,129.0,3.6,22.8,933.0,960.35,714.74
2018,6,8,10,45,894.5,129.5,3.65,23.25,952.5,983.98,728.72
2018,6,8,11,0,899.0,130.0,3.7,23.7,972.0,1004.7,740.78
2018,6,8,11,15,902.5,129.5,3.7,24.15,984.5,1020.42,749.22
2018,6,8,11,30,906.0,129.0,3.7,24.6,997.0,1033.01,755.7
2018,6,8,11,45,908.0,128.5,3.75,25.0,1002.5,1040.91,759.7
2018,6,8,12,0,910.0,128.0,3.8,25.4,1008.0,1045.56,761.71
2018,6,8,12,15,907.5,128.5,3.9,25.55,1004.5,1043.42,760.53
2018,6,8,12,30,905.0,129.0,4.0,25.7,1001.0,1038.0,757.36
2018,6,8,12,45,900.5,130.5,4.1,25.85,991.0,1028.38,751.53
2018,6,8,13,0,896.0,132.0,4.2,26.0,981.0,1015.6,743.72
2018,6,8,13,15,893.5,130.0,4.25,25.9,964.5,998.17,733.34
2018,6,8,13,30,891.0,128.0,4.3,25.8,948.0,977.69,720.97
2018,6,8,13,45,887.0,126.0,4.4,25.7,924.5,952.84,705.96
2018,6,8,14,0,883.0,124.0,4.5,25.6,901.0,925.21,689.0
2018,6,8,14,15,877.0,121.0,4.5,25.4,871.0,892.16,667.99
2018,6,8,14,30,871.0,118.0,4.5,25.2,841.0,856.71,645.32
2018,6,8,14,45,864.0,115.0,4.55,24.95,806.0,818.22,620.77
2018,6,8,15,0,857.0,112.0,4.6,24.7,771.0,777.75,594.51
2018,6,8,15,15,845.0,109.5,4.6,24.7,730.0,732.34,563.53
2018,6,8,15,30,833.0,107.0,4.6,24.7,689.0,686.88,532.17
2018,6,8,15,45,820.5,103.0,4.65,23.95,645.0,637.19,496.98
2018,6,8,16,0,808.0,99.0,4.7,23.2,601.0,586.86,460.14
2018,6,8,16,15,792.5,94.5,4.6,22.65,554.0,533.98,419.37
2018,6,8,16,30,777.0,90.0,4.5,22.1,507.0,481.25,377.49
2018,6,8,16,45,754.5,85.0,4.45,21.55,457.5,425.26,331.91
2018,6,8,17,0,732.0,80.0,4.4,21.0,408.0,370.64,286.03
2018,6,8,17,15,701.0,75.0,4.2,20.25,358.0,314.73,238.07
2018,6,8,17,30,670.0,70.0,4.0,19.5,308.0,260.42,190.58
2018,6,8,17,45,627.0,64.0,3.85,18.75,259.0,206.4,143.43
2018,6,8,18,0,584.0,58.0,3.7,18.0,210.0,156.91,100.87
2018,6,8,18,15,519.0,51.0,3.45,17.3,164.5,108.53,62.6
2018,6,8,18,30,454.0,44.0,3.2,16.6,119.0,67.45,34.67
2018,6,8,18,45,354.0,35.0,2.95,15.85,82.0,31.46,17.06
2018,6,8,19,0,254.0,26.0,2.7,15.1,45.0,20.93,7.95
2018,6,8,19,15,135.5,14.0,2.65,14.7,23.5,13.76,0.0
2018,6,8,19,30,17.0,2.0,2.6,14.3,2.0,0.0,0.0
2018,6,8,19,45,8.5,1.0,2.55,13.9,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.5,2.65,12.15,1.5,0.0,0.0
2018,6,9,5,0,0.0,3.0,2.8,12.3,3.0,2.95,0.0
2018,6,9,5,15,0.0,7.5,3.05,12.6,7.5,7.23,0.0
2018,6,9,5,30,0.0,12.0,3.3,12.9,12.0,11.57,3.89
2018,6,9,5,45,0.0,11.5,3.5,13.15,11.5,11.08,3.73
2018,6,9,6,0,0.0,11.0,3.7,13.4,11.0,10.6,3.42
2018,6,9,6,15,0.0,35.0,3.8,13.7,35.0,33.79,23.33
2018,6,9,6,30,0.0,59.0,3.9,14.0,59.0,57.02,43.13
2018,6,9,6,45,31.5,96.5,4.0,14.3,109.5,102.0,80.2
2018,6,9,7,0,63.0,134.0,4.1,14.6,160.0,150.62,120.18
2018,6,9,7,15,71.5,162.5,4.1,14.75,195.5,185.18,148.61
2018,6,9,7,30,80.0,191.0,4.1,14.9,231.0,220.8,177.55
2018,6,9,7,45,125.5,214.5,4.1,15.05,284.5,272.61,219.39
2018,6,9,8,0,171.0,238.0,4.1,15.2,338.0,327.97,263.71
2018,6,9,8,15,181.5,260.5,4.1,15.4,374.5,365.56,293.01
2018,6,9,8,30,192.0,283.0,4.1,15.6,411.0,403.9,322.49
2018,6,9,8,45,300.5,284.0,4.1,15.85,499.0,492.33,392.2
2018,6,9,9,0,409.0,285.0,4.1,16.1,587.0,590.08,467.37
2018,6,9,9,15,405.0,306.0,4.2,16.55,618.0,625.35,491.96
2018,6,9,9,30,401.0,327.0,4.3,17.0,649.0,659.24,515.57
2018,6,9,9,45,402.5,342.0,4.35,17.45,676.5,690.45,536.95
2018,6,9,10,0,404.0,357.0,4.4,17.9,704.0,720.52,557.25
2018,6,9,10,15,446.5,355.0,4.5,18.35,749.5,769.58,592.52
2018,6,9,10,30,489.0,353.0,4.6,18.8,795.0,819.26,627.72
2018,6,9,10,45,525.0,345.5,4.7,19.2,829.5,857.41,654.58
2018,6,9,11,0,561.0,338.0,4.8,19.6,864.0,894.97,680.89
2018,6,9,11,15,526.0,365.5,4.9,19.85,863.5,897.07,680.38
2018,6,9,11,30,491.0,393.0,5.0,20.1,863.0,896.21,678.05
2018,6,9,11,45,498.5,388.5,5.1,20.35,868.0,903.2,683.05
2018,6,9,12,0,506.0,384.0,5.2,20.6,873.0,908.21,686.66
2018,6,9,12,15,361.0,428.0,5.25,20.55,776.5,802.28,608.27
2018,6,9,12,30,216.0,472.0,5.3,20.5,680.0,694.92,527.53
2018,6,9,12,45,347.0,428.0,5.4,20.45,758.5,783.75,596.89
2018,6,9,13,0,478.0,384.0,5.5,20.4,837.0,868.09,661.21
2018,6,9,13,15,572.5,326.5,5.5,20.25,860.0,893.91,683.18
2018,6,9,13,30,667.0,269.0,5.5,20.1,883.0,915.3,702.24
2018,6,9,13,45,609.5,288.5,5.5,20.0,838.5,866.1,666.32
2018,6,9,14,0,552.0,308.0,5.5,19.9,794.0,817.11,630.56
2018,6,9,14,15,523.0,307.0,5.5,19.7,755.0,774.12,600.09
2018,6,9,14,30,494.0,306.0,5.5,19.5,716.0,731.11,569.22
2018,6,9,14,45,481.5,294.0,5.5,19.3,679.5,690.87,540.6
2018,6,9,15,0,469.0,282.0,5.5,19.1,643.0,650.13,511.21
2018,6,9,15,15,459.0,269.0,5.5,19.1,606.5,609.93,481.47
2018,6,9,15,30,449.0,256.0,5.5,19.1,570.0,569.39,451.05
2018,6,9,15,45,457.0,234.5,5.5,18.55,536.0,532.0,423.86
2018,6,9,16,0,465.0,213.0,5.5,18.0,502.0,492.98,394.65
2018,6,9,16,15,434.5,202.5,5.4,17.6,455.5,441.86,354.32
2018,6,9,16,30,404.0,192.0,5.3,17.2,409.0,393.0,315.11
2018,6,9,16,45,404.0,171.0,5.25,16.85,370.0,350.25,280.15
2018,6,9,17,0,404.0,150.0,5.2,16.5,331.0,307.1,243.87
2018,6,9,17,15,389.5,132.5,5.05,16.0,290.0,262.01,205.32
2018,6,9,17,30,375.0,115.0,4.9,15.5,249.0,218.29,167.22
2018,6,9,17,45,326.5,101.0,4.75,15.0,204.5,171.38,127.33
2018,6,9,18,0,278.0,87.0,4.6,14.5,160.0,129.79,92.55
2018,6,9,18,15,242.5,71.0,4.4,14.0,125.0,93.39,62.81
2018,6,9,18,30,207.0,55.0,4.2,13.5,90.0,61.08,38.38
2018,6,9,18,45,155.0,40.5,4.0,12.95,62.0,35.89,22.42
2018,6,9,19,0,103.0,26.0,3.8,12.4,34.0,21.73,9.03
2018,6,9,19,15,55.5,14.0,3.65,12.1,18.0,13.76,0.0
2018,6,9,19,30,8.0,2.0,3.5,11.8,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.35,11.45,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,10,4,45,30.0,7.5,2.0,8.85,8.5,0.0,0.0
2018,6,10,5,0,60.0,15.0,2.2,9.2,17.0,14.74,0.0
2018,6,10,5,15,126.0,27.5,2.35,9.85,40.5,21.46,9.61
2018,6,10,5,30,192.0,40.0,2.5,10.5,64.0,34.64,21.02
2018,6,10,5,45,276.0,52.0,2.6,11.1,103.0,63.92,38.57
2018,6,10,6,0,360.0,64.0,2.7,11.7,142.0,102.51,65.94
2018,6,10,6,15,424.5,74.0,2.8,12.5,189.0,145.11,100.04
2018,6,10,6,30,489.0,84.0,2.9,13.3,236.0,195.51,142.5
2018,6,10,6,45,493.5,99.0,3.05,14.05,276.0,238.74,181.57
2018,6,10,7,0,498.0,114.0,3.2,14.8,316.0,282.98,220.83
2018,6,10,7,15,510.0,128.0,3.25,15.55,358.5,329.43,260.67
2018,6,10,7,30,522.0,142.0,3.3,16.3,401.0,376.69,299.99
2018,6,10,7,45,565.5,147.5,3.4,17.0,454.5,433.54,345.86
2018,6,10,8,0,609.0,153.0,3.5,17.7,508.0,492.63,392.38
2018,6,10,8,15,645.0,155.5,3.5,18.25,559.0,547.44,434.58
2018,6,10,8,30,681.0,158.0,3.5,18.8,610.0,604.34,477.3
2018,6,10,8,45,762.0,138.0,3.5,19.35,675.0,671.24,527.34
2018,6,10,9,0,843.0,118.0,3.5,19.9,740.0,743.18,578.3
2018,6,10,9,15,856.0,119.0,3.5,20.4,779.0,786.03,606.13
2018,6,10,9,30,869.0,120.0,3.5,20.9,818.0,829.17,633.93
2018,6,10,9,45,880.0,119.5,3.5,21.4,851.0,867.53,658.01
2018,6,10,10,0,891.0,119.0,3.5,21.9,884.0,903.95,680.5
2018,6,10,10,15,897.5,119.5,3.5,22.25,910.5,935.15,699.61
2018,6,10,10,30,904.0,120.0,3.5,22.6,937.0,963.76,716.89
2018,6,10,10,45,908.5,121.0,3.5,23.0,957.0,988.25,731.2
2018,6,10,11,0,913.0,122.0,3.5,23.4,977.0,1009.78,743.54
2018,6,10,11,15,916.0,121.5,3.55,23.65,989.5,1025.28,752.75
2018,6,10,11,30,919.0,121.0,3.6,23.9,1002.0,1037.59,759.98
2018,6,10,11,45,921.5,120.0,3.65,24.1,1007.5,1045.66,764.7
2018,6,10,12,0,924.0,119.0,3.7,24.3,1013.0,1050.43,767.4
2018,6,10,12,15,924.5,117.5,3.8,24.4,1010.5,1049.37,767.1
2018,6,10,12,30,925.0,116.0,3.9,24.5,1008.0,1044.97,764.75
2018,6,10,12,45,925.0,113.5,4.0,24.55,998.5,1035.72,759.47
2018,6,10,13,0,925.0,111.0,4.1,24.6,989.0,1023.15,752.1
2018,6,10,13,15,921.5,110.0,4.15,24.5,972.0,1005.42,741.51
2018,6,10,13,30,918.0,109.0,4.2,24.4,955.0,984.58,728.9
2018,6,10,13,45,913.5,108.0,4.3,24.3,931.5,959.8,713.92
2018,6,10,14,0,909.0,107.0,4.4,24.2,908.0,932.17,696.94
2018,6,10,14,15,902.0,105.0,4.45,23.95,877.5,898.62,675.97
2018,6,10,14,30,895.0,103.0,4.5,23.7,847.0,862.66,653.24
2018,6,10,14,45,886.5,101.0,4.5,23.45,811.5,823.26,627.63
2018,6,10,15,0,878.0,99.0,4.5,23.2,776.0,781.92,600.39
2018,6,10,15,15,866.5,97.5,4.5,23.2,735.5,737.16,569.79
2018,6,10,15,30,855.0,96.0,4.5,23.2,695.0,691.14,537.94
2018,6,10,15,45,841.5,93.0,4.55,22.35,650.5,641.27,503.21
2018,6,10,16,0,828.0,90.0,4.6,21.5,606.0,590.8,466.23
2018,6,10,16,15,811.0,86.0,4.6,20.9,558.0,537.05,424.87
2018,6,10,16,30,794.0,82.0,4.6,20.3,510.0,483.23,382.12
2018,6,10,16,45,771.5,78.0,4.55,19.7,460.5,427.44,336.32
2018,6,10,17,0,749.0,74.0,4.5,19.1,411.0,372.98,290.17
2018,6,10,17,15,718.5,69.5,4.35,18.35,361.0,316.85,241.59
2018,6,10,17,30,688.0,65.0,4.2,17.6,311.0,263.42,194.26
2018,6,10,17,45,645.0,60.0,4.1,16.9,262.0,209.49,146.64
2018,6,10,18,0,602.0,55.0,4.0,16.2,213.0,158.71,102.5
2018,6,10,18,15,536.5,49.0,3.7,15.5,167.5,110.11,63.6
2018,6,10,18,30,471.0,43.0,3.4,14.8,122.0,68.83,35.21
2018,6,10,18,45,368.5,34.5,3.1,14.15,84.0,32.11,17.01
2018,6,10,19,0,266.0,26.0,2.8,13.5,46.0,20.73,8.66
2018,6,10,19,15,148.0,15.5,2.7,13.15,25.0,15.24,0.0
2018,6,10,19,30,30.0,5.0,2.6,12.8,4.0,0.0,0.0
2018,6,10,19,45,15.0,2.5,2.45,12.45,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,11,4,45,62.0,7.5,1.85,10.45,9.5,0.0,0.0
2018,6,11,5,0,124.0,15.0,2.0,10.8,19.0,14.74,0.0
2018,6,11,5,15,250.5,25.5,2.05,11.4,50.5,20.15,8.63
2018,6,11,5,30,377.0,36.0,2.1,12.0,82.0,34.13,18.5
2018,6,11,5,45,460.5,43.0,2.2,12.6,125.0,68.68,35.7
2018,6,11,6,0,544.0,50.0,2.3,13.2,168.0,112.64,66.0
2018,6,11,6,15,598.0,55.5,2.3,14.0,216.0,159.19,103.92
2018,6,11,6,30,652.0,61.0,2.3,14.8,264.0,212.88,150.15
2018,6,11,6,45,689.5,65.0,2.3,15.55,314.0,264.66,196.15
2018,6,11,7,0,727.0,69.0,2.3,16.3,364.0,320.12,244.72
2018,6,11,7,15,754.5,72.5,2.3,17.1,414.5,374.52,291.48
2018,6,11,7,30,782.0,76.0,2.3,17.9,465.0,431.02,338.39
2018,6,11,7,45,802.0,79.5,2.3,18.65,514.0,485.57,382.29
2018,6,11,8,0,822.0,83.0,2.3,19.4,563.0,540.93,425.2
2018,6,11,8,15,837.5,86.0,2.3,20.05,609.5,593.29,464.54
2018,6,11,8,30,853.0,89.0,2.3,20.7,656.0,645.46,502.42
2018,6,11,8,45,865.0,91.5,2.3,21.35,698.5,694.24,535.84
2018,6,11,9,0,877.0,94.0,2.3,22.0,741.0,742.02,566.61
2018,6,11,9,15,878.0,101.0,2.3,22.65,777.5,784.59,593.17
2018,6,11,9,30,879.0,108.0,2.3,23.3,814.0,824.85,617.73
2018,6,11,9,45,875.0,117.0,2.3,23.95,844.0,860.45,638.78
2018,6,11,10,0,871.0,126.0,2.3,24.6,874.0,893.14,657.64
2018,6,11,10,15,878.0,127.0,2.35,25.15,901.0,924.76,676.32
2018,6,11,10,30,885.0,128.0,2.4,25.7,928.0,953.89,693.24
2018,6,11,10,45,890.0,128.5,2.4,26.25,948.0,977.97,706.35
2018,6,11,11,0,895.0,129.0,2.4,26.8,968.0,999.19,717.59
2018,6,11,11,15,898.5,129.0,2.45,27.25,981.0,1015.45,726.5
2018,6,11,11,30,902.0,129.0,2.5,27.7,994.0,1028.61,733.54
2018,6,11,11,45,903.5,129.5,2.55,28.1,1000.0,1037.1,737.88
2018,6,11,12,0,905.0,130.0,2.6,28.5,1006.0,1042.36,740.32
2018,6,11,12,15,908.5,127.5,2.7,28.75,1005.5,1043.36,741.15
2018,6,11,12,30,912.0,125.0,2.8,29.0,1005.0,1041.07,740.03
2018,6,11,12,45,914.5,122.5,2.9,29.25,997.5,1034.46,736.28
2018,6,11,13,0,917.0,120.0,3.0,29.5,990.0,1024.52,730.52
2018,6,11,13,15,914.0,118.5,3.1,29.55,973.5,1006.95,720.55
2018,6,11,13,30,911.0,117.0,3.2,29.6,957.0,986.27,708.62
2018,6,11,13,45,907.0,116.0,3.3,29.65,934.5,962.16,694.44
2018,6,11,14,0,903.0,115.0,3.4,29.7,912.0,935.18,678.33
2018,6,11,14,15,896.5,114.0,3.45,29.6,882.5,903.3,658.98
2018,6,11,14,30,890.0,113.0,3.5,29.5,853.0,868.99,637.87
2018,6,11,14,45,881.5,110.5,3.55,29.35,817.5,829.29,613.06
2018,6,11,15,0,873.0,108.0,3.6,29.2,782.0,787.67,586.65
2018,6,11,15,15,861.5,106.0,3.6,29.2,741.5,742.62,556.98
2018,6,11,15,30,850.0,104.0,3.6,29.2,701.0,696.32,526.08
2018,6,11,15,45,836.0,101.5,3.7,28.6,656.5,647.62,492.79
2018,6,11,16,0,822.0,99.0,3.8,28.0,612.0,597.29,456.91
2018,6,11,16,15,804.0,95.5,3.8,27.45,564.5,543.45,416.91
2018,6,11,16,30,786.0,92.0,3.8,26.9,517.0,489.95,375.86
2018,6,11,16,45,761.5,88.0,3.75,26.35,467.0,433.63,331.27
2018,6,11,17,0,737.0,84.0,3.7,25.8,417.0,378.86,286.48
2018,6,11,17,15,703.0,79.5,3.6,24.9,366.0,321.03,238.54
2018,6,11,17,30,669.0,75.0,3.5,24.0,315.0,267.21,192.72
2018,6,11,17,45,621.0,70.0,3.4,23.1,265.5,212.91,146.59
2018,6,11,18,0,573.0,65.0,3.3,22.2,216.0,163.69,105.27
2018,6,11,18,15,502.0,57.5,3.0,21.1,169.5,114.49,67.17
2018,6,11,18,30,431.0,50.0,2.7,20.0,123.0,73.3,39.34
2018,6,11,18,45,324.0,39.5,2.4,18.85,84.5,36.76,20.55
2018,6,11,19,0,217.0,29.0,2.1,17.7,46.0,22.74,10.14
2018,6,11,19,15,118.0,16.5,2.0,17.1,25.0,16.22,0.0
2018,6,11,19,30,19.0,4.0,1.9,16.5,4.0,0.0,0.0
2018,6,11,19,45,9.5,2.0,1.75,15.9,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,12,4,45,64.0,8.0,1.35,12.15,10.0,0.0,0.0
2018,6,12,5,0,128.0,16.0,1.5,12.6,20.0,15.73,0.0
2018,6,12,5,15,259.0,26.0,1.65,13.25,52.0,20.65,8.9
2018,6,12,5,30,390.0,36.0,1.8,13.9,84.0,34.17,18.32
2018,6,12,5,45,476.5,43.0,1.95,14.55,128.0,69.61,35.65
2018,6,12,6,0,563.0,50.0,2.1,15.2,172.0,114.78,66.43
2018,6,12,6,15,618.0,55.0,2.1,16.05,221.0,162.05,104.57
2018,6,12,6,30,673.0,60.0,2.1,16.9,270.0,216.55,151.09
2018,6,12,6,45,712.0,63.5,2.05,17.75,321.0,269.4,197.48
2018,6,12,7,0,751.0,67.0,2.0,18.6,372.0,326.07,246.44
2018,6,12,7,15,778.5,70.5,1.95,19.75,423.0,381.73,293.21
2018,6,12,7,30,806.0,74.0,1.9,20.9,474.0,439.46,339.82
2018,6,12,7,45,826.5,76.5,1.9,22.05,523.5,494.79,382.93
2018,6,12,8,0,847.0,79.0,1.9,23.2,573.0,550.33,424.46
2018,6,12,8,15,862.5,81.0,2.0,24.1,619.5,602.87,463.07
2018,6,12,8,30,878.0,83.0,2.1,25.0,666.0,655.17,500.23
2018,6,12,8,45,890.0,84.5,2.25,25.9,709.0,704.03,532.97
2018,6,12,9,0,902.0,86.0,2.4,26.8,752.0,751.83,563.4
2018,6,12,9,15,911.5,88.0,2.45,27.45,791.0,796.89,591.41
2018,6,12,9,30,921.0,90.0,2.5,28.1,830.0,840.22,617.82
2018,6,12,9,45,928.5,91.0,2.6,28.75,863.0,878.89,641.15
2018,6,12,10,0,936.0,92.0,2.7,29.4,896.0,915.27,662.76
2018,6,12,10,15,941.0,93.0,2.75,29.9,922.5,946.91,681.14
2018,6,12,10,30,946.0,94.0,2.8,30.4,949.0,975.76,697.64
2018,6,12,10,45,949.5,95.0,2.85,30.9,969.0,1000.27,711.31
2018,6,12,11,0,953.0,96.0,2.9,31.4,989.0,1021.65,723.02
2018,6,12,11,15,955.0,96.5,2.95,31.65,1002.0,1037.84,732.24
2018,6,12,11,30,957.0,97.0,3.0,31.9,1015.0,1050.68,739.48
2018,6,12,11,45,957.5,97.5,3.05,32.15,1020.5,1058.64,743.78
2018,6,12,12,0,958.0,98.0,3.1,32.4,1026.0,1063.14,746.08
2018,6,12,12,15,956.5,99.0,3.2,32.4,1024.0,1062.7,746.62
2018,6,12,12,30,955.0,100.0,3.3,32.4,1022.0,1058.81,745.13
2018,6,12,12,45,951.5,101.5,3.35,32.45,1012.5,1050.01,740.14
2018,6,12,13,0,948.0,103.0,3.4,32.5,1003.0,1037.87,733.15
2018,6,12,13,15,944.5,102.5,3.45,32.35,986.5,1020.42,723.49
