Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,30,941.0,102.0,3.5,32.2,970.0,999.78,711.85
2018,6,12,13,45,936.5,101.0,3.55,32.05,946.5,974.61,697.31
2018,6,12,14,0,932.0,100.0,3.6,31.9,923.0,946.52,680.83
2018,6,12,14,15,926.0,99.0,3.6,31.65,893.5,914.32,661.55
2018,6,12,14,30,920.0,98.0,3.6,31.4,864.0,879.58,640.48
2018,6,12,14,45,912.5,96.0,3.6,31.1,828.5,840.24,616.27
2018,6,12,15,0,905.0,94.0,3.6,30.8,793.0,798.82,590.39
2018,6,12,15,15,894.5,92.0,3.6,30.8,752.0,753.31,560.7
2018,6,12,15,30,884.0,90.0,3.6,30.8,711.0,706.4,529.68
2018,6,12,15,45,870.5,88.0,3.55,30.0,666.5,656.35,496.33
2018,6,12,16,0,857.0,86.0,3.5,29.2,622.0,605.62,460.42
2018,6,12,16,15,841.0,82.5,3.4,28.55,574.0,551.57,420.51
2018,6,12,16,30,825.0,79.0,3.3,27.9,526.0,497.3,379.14
2018,6,12,16,45,802.5,76.0,3.25,27.25,476.0,440.96,334.89
2018,6,12,17,0,780.0,73.0,3.2,26.6,426.0,385.9,290.12
2018,6,12,17,15,749.5,69.0,3.15,25.5,375.0,328.6,242.82
2018,6,12,17,30,719.0,65.0,3.1,24.4,324.0,273.96,196.37
2018,6,12,17,45,675.5,60.5,3.0,23.35,274.0,218.64,149.16
2018,6,12,18,0,632.0,56.0,2.9,22.3,224.0,166.49,105.12
2018,6,12,18,15,565.5,50.5,2.8,21.15,177.0,116.44,66.04
2018,6,12,18,30,499.0,45.0,2.7,20.0,130.0,73.84,37.27
2018,6,12,18,45,393.0,36.5,2.6,18.85,90.0,35.32,18.36
2018,6,12,19,0,287.0,28.0,2.5,17.7,50.0,22.6,10.32
2018,6,12,19,15,160.5,17.0,2.55,17.0,27.5,16.71,0.0
2018,6,12,19,30,34.0,6.0,2.6,16.3,5.0,0.0,0.0
2018,6,12,19,45,17.0,3.0,2.7,15.65,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,13,4,45,68.0,7.5,2.85,11.35,10.0,0.0,0.0
2018,6,13,5,0,136.0,15.0,3.0,11.6,20.0,14.74,0.0
2018,6,13,5,15,269.5,25.5,3.0,12.2,53.0,20.15,8.59
2018,6,13,5,30,403.0,36.0,3.0,12.8,86.0,34.2,18.39
2018,6,13,5,45,489.0,43.0,3.0,13.4,130.5,70.26,35.97
2018,6,13,6,0,575.0,50.0,3.0,14.0,175.0,116.02,67.3
2018,6,13,6,15,630.5,55.0,2.95,14.6,224.5,164.0,106.37
2018,6,13,6,30,686.0,60.0,2.9,15.2,274.0,219.28,154.11
2018,6,13,6,45,724.5,64.0,2.9,15.85,325.5,273.15,202.12
2018,6,13,7,0,763.0,68.0,2.9,16.5,377.0,330.81,252.85
2018,6,13,7,15,791.0,71.0,2.85,17.2,429.0,386.8,301.23
2018,6,13,7,30,819.0,74.0,2.8,17.9,481.0,444.9,349.75
2018,6,13,7,45,839.5,76.5,2.8,18.6,531.0,500.89,395.1
2018,6,13,8,0,860.0,79.0,2.8,19.3,581.0,557.07,439.0
2018,6,13,8,15,875.5,81.0,2.8,20.05,628.0,610.23,479.04
2018,6,13,8,30,891.0,83.0,2.8,20.8,675.0,663.13,517.5
2018,6,13,8,45,903.0,85.0,2.8,21.55,718.5,713.08,551.36
2018,6,13,9,0,915.0,87.0,2.8,22.3,762.0,761.94,582.72
2018,6,13,9,15,920.5,90.5,2.8,22.85,800.0,805.97,610.57
2018,6,13,9,30,926.0,94.0,2.8,23.4,838.0,847.94,636.58
2018,6,13,9,45,928.0,98.5,2.85,24.0,869.5,885.72,659.62
2018,6,13,10,0,930.0,103.0,2.9,24.6,901.0,920.86,680.65
2018,6,13,10,15,935.0,104.5,2.95,25.1,928.0,952.87,699.7
2018,6,13,10,30,940.0,106.0,3.0,25.6,955.0,982.12,716.83
2018,6,13,10,45,944.0,106.5,3.05,26.1,975.0,1006.49,730.72
2018,6,13,11,0,948.0,107.0,3.1,26.6,995.0,1027.78,742.64
2018,6,13,11,15,950.5,107.0,3.2,26.9,1008.0,1043.91,752.3
2018,6,13,11,30,953.0,107.0,3.3,27.2,1021.0,1056.73,759.95
2018,6,13,11,45,953.5,107.5,3.35,27.55,1026.5,1064.7,764.04
2018,6,13,12,0,954.0,108.0,3.4,27.9,1032.0,1069.23,766.09
2018,6,13,12,15,951.5,109.5,3.5,28.1,1029.5,1068.33,765.67
2018,6,13,12,30,949.0,111.0,3.6,28.3,1027.0,1064.01,763.2
2018,6,13,12,45,944.0,113.0,3.7,28.45,1017.0,1054.32,757.56
2018,6,13,13,0,939.0,115.0,3.8,28.6,1007.0,1041.34,749.9
2018,6,13,13,15,936.0,114.0,3.9,28.55,990.5,1024.06,740.11
2018,6,13,13,30,933.0,113.0,4.0,28.5,974.0,1003.59,728.27
2018,6,13,13,45,928.0,112.5,4.1,28.45,950.5,978.69,713.51
2018,6,13,14,0,923.0,112.0,4.2,28.4,927.0,950.91,696.78
2018,6,13,14,15,916.5,110.0,4.25,28.1,896.5,917.56,676.64
2018,6,13,14,30,910.0,108.0,4.3,27.8,866.0,881.72,654.65
2018,6,13,14,45,901.0,106.0,4.35,27.5,830.0,841.54,629.45
2018,6,13,15,0,892.0,104.0,4.4,27.2,794.0,799.41,602.59
2018,6,13,15,15,880.5,102.0,4.4,27.2,753.0,753.71,571.99
2018,6,13,15,30,869.0,100.0,4.4,27.2,712.0,706.7,540.12
2018,6,13,15,45,854.0,97.5,4.45,26.2,666.5,655.84,505.66
2018,6,13,16,0,839.0,95.0,4.5,25.2,621.0,604.84,469.4
2018,6,13,16,15,821.0,92.0,4.45,24.45,573.0,550.75,428.74
2018,6,13,16,30,803.0,89.0,4.4,23.7,525.0,496.97,386.98
2018,6,13,16,45,779.0,85.0,4.35,22.95,474.5,440.04,341.41
2018,6,13,17,0,755.0,81.0,4.3,22.2,424.0,384.58,295.52
2018,6,13,17,15,722.5,77.0,4.25,21.2,373.0,327.88,247.68
2018,6,13,17,30,690.0,73.0,4.2,20.2,322.0,272.87,200.09
2018,6,13,17,45,644.5,67.5,4.1,19.2,272.0,217.48,152.12
2018,6,13,18,0,599.0,62.0,4.0,18.2,222.0,166.88,108.72
2018,6,13,18,15,531.5,55.0,3.9,17.35,175.0,117.03,69.07
2018,6,13,18,30,464.0,48.0,3.8,16.5,128.0,74.77,39.75
2018,6,13,18,45,360.0,39.0,3.65,15.65,89.0,37.65,20.65
2018,6,13,19,0,256.0,30.0,3.5,14.8,50.0,24.58,12.18
2018,6,13,19,15,142.5,17.5,3.5,14.3,27.5,17.2,0.0
2018,6,13,19,30,29.0,5.0,3.5,13.8,5.0,4.91,0.0
2018,6,13,19,45,14.5,2.5,3.45,13.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,14,4,45,48.0,8.0,3.85,10.8,9.5,0.0,0.0
2018,6,14,5,0,96.0,16.0,3.9,10.9,19.0,15.73,0.0
2018,6,14,5,15,219.0,28.5,3.95,11.15,51.0,22.33,10.16
2018,6,14,5,30,342.0,41.0,4.0,11.4,83.0,38.11,22.45
2018,6,14,5,45,434.5,49.0,4.0,11.7,127.0,72.01,39.7
2018,6,14,6,0,527.0,57.0,4.0,12.0,171.0,116.42,70.32
2018,6,14,6,15,584.0,63.0,4.0,12.35,220.0,162.95,108.44
2018,6,14,6,30,641.0,69.0,4.0,12.7,269.0,215.75,154.43
2018,6,14,6,45,681.0,74.0,3.95,13.0,320.0,268.73,202.23
2018,6,14,7,0,721.0,79.0,3.9,13.3,371.0,326.77,254.02
2018,6,14,7,15,752.0,82.0,3.85,13.9,422.5,381.74,302.33
2018,6,14,7,30,783.0,85.0,3.8,14.5,474.0,439.19,351.29
2018,6,14,7,45,807.0,88.0,3.75,15.05,524.5,495.31,397.8
2018,6,14,8,0,831.0,91.0,3.7,15.6,575.0,552.62,443.71
2018,6,14,8,15,848.5,93.0,3.65,16.3,622.5,605.58,484.57
2018,6,14,8,30,866.0,95.0,3.6,17.0,670.0,658.57,524.08
2018,6,14,8,45,880.0,96.5,3.55,17.65,713.5,708.34,559.39
2018,6,14,9,0,894.0,98.0,3.5,18.3,757.0,757.23,591.77
2018,6,14,9,15,905.5,98.5,3.5,18.9,796.0,802.06,620.96
2018,6,14,9,30,917.0,99.0,3.5,19.5,835.0,845.31,648.58
2018,6,14,9,45,926.5,99.5,3.45,20.1,869.0,885.08,673.07
2018,6,14,10,0,936.0,100.0,3.4,20.7,903.0,922.69,695.72
2018,6,14,10,15,941.0,101.0,3.45,21.2,930.0,954.39,715.01
2018,6,14,10,30,946.0,102.0,3.5,21.7,957.0,983.31,732.34
2018,6,14,10,45,949.0,103.5,3.55,22.2,977.0,1007.91,746.74
2018,6,14,11,0,952.0,105.0,3.6,22.7,997.0,1029.39,759.07
2018,6,14,11,15,952.5,106.5,3.75,22.9,1009.5,1045.18,769.32
2018,6,14,11,30,953.0,108.0,3.9,23.1,1022.0,1057.6,777.48
2018,6,14,11,45,952.0,110.0,4.0,23.35,1027.5,1065.63,782.35
2018,6,14,12,0,951.0,112.0,4.1,23.6,1033.0,1070.22,785.1
2018,6,14,12,15,948.5,112.5,4.2,23.55,1030.0,1068.35,784.67
2018,6,14,12,30,946.0,113.0,4.3,23.5,1027.0,1063.08,782.13
2018,6,14,12,45,941.0,114.5,4.4,23.45,1016.5,1052.96,776.5
2018,6,14,13,0,936.0,116.0,4.5,23.4,1006.0,1039.55,768.73
2018,6,14,13,15,931.5,116.0,4.55,23.15,989.0,1021.92,758.78
2018,6,14,13,30,927.0,116.0,4.6,22.9,972.0,1001.17,746.75
2018,6,14,13,45,920.5,116.0,4.65,22.65,948.0,975.56,731.41
2018,6,14,14,0,914.0,116.0,4.7,22.4,924.0,947.16,714.1
2018,6,14,14,15,907.0,114.5,4.65,22.05,894.0,914.18,693.05
2018,6,14,14,30,900.0,113.0,4.6,21.7,864.0,878.76,670.19
2018,6,14,14,45,891.0,110.5,4.6,21.4,827.5,838.45,643.92
2018,6,14,15,0,882.0,108.0,4.6,21.1,791.0,796.22,616.0
2018,6,14,15,15,870.5,106.5,4.6,21.1,750.5,751.45,585.2
2018,6,14,15,30,859.0,105.0,4.6,21.1,710.0,705.38,553.12
2018,6,14,15,45,845.5,101.5,4.5,20.2,665.0,655.7,517.69
2018,6,14,16,0,832.0,98.0,4.4,19.3,620.0,604.32,479.54
2018,6,14,16,15,816.5,93.5,4.3,18.9,572.0,550.45,437.45
2018,6,14,16,30,801.0,89.0,4.2,18.5,524.0,496.67,394.23
2018,6,14,16,45,779.0,84.5,4.1,18.1,474.0,440.27,347.72
2018,6,14,17,0,757.0,80.0,4.0,17.7,424.0,385.12,300.85
2018,6,14,17,15,725.5,75.5,3.9,17.2,373.0,328.17,251.54
2018,6,14,17,30,694.0,71.0,3.8,16.7,322.0,272.82,202.58
2018,6,14,17,45,650.5,65.0,3.7,16.25,272.0,217.21,153.42
2018,6,14,18,0,607.0,59.0,3.6,15.8,222.0,166.15,108.83
2018,6,14,18,15,539.5,53.0,3.45,15.25,175.5,116.76,69.04
2018,6,14,18,30,472.0,47.0,3.3,14.7,129.0,74.92,39.77
2018,6,14,18,45,367.5,38.0,3.15,14.15,89.5,37.22,20.09
2018,6,14,19,0,263.0,29.0,3.0,13.6,50.0,23.44,11.66
2018,6,14,19,15,147.0,17.0,2.95,13.25,27.5,16.71,0.0
2018,6,14,19,30,31.0,5.0,2.9,12.9,5.0,4.91,0.0
2018,6,14,19,45,15.5,2.5,2.85,12.6,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.45,11.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.5,11.3,19.0,15.73,0.0
2018,6,15,5,15,213.0,28.5,3.6,11.6,50.5,22.33,10.09
2018,6,15,5,30,334.0,41.0,3.7,11.9,82.0,37.82,22.35
2018,6,15,5,45,427.5,48.5,3.8,12.2,125.5,70.81,38.91
2018,6,15,6,0,521.0,56.0,3.9,12.5,169.0,114.43,68.77
2018,6,15,6,15,577.5,62.0,3.9,12.9,217.0,160.49,106.39
2018,6,15,6,30,634.0,68.0,3.9,13.3,265.0,212.77,151.79
2018,6,15,6,45,673.5,72.5,3.9,13.65,315.5,264.7,198.57
2018,6,15,7,0,713.0,77.0,3.9,14.0,366.0,321.62,249.31
2018,6,15,7,15,742.5,80.5,3.95,14.55,416.5,376.03,297.21
2018,6,15,7,30,772.0,84.0,4.0,15.1,467.0,432.77,345.75
2018,6,15,7,45,795.5,87.0,4.0,15.7,517.0,488.06,391.63
2018,6,15,8,0,819.0,90.0,4.0,16.3,567.0,544.5,436.95
2018,6,15,8,15,835.0,92.0,4.0,16.75,613.0,596.32,477.6
2018,6,15,8,30,851.0,94.0,4.0,17.2,659.0,647.39,516.52
2018,6,15,8,45,863.5,96.0,4.05,17.7,701.5,695.97,551.94
2018,6,15,9,0,876.0,98.0,4.1,18.2,744.0,743.59,584.5
2018,6,15,9,15,882.5,101.5,4.1,18.55,781.5,786.89,613.61
2018,6,15,9,30,889.0,105.0,4.1,18.9,819.0,828.32,641.02
2018,6,15,9,45,892.0,109.5,4.1,19.2,850.5,865.73,665.4
2018,6,15,10,0,895.0,114.0,4.1,19.5,882.0,900.67,687.84
2018,6,15,10,15,900.5,115.5,4.15,19.7,908.5,932.21,708.3
2018,6,15,10,30,906.0,117.0,4.2,19.9,935.0,961.13,726.9
2018,6,15,10,45,910.0,117.5,4.25,20.1,955.0,984.85,741.91
2018,6,15,11,0,914.0,118.0,4.3,20.3,975.0,1005.6,754.97
2018,6,15,11,15,916.5,119.0,4.35,20.3,988.0,1022.32,765.94
2018,6,15,11,30,919.0,120.0,4.4,20.3,1001.0,1035.86,774.89
2018,6,15,11,45,920.5,120.0,4.45,20.3,1007.0,1044.15,780.46
2018,6,15,12,0,922.0,120.0,4.5,20.3,1013.0,1049.15,784.12
2018,6,15,12,15,920.5,120.5,4.6,20.2,1011.0,1048.33,784.8
2018,6,15,12,30,919.0,121.0,4.7,20.1,1009.0,1044.2,783.39
2018,6,15,12,45,915.5,122.0,4.75,20.0,999.5,1035.3,778.39
2018,6,15,13,0,912.0,123.0,4.8,19.9,990.0,1023.19,771.32
2018,6,15,13,15,909.5,121.0,4.85,19.7,973.5,1005.87,761.06
2018,6,15,13,30,907.0,119.0,4.9,19.5,957.0,985.45,748.71
2018,6,15,13,45,903.0,117.5,4.95,19.3,934.0,961.12,733.64
2018,6,15,14,0,899.0,116.0,5.0,19.1,911.0,933.95,716.52
2018,6,15,14,15,892.5,114.5,5.05,18.75,881.5,901.86,696.25
2018,6,15,14,30,886.0,113.0,5.1,18.4,852.0,867.36,674.07
2018,6,15,14,45,878.0,110.5,5.1,18.05,817.0,828.38,648.14
2018,6,15,15,0,870.0,108.0,5.1,17.7,782.0,787.44,620.51
2018,6,15,15,15,858.5,106.0,5.1,17.7,741.5,742.67,588.92
2018,6,15,15,30,847.0,104.0,5.1,17.7,701.0,696.64,556.06
2018,6,15,15,45,834.5,100.0,5.05,16.95,656.5,647.65,520.25
2018,6,15,16,0,822.0,96.0,5.0,16.2,612.0,596.91,481.64
2018,6,15,16,15,807.0,92.0,4.9,15.8,565.5,544.34,439.69
2018,6,15,16,30,792.0,88.0,4.8,15.4,519.0,491.81,396.59
2018,6,15,16,45,771.0,83.0,4.7,15.0,469.5,435.84,349.53
2018,6,15,17,0,750.0,78.0,4.6,14.6,420.0,381.03,302.1
2018,6,15,17,15,719.5,74.0,4.5,14.25,370.0,325.31,252.79
2018,6,15,17,30,689.0,70.0,4.4,13.9,320.0,272.25,204.84
2018,6,15,17,45,646.0,64.5,4.3,13.5,270.5,216.32,154.74
2018,6,15,18,0,603.0,59.0,4.2,13.1,221.0,166.06,110.21
2018,6,15,18,15,530.5,53.5,4.05,12.7,174.5,116.65,70.08
2018,6,15,18,30,458.0,48.0,3.9,12.3,128.0,75.36,40.95
2018,6,15,18,45,348.0,39.5,3.75,11.85,89.0,38.71,21.59
2018,6,15,19,0,238.0,31.0,3.6,11.4,50.0,24.3,12.64
2018,6,15,19,15,131.5,18.0,3.65,11.25,27.5,17.69,0.0
2018,6,15,19,30,25.0,5.0,3.7,11.1,5.0,4.91,0.0
2018,6,15,19,45,12.5,2.5,3.7,11.0,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,16,4,45,41.5,8.0,2.5,11.0,9.5,0.0,0.0
2018,6,16,5,0,83.0,16.0,2.5,11.1,19.0,15.73,0.0
2018,6,16,5,15,200.0,29.0,2.55,11.4,50.0,22.76,10.35
2018,6,16,5,30,317.0,42.0,2.6,11.7,81.0,38.42,23.16
2018,6,16,5,45,410.0,50.5,2.6,12.05,124.5,71.3,40.04
2018,6,16,6,0,503.0,59.0,2.6,12.4,168.0,114.77,69.83
2018,6,16,6,15,563.5,65.0,2.6,12.9,216.5,160.5,106.78
2018,6,16,6,30,624.0,71.0,2.6,13.4,265.0,212.91,151.79
2018,6,16,6,45,667.5,75.0,2.6,13.9,316.0,264.95,198.05
2018,6,16,7,0,711.0,79.0,2.6,14.4,367.0,321.35,247.68
2018,6,16,7,15,742.5,82.0,2.55,15.05,418.0,377.04,295.82
2018,6,16,7,30,774.0,85.0,2.5,15.7,469.0,434.17,343.69
2018,6,16,7,45,799.0,87.0,2.5,16.35,519.0,489.31,388.62
2018,6,16,8,0,824.0,89.0,2.5,17.0,569.0,545.74,433.01
2018,6,16,8,15,841.5,91.5,2.45,17.7,616.5,598.89,473.14
2018,6,16,8,30,859.0,94.0,2.4,18.4,664.0,652.06,511.86
2018,6,16,8,45,872.5,95.5,2.4,19.05,707.0,701.19,546.1
2018,6,16,9,0,886.0,97.0,2.4,19.7,750.0,749.42,577.46
2018,6,16,9,15,895.5,99.0,2.4,20.3,788.5,793.94,605.72
2018,6,16,9,30,905.0,101.0,2.4,20.9,827.0,836.77,632.35
2018,6,16,9,45,911.5,102.5,2.45,21.55,859.5,874.67,655.5
2018,6,16,10,0,918.0,104.0,2.5,22.2,892.0,910.27,676.86
2018,6,16,10,15,923.5,105.5,2.55,22.6,919.0,942.49,696.45
2018,6,16,10,30,929.0,107.0,2.6,23.0,946.0,972.02,714.17
2018,6,16,10,45,932.0,108.5,2.7,23.45,966.0,996.33,728.76
2018,6,16,11,0,935.0,110.0,2.8,23.9,986.0,1017.57,741.38
2018,6,16,11,15,937.0,110.0,2.95,24.15,998.5,1033.15,751.44
2018,6,16,11,30,939.0,110.0,3.1,24.4,1011.0,1045.46,759.49
2018,6,16,11,45,939.5,111.0,3.25,24.65,1017.0,1053.96,765.17
2018,6,16,12,0,940.0,112.0,3.4,24.9,1023.0,1059.09,768.77
2018,6,16,12,15,939.0,112.5,3.55,24.9,1021.0,1058.82,769.74
2018,6,16,12,30,938.0,113.0,3.7,24.9,1019.0,1055.18,768.63
2018,6,16,12,45,935.0,113.5,3.9,24.9,1009.5,1046.19,764.45
2018,6,16,13,0,932.0,114.0,4.1,24.9,1000.0,1033.91,758.14
2018,6,16,13,15,928.0,113.5,4.25,24.7,983.5,1016.41,748.65
2018,6,16,13,30,924.0,113.0,4.4,24.5,967.0,995.8,737.06
2018,6,16,13,45,918.5,112.5,4.55,24.3,943.5,970.77,722.54
2018,6,16,14,0,913.0,112.0,4.7,24.1,920.0,942.92,706.37
2018,6,16,14,15,905.5,111.5,4.85,23.6,890.5,910.63,687.73
2018,6,16,14,30,898.0,111.0,5.0,23.1,861.0,875.93,667.08
2018,6,16,14,45,888.0,109.5,5.1,22.65,825.0,835.97,641.9
2018,6,16,15,0,878.0,108.0,5.2,22.2,789.0,794.16,614.98
2018,6,16,15,15,866.0,106.5,5.2,22.2,748.5,749.24,583.86
2018,6,16,15,30,854.0,105.0,5.2,22.2,708.0,703.08,551.51
2018,6,16,15,45,839.5,102.5,5.3,20.9,663.5,654.05,517.92
2018,6,16,16,0,825.0,100.0,5.4,19.6,619.0,603.4,481.34
2018,6,16,16,15,806.0,98.0,5.4,18.9,572.0,550.46,440.25
2018,6,16,16,30,787.0,96.0,5.4,18.2,525.0,497.94,398.16
2018,6,16,16,45,761.0,92.5,5.35,17.55,475.0,441.4,351.46
2018,6,16,17,0,735.0,89.0,5.3,16.9,425.0,385.59,304.0
2018,6,16,17,15,698.0,85.5,5.25,16.25,374.0,328.65,254.56
2018,6,16,17,30,661.0,82.0,5.2,15.6,323.0,275.07,207.02
2018,6,16,17,45,608.0,77.0,5.15,14.95,272.5,219.81,158.38
2018,6,16,18,0,555.0,72.0,5.1,14.3,222.0,170.18,115.3
2018,6,16,18,15,478.5,65.0,5.0,13.85,175.0,121.42,76.09
2018,6,16,18,30,402.0,58.0,4.9,13.4,128.0,81.36,47.8
2018,6,16,18,45,292.5,46.5,4.75,12.9,89.0,43.47,26.01
2018,6,16,19,0,183.0,35.0,4.6,12.4,50.0,27.67,15.3
2018,6,16,19,15,98.5,20.0,4.6,12.2,27.5,19.66,0.0
2018,6,16,19,30,14.0,5.0,4.6,12.0,5.0,4.91,0.0
2018,6,16,19,45,7.0,2.5,4.55,11.8,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.5,2.5,11.7,2.5,0.0,0.0
2018,6,17,5,0,2.0,5.0,2.5,11.8,5.0,4.91,0.0
2018,6,17,5,15,1.0,10.5,2.55,12.0,10.5,10.12,1.42
2018,6,17,5,30,0.0,16.0,2.6,12.2,16.0,15.43,7.11
2018,6,17,5,45,0.0,25.0,2.6,12.4,25.0,24.12,14.82
2018,6,17,6,0,0.0,34.0,2.6,12.6,34.0,32.82,22.48
2018,6,17,6,15,7.5,63.5,2.55,12.85,66.0,62.46,47.61
2018,6,17,6,30,15.0,93.0,2.5,13.1,98.0,92.59,72.95
2018,6,17,6,45,38.0,124.5,2.5,13.35,139.5,129.84,103.55
2018,6,17,7,0,61.0,156.0,2.5,13.6,181.0,170.21,136.56
2018,6,17,7,15,146.5,178.0,2.45,13.9,248.0,229.71,184.34
2018,6,17,7,30,232.0,200.0,2.4,14.2,315.0,298.95,239.93
2018,6,17,7,45,231.5,222.0,2.35,14.5,346.5,333.33,267.18
2018,6,17,8,0,231.0,244.0,2.3,14.8,378.0,367.42,293.64
2018,6,17,8,15,238.5,267.0,2.25,15.15,415.5,406.94,323.67
2018,6,17,8,30,246.0,290.0,2.2,15.5,453.0,446.82,353.27
2018,6,17,8,45,228.0,314.5,2.15,15.8,473.5,468.15,367.88
2018,6,17,9,0,210.0,339.0,2.1,16.1,494.0,489.85,382.46
2018,6,17,9,15,391.0,293.0,2.05,16.45,600.0,599.81,466.92
2018,6,17,9,30,572.0,247.0,2.0,16.8,706.0,717.31,553.56
2018,6,17,9,45,623.0,235.5,1.95,17.15,754.0,769.61,588.98
2018,6,17,10,0,674.0,224.0,1.9,17.5,802.0,823.11,625.02
2018,6,17,10,15,738.0,198.0,1.9,18.15,849.0,874.29,657.11
2018,6,17,10,30,802.0,172.0,1.9,18.8,896.0,923.81,687.3
2018,6,17,10,45,844.0,152.5,1.85,19.45,929.5,961.45,708.57
2018,6,17,11,0,886.0,133.0,1.8,20.1,963.0,993.17,725.75
2018,6,17,11,15,890.0,133.0,1.85,20.55,976.5,1010.02,735.17
2018,6,17,11,30,894.0,133.0,1.9,21.0,990.0,1023.83,742.85
2018,6,17,11,45,897.5,131.5,1.95,21.5,996.5,1032.52,747.23
2018,6,17,12,0,901.0,130.0,2.0,22.0,1003.0,1038.02,749.72
2018,6,17,12,15,902.0,128.5,2.1,22.3,1001.5,1037.8,749.91
2018,6,17,12,30,903.0,127.0,2.2,22.6,1000.0,1034.32,748.15
2018,6,17,12,45,903.5,125.5,2.3,22.95,992.0,1027.1,743.94
2018,6,17,13,0,904.0,124.0,2.4,23.3,984.0,1016.63,737.72
2018,6,17,13,15,901.5,123.0,2.45,23.45,968.5,1000.53,727.98
2018,6,17,13,30,899.0,122.0,2.5,23.6,953.0,981.36,716.33
2018,6,17,13,45,894.5,121.0,2.55,23.75,930.5,957.33,701.54
2018,6,17,14,0,890.0,120.0,2.6,23.9,908.0,930.51,684.9
2018,6,17,14,15,883.5,118.0,2.65,23.9,878.5,898.26,664.98
2018,6,17,14,30,877.0,116.0,2.7,23.9,849.0,863.61,643.31
2018,6,17,14,45,868.0,114.5,2.75,23.9,814.0,825.2,618.87
2018,6,17,15,0,859.0,113.0,2.8,23.9,779.0,784.93,592.88
2018,6,17,15,15,847.5,110.5,2.8,23.9,739.0,740.14,563.14
2018,6,17,15,30,836.0,108.0,2.8,23.9,699.0,695.27,532.99
2018,6,17,15,45,822.5,104.5,2.85,23.6,655.0,645.59,498.03
2018,6,17,16,0,809.0,101.0,2.9,23.3,611.0,595.33,461.37
2018,6,17,16,15,791.5,97.5,2.9,23.0,564.0,542.5,421.49
2018,6,17,16,30,774.0,94.0,2.9,22.7,517.0,489.98,380.59
2018,6,17,16,45,749.5,90.0,2.9,22.4,467.5,434.31,336.02
2018,6,17,17,0,725.0,86.0,2.9,22.1,418.0,380.18,291.3
2018,6,17,17,15,691.0,81.5,2.95,21.55,367.5,322.92,243.36
2018,6,17,17,30,657.0,77.0,3.0,21.0,317.0,269.66,197.55
2018,6,17,17,45,610.0,71.0,3.05,20.45,267.5,215.11,150.67
2018,6,17,18,0,563.0,65.0,3.1,19.9,218.0,165.5,108.45
2018,6,17,18,15,494.5,58.0,3.0,19.05,172.0,117.26,70.33
2018,6,17,18,30,426.0,51.0,2.9,18.2,126.0,76.73,42.08
2018,6,17,18,45,326.5,41.0,2.8,17.35,88.0,40.43,22.4
2018,6,17,19,0,227.0,31.0,2.7,16.5,50.0,24.24,12.6
2018,6,17,19,15,126.5,18.0,2.75,15.9,27.5,17.69,0.0
2018,6,17,19,30,26.0,5.0,2.8,15.3,5.0,4.91,0.0
2018,6,17,19,45,13.0,2.5,2.8,14.75,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.45,11.2,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,1.6,11.6,4.0,3.93,0.0
2018,6,18,5,15,3.0,8.0,1.7,12.15,8.0,7.77,0.0
2018,6,18,5,30,0.0,12.0,1.8,12.7,12.0,11.57,3.9
2018,6,18,5,45,0.0,18.0,1.9,13.3,18.0,17.36,9.05
2018,6,18,6,0,0.0,24.0,2.0,13.9,24.0,23.15,14.13
2018,6,18,6,15,0.0,31.5,1.95,14.4,31.5,30.4,20.39
2018,6,18,6,30,0.0,39.0,1.9,14.9,39.0,37.65,26.55
2018,6,18,6,45,0.5,67.5,1.85,15.45,67.5,65.39,49.88
2018,6,18,7,0,1.0,96.0,1.8,16.0,96.0,92.94,72.61
2018,6,18,7,15,37.0,144.0,1.75,16.65,162.0,153.47,121.58
2018,6,18,7,30,73.0,192.0,1.7,17.3,228.0,218.04,172.82
2018,6,18,7,45,211.5,203.5,1.7,17.9,323.5,305.28,241.52
2018,6,18,8,0,350.0,215.0,1.7,18.5,419.0,404.44,318.23
2018,6,18,8,15,555.5,171.0,1.75,19.2,525.0,506.09,396.44
2018,6,18,8,30,761.0,127.0,1.8,19.9,631.0,621.71,483.02
2018,6,18,8,45,797.5,121.0,1.85,20.55,680.0,675.28,520.74
2018,6,18,9,0,834.0,115.0,1.9,21.2,729.0,730.01,557.44
2018,6,18,9,15,842.0,118.0,2.05,21.75,766.0,770.87,584.09
2018,6,18,9,30,850.0,121.0,2.2,22.3,803.0,811.6,610.48
2018,6,18,9,45,855.0,124.5,2.3,22.85,834.5,848.44,633.57
2018,6,18,10,0,860.0,128.0,2.4,23.4,866.0,883.05,654.99
2018,6,18,10,15,866.5,130.0,2.5,23.85,893.0,915.12,674.84
2018,6,18,10,30,873.0,132.0,2.6,24.3,920.0,944.72,692.97
2018,6,18,10,45,820.0,168.5,2.7,24.7,922.0,954.71,698.36
2018,6,18,11,0,767.0,205.0,2.8,25.1,924.0,955.35,697.88
2018,6,18,11,15,651.0,283.5,2.9,25.5,899.5,936.11,683.57
2018,6,18,11,30,535.0,362.0,3.0,25.9,875.0,907.63,660.16
2018,6,18,11,45,554.5,351.0,3.05,26.25,885.5,920.55,668.87
2018,6,18,12,0,574.0,340.0,3.1,26.6,896.0,931.44,675.93
2018,6,18,12,15,637.5,297.5,3.25,26.7,914.5,952.59,692.82
2018,6,18,12,30,701.0,255.0,3.4,26.8,933.0,971.33,707.15
2018,6,18,12,45,704.0,253.0,3.5,26.95,928.5,967.18,704.74
2018,6,18,13,0,707.0,251.0,3.6,27.1,924.0,960.31,700.8
2018,6,18,13,15,800.5,188.0,3.65,27.05,938.0,973.33,710.28
2018,6,18,13,30,894.0,125.0,3.7,27.0,952.0,979.86,715.47
2018,6,18,13,45,896.5,120.0,3.75,26.9,931.5,958.48,702.55
2018,6,18,14,0,899.0,115.0,3.8,26.8,911.0,933.96,687.73
2018,6,18,14,15,872.5,124.5,3.8,26.55,876.0,895.5,663.62
2018,6,18,14,30,846.0,134.0,3.8,26.3,841.0,855.74,638.48
2018,6,18,14,45,858.5,120.5,3.8,26.05,812.0,823.94,618.57
2018,6,18,15,0,871.0,107.0,3.8,25.8,783.0,788.73,596.06
2018,6,18,15,15,859.5,104.5,3.8,25.8,742.5,743.52,565.74
2018,6,18,15,30,848.0,102.0,3.8,25.8,702.0,697.04,534.21
2018,6,18,15,45,835.0,99.5,3.75,25.1,658.5,648.54,500.6
2018,6,18,16,0,822.0,97.0,3.7,24.4,615.0,599.78,465.19
2018,6,18,16,15,805.0,93.5,3.65,23.95,568.0,546.65,425.0
2018,6,18,16,30,788.0,90.0,3.6,23.5,521.0,493.74,383.75
2018,6,18,16,45,764.5,86.0,3.55,23.05,471.5,437.84,338.93
2018,6,18,17,0,741.0,82.0,3.5,22.6,422.0,383.35,293.85
2018,6,18,17,15,708.5,78.0,3.4,21.9,371.5,327.35,246.68
2018,6,18,17,30,676.0,74.0,3.3,21.2,321.0,273.02,199.85
2018,6,18,17,45,631.0,68.0,3.15,20.55,271.0,217.9,152.29
2018,6,18,18,0,586.0,62.0,3.0,19.9,221.0,167.49,109.18
2018,6,18,18,15,519.0,55.5,2.8,19.05,175.0,118.6,70.37
2018,6,18,18,30,452.0,49.0,2.6,18.2,129.0,77.22,41.44
2018,6,18,18,45,351.5,39.5,2.4,17.4,90.0,39.83,21.36
2018,6,18,19,0,251.0,30.0,2.2,16.6,51.0,24.17,12.68
2018,6,18,19,15,140.5,17.5,2.2,16.15,28.0,17.2,0.0
2018,6,18,19,30,30.0,5.0,2.2,15.7,5.0,4.91,0.0
2018,6,18,19,45,15.0,2.5,2.2,15.2,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,19,4,45,21.5,4.5,2.25,11.95,5.0,0.0,0.0
2018,6,19,5,0,43.0,9.0,2.3,12.1,10.0,8.85,0.0
2018,6,19,5,15,83.0,17.5,2.35,12.4,25.5,13.29,3.48
2018,6,19,5,30,123.0,26.0,2.4,12.7,41.0,21.31,10.94
2018,6,19,5,45,138.5,29.5,2.4,13.05,53.5,33.92,18.17
2018,6,19,6,0,154.0,33.0,2.4,13.4,66.0,47.89,28.44
2018,6,19,6,15,77.0,40.0,2.4,13.75,56.5,51.22,34.93
2018,6,19,6,30,0.0,47.0,2.4,14.1,47.0,45.39,33.22
2018,6,19,6,45,0.0,61.5,2.4,14.45,61.5,59.43,45.04
2018,6,19,7,0,0.0,76.0,2.4,14.8,76.0,73.48,56.68
2018,6,19,7,15,2.0,104.5,2.35,15.4,105.5,101.67,79.82
2018,6,19,7,30,4.0,133.0,2.3,16.0,135.0,130.17,102.78
2018,6,19,7,45,9.0,164.0,2.3,16.55,169.0,162.88,128.79
2018,6,19,8,0,14.0,195.0,2.3,17.1,203.0,196.23,154.86
2018,6,19,8,15,24.5,224.5,2.3,17.9,240.0,232.02,182.36
2018,6,19,8,30,35.0,254.0,2.3,18.7,277.0,270.73,211.63
2018,6,19,8,45,67.0,279.0,2.25,19.5,327.0,319.44,248.56
2018,6,19,9,0,99.0,304.0,2.2,20.3,377.0,370.89,286.79
2018,6,19,9,15,141.0,322.0,2.25,21.0,432.0,429.0,329.8
2018,6,19,9,30,183.0,340.0,2.3,21.7,487.0,486.91,371.83
2018,6,19,9,45,474.0,256.5,2.3,22.35,658.0,663.32,504.82
2018,6,19,10,0,765.0,173.0,2.3,23.0,829.0,848.47,633.67
2018,6,19,10,15,848.0,136.5,2.35,23.55,884.5,904.62,667.7
2018,6,19,10,30,931.0,100.0,2.4,24.1,940.0,965.82,705.6
2018,6,19,10,45,935.5,100.0,2.45,24.6,960.5,990.19,719.22
2018,6,19,11,0,940.0,100.0,2.5,25.1,981.0,1011.56,731.24
2018,6,19,11,15,943.0,100.5,2.6,25.4,994.5,1028.83,741.76
2018,6,19,11,30,946.0,101.0,2.7,25.7,1008.0,1042.85,750.3
2018,6,19,11,45,947.0,101.0,2.8,25.95,1014.0,1051.04,755.37
2018,6,19,12,0,948.0,101.0,2.9,26.2,1020.0,1055.84,758.42
2018,6,19,12,15,944.5,103.5,2.95,26.35,1018.0,1055.25,758.01
2018,6,19,12,30,941.0,106.0,3.0,26.5,1016.0,1051.27,755.59
2018,6,19,12,45,935.0,109.0,3.05,26.65,1006.0,1041.96,749.9
2018,6,19,13,0,929.0,112.0,3.1,26.8,996.0,1029.41,742.25
2018,6,19,13,15,926.0,111.0,3.15,26.85,980.0,1012.57,732.22
2018,6,19,13,30,923.0,110.0,3.2,26.9,964.0,992.58,720.21
2018,6,19,13,45,918.5,109.0,3.25,26.9,941.0,968.13,705.47
2018,6,19,14,0,914.0,108.0,3.3,26.9,918.0,940.82,688.81
2018,6,19,14,15,907.5,106.5,3.3,26.75,888.5,908.5,668.83
2018,6,19,14,30,901.0,105.0,3.3,26.6,859.0,873.71,647.09
2018,6,19,14,45,892.0,104.0,3.35,26.5,824.0,835.09,622.74
2018,6,19,15,0,883.0,103.0,3.4,26.4,789.0,794.53,596.78
2018,6,19,15,15,872.0,100.5,3.4,26.4,748.5,749.26,566.76
2018,6,19,15,30,861.0,98.0,3.4,26.4,708.0,702.64,535.45
2018,6,19,15,45,847.0,96.0,3.4,25.65,664.0,653.45,502.12
2018,6,19,16,0,833.0,94.0,3.4,24.9,620.0,604.03,466.69
2018,6,19,16,15,815.0,91.0,3.4,24.3,572.5,550.34,426.68
2018,6,19,16,30,797.0,88.0,3.4,23.7,525.0,496.95,385.55
2018,6,19,16,45,773.5,84.5,3.4,23.05,475.0,441.1,341.22
2018,6,19,17,0,750.0,81.0,3.4,22.4,425.0,386.64,296.49
2018,6,19,17,15,717.5,77.0,3.35,21.5,374.5,330.15,249.14
2018,6,19,17,30,685.0,73.0,3.3,20.6,324.0,275.34,202.02
2018,6,19,17,45,640.0,67.5,3.2,19.65,274.0,220.18,154.46
2018,6,19,18,0,595.0,62.0,3.1,18.7,224.0,169.72,111.23
2018,6,19,18,15,529.5,55.0,3.05,17.8,177.5,120.01,71.45
2018,6,19,18,30,464.0,48.0,3.0,16.9,131.0,77.62,41.47
2018,6,19,18,45,364.5,39.0,2.9,16.0,92.0,39.97,21.23
2018,6,19,19,0,265.0,30.0,2.8,15.1,53.0,24.11,12.85
2018,6,19,19,15,149.0,17.5,2.8,14.55,29.0,17.2,0.0
2018,6,19,19,30,33.0,5.0,2.8,14.0,5.0,4.91,0.0
2018,6,19,19,45,16.5,2.5,2.8,13.5,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,20,4,45,64.5,7.5,2.35,10.25,9.5,0.0,0.0
2018,6,20,5,0,129.0,15.0,2.5,10.5,19.0,14.74,0.0
2018,6,20,5,15,206.0,23.0,2.6,11.0,42.0,17.81,6.52
2018,6,20,5,30,283.0,31.0,2.7,11.5,65.0,26.47,14.13
2018,6,20,5,45,276.0,34.0,2.8,12.05,80.0,45.96,23.65
2018,6,20,6,0,269.0,37.0,2.9,12.6,95.0,64.63,37.72
2018,6,20,6,15,134.5,43.5,2.85,13.1,72.5,64.49,43.86
2018,6,20,6,30,0.0,50.0,2.8,13.6,50.0,48.3,35.76
2018,6,20,6,45,0.0,66.5,2.8,14.1,66.5,64.28,49.21
2018,6,20,7,0,0.0,83.0,2.8,14.6,83.0,80.18,62.36
2018,6,20,7,15,1.5,112.0,2.85,15.2,112.5,108.65,85.7
2018,6,20,7,30,3.0,141.0,2.9,15.8,142.0,137.39,108.84
2018,6,20,7,45,11.0,172.5,2.9,16.45,178.5,172.05,136.39
2018,6,20,8,0,19.0,204.0,2.9,17.1,215.0,207.65,164.23
2018,6,20,8,15,23.0,223.5,2.9,17.7,238.0,230.13,181.24
2018,6,20,8,30,27.0,243.0,2.9,18.3,261.0,254.79,199.76
2018,6,20,8,45,28.5,262.0,2.95,18.9,282.0,276.21,215.49
2018,6,20,9,0,30.0,281.0,3.0,19.5,303.0,297.76,231.14
2018,6,20,9,15,109.0,306.5,3.0,20.0,393.0,388.91,301.85
2018,6,20,9,30,188.0,332.0,3.0,20.5,483.0,482.86,372.65
2018,6,20,9,45,528.5,233.0,3.05,21.05,681.0,686.79,528.88
2018,6,20,10,0,869.0,134.0,3.1,21.6,879.0,896.13,674.99
2018,6,20,10,15,898.0,124.5,3.15,22.0,915.5,937.29,699.49
2018,6,20,10,30,927.0,115.0,3.2,22.4,952.0,977.0,724.17
2018,6,20,10,45,932.5,115.0,3.25,22.8,973.0,1002.28,739.13
2018,6,20,11,0,938.0,115.0,3.3,23.2,994.0,1024.6,752.23
2018,6,20,11,15,941.5,116.0,3.45,23.35,1008.5,1042.88,764.27
2018,6,20,11,30,945.0,117.0,3.6,23.5,1023.0,1057.92,774.28
2018,6,20,11,45,947.5,116.0,3.7,23.7,1029.5,1066.63,779.74
2018,6,20,12,0,950.0,115.0,3.8,23.9,1036.0,1071.97,783.16
2018,6,20,12,15,950.5,114.5,3.9,23.8,1034.5,1072.41,784.42
2018,6,20,12,30,951.0,114.0,4.0,23.7,1033.0,1069.42,783.59
2018,6,20,12,45,950.0,113.0,4.1,23.6,1024.0,1061.01,779.32
2018,6,20,13,0,949.0,112.0,4.2,23.5,1015.0,1049.22,772.92
2018,6,20,13,15,946.5,111.0,4.25,23.3,999.0,1032.63,763.39
2018,6,20,13,30,944.0,110.0,4.3,23.1,983.0,1012.81,751.75
2018,6,20,13,45,940.0,108.5,4.35,22.85,960.0,987.93,736.88
2018,6,20,14,0,936.0,107.0,4.4,22.6,937.0,960.09,719.96
2018,6,20,14,15,930.5,105.5,4.4,22.3,907.5,928.09,699.99
2018,6,20,14,30,925.0,104.0,4.4,22.0,878.0,893.48,678.1
2018,6,20,14,45,917.5,101.5,4.4,21.7,842.5,853.8,652.43
2018,6,20,15,0,910.0,99.0,4.4,21.4,807.0,812.01,625.1
2018,6,20,15,15,899.0,97.5,4.4,21.4,766.0,766.73,594.24
2018,6,20,15,30,888.0,96.0,4.4,21.4,725.0,720.03,562.0
2018,6,20,15,45,875.0,93.0,4.25,20.7,680.0,669.34,526.28
2018,6,20,16,0,862.0,90.0,4.1,20.0,635.0,617.89,487.98
2018,6,20,16,15,845.5,86.5,4.05,19.5,586.5,563.48,446.14
2018,6,20,16,30,829.0,83.0,4.0,19.0,538.0,508.9,402.87
2018,6,20,16,45,806.0,80.0,3.9,18.5,487.5,452.17,356.45
2018,6,20,17,0,783.0,77.0,3.8,18.0,437.0,396.73,309.63
2018,6,20,17,15,752.5,73.0,3.65,17.35,385.5,339.2,260.05
2018,6,20,17,30,722.0,69.0,3.5,16.7,334.0,284.28,211.53
2018,6,20,17,45,679.0,64.0,3.4,16.0,283.5,228.2,162.03
2018,6,20,18,0,636.0,59.0,3.3,15.3,233.0,175.16,115.63
2018,6,20,18,15,572.0,52.5,3.15,14.7,185.0,123.81,73.66
2018,6,20,18,30,508.0,46.0,3.0,14.1,137.0,79.61,41.87
2018,6,20,18,45,407.0,38.0,2.9,13.5,96.5,40.36,20.92
2018,6,20,19,0,306.0,30.0,2.8,12.9,56.0,24.06,13.06
2018,6,20,19,15,174.0,18.0,2.75,12.55,31.0,17.69,0.0
2018,6,20,19,30,42.0,6.0,2.7,12.2,6.0,5.9,0.0
2018,6,20,19,45,21.0,3.0,2.65,11.85,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,61.5,7.0,2.85,10.6,9.0,0.0,0.0
2018,6,21,5,0,123.0,14.0,3.0,10.8,18.0,13.76,0.0
2018,6,21,5,15,263.5,25.5,3.05,11.15,51.5,20.34,8.07
2018,6,21,5,30,404.0,37.0,3.1,11.5,85.0,33.1,18.9
2018,6,21,5,45,296.5,42.5,3.15,11.8,86.5,54.98,30.63
2018,6,21,6,0,189.0,48.0,3.2,12.1,88.0,65.21,41.8
2018,6,21,6,15,94.5,64.5,3.2,12.6,84.5,77.67,56.87
2018,6,21,6,30,0.0,81.0,3.2,13.1,81.0,77.86,60.99
2018,6,21,6,45,5.5,105.5,3.2,13.6,107.5,102.86,81.75
2018,6,21,7,0,11.0,130.0,3.2,14.1,134.0,128.6,102.82
2018,6,21,7,15,72.5,163.5,3.15,14.7,198.5,185.82,148.97
2018,6,21,7,30,134.0,197.0,3.1,15.3,263.0,250.71,201.04
2018,6,21,7,45,212.0,210.0,3.1,15.9,327.0,310.08,248.36
2018,6,21,8,0,290.0,223.0,3.1,16.5,391.0,378.59,302.4
2018,6,21,8,15,538.0,172.0,3.1,17.1,516.0,493.95,394.17
2018,6,21,8,30,786.0,121.0,3.1,17.7,641.0,630.27,499.33
2018,6,21,8,45,851.0,105.5,3.05,18.3,702.0,693.81,545.67
2018,6,21,9,0,916.0,90.0,3.0,18.9,763.0,761.66,591.47
2018,6,21,9,15,926.0,91.5,2.95,19.55,802.5,807.35,620.32
2018,6,21,9,30,936.0,93.0,2.9,20.2,842.0,851.34,647.57
2018,6,21,9,45,944.0,93.0,2.9,20.8,875.5,890.18,671.27
2018,6,21,10,0,952.0,93.0,2.9,21.4,909.0,926.74,693.14
2018,6,21,10,15,957.5,94.0,2.85,21.95,936.5,959.6,712.01
2018,6,21,10,30,963.0,95.0,2.8,22.5,964.0,989.66,728.82
2018,6,21,10,45,968.0,95.5,2.8,23.05,985.5,1015.81,743.36
2018,6,21,11,0,973.0,96.0,2.8,23.6,1007.0,1038.85,755.85
2018,6,21,11,15,975.5,96.5,2.8,24.0,1021.0,1056.22,765.13
2018,6,21,11,30,978.0,97.0,2.8,24.4,1035.0,1070.21,772.34
2018,6,21,11,45,979.0,97.0,2.85,24.8,1041.0,1078.75,776.67
2018,6,21,12,0,980.0,97.0,2.9,25.2,1047.0,1083.78,778.92
2018,6,21,12,15,975.0,100.5,3.0,25.4,1044.5,1082.83,778.62
2018,6,21,12,30,970.0,104.0,3.1,25.6,1042.0,1078.37,776.22
2018,6,21,12,45,962.0,108.5,3.15,25.8,1031.5,1068.5,770.02
2018,6,21,13,0,954.0,113.0,3.2,26.0,1021.0,1055.31,761.84
2018,6,21,13,15,951.0,112.5,3.3,26.1,1005.0,1038.72,752.26
2018,6,21,13,30,948.0,112.0,3.4,26.2,989.0,1018.9,740.61
2018,6,21,13,45,944.0,110.0,3.45,26.25,965.5,993.48,725.09
2018,6,21,14,0,940.0,108.0,3.5,26.3,942.0,965.08,707.59
2018,6,21,14,15,935.0,106.0,3.5,26.15,912.5,932.94,687.78
2018,6,21,14,30,930.0,104.0,3.5,26.0,883.0,898.15,666.08
2018,6,21,14,45,923.0,102.0,3.55,25.85,848.0,859.25,641.7
2018,6,21,15,0,916.0,100.0,3.6,25.7,813.0,818.19,615.56
2018,6,21,15,15,905.0,98.0,3.6,25.7,771.5,772.2,585.08
2018,6,21,15,30,894.0,96.0,3.6,25.7,730.0,724.78,553.24
2018,6,21,15,45,881.5,93.0,3.45,25.1,685.0,674.17,518.42
2018,6,21,16,0,869.0,90.0,3.3,24.5,640.0,622.75,480.93
2018,6,21,16,15,853.0,87.0,3.25,24.1,592.0,568.79,440.37
2018,6,21,16,30,837.0,84.0,3.2,23.7,544.0,514.61,398.37
2018,6,21,16,45,813.5,81.0,3.1,23.3,493.0,457.24,352.51
2018,6,21,17,0,790.0,78.0,3.0,22.9,442.0,401.19,306.27
2018,6,21,17,15,758.5,74.0,2.9,22.15,390.0,342.9,257.48
2018,6,21,17,30,727.0,70.0,2.8,21.4,338.0,287.34,209.67
2018,6,21,17,45,682.5,65.5,2.7,20.7,287.0,229.77,160.07
2018,6,21,18,0,638.0,61.0,2.6,20.0,236.0,177.96,115.63
2018,6,21,18,15,571.0,54.5,2.25,18.9,187.0,126.03,74.23
2018,6,21,18,30,504.0,48.0,1.9,17.8,138.0,81.6,42.91
2018,6,21,18,45,399.0,39.0,1.55,16.7,97.0,41.45,21.48
2018,6,21,19,0,294.0,30.0,1.2,15.6,56.0,24.01,12.95
2018,6,21,19,15,166.0,18.0,1.2,15.1,31.0,17.69,0.0
2018,6,21,19,30,38.0,6.0,1.2,14.6,6.0,5.9,0.0
2018,6,21,19,45,19.0,3.0,1.2,14.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,22,4,45,50.0,7.0,1.55,10.85,8.5,0.0,0.0
2018,6,22,5,0,100.0,14.0,1.7,11.3,17.0,13.76,0.0
2018,6,22,5,15,232.0,26.0,1.8,12.0,49.0,20.9,8.22
2018,6,22,5,30,364.0,38.0,1.9,12.7,81.0,33.39,23.1
2018,6,22,5,45,453.0,46.0,2.05,13.35,125.0,67.81,35.89
2018,6,22,6,0,542.0,54.0,2.2,14.0,169.0,112.29,65.67
2018,6,22,6,15,600.0,60.5,2.1,14.85,219.0,159.94,103.69
2018,6,22,6,30,658.0,67.0,2.0,15.7,269.0,213.98,149.53
2018,6,22,6,45,698.5,71.5,1.9,16.55,320.5,267.32,196.2
2018,6,22,7,0,739.0,76.0,1.8,17.4,372.0,325.76,246.47
2018,6,22,7,15,768.0,80.0,1.7,18.5,424.0,381.75,293.45
2018,6,22,7,30,797.0,84.0,1.6,19.6,476.0,440.02,340.38
