Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,7,45,819.0,87.0,1.5,20.7,526.5,495.82,383.49
2018,6,22,8,0,841.0,90.0,1.4,21.8,577.0,552.61,425.33
2018,6,22,8,15,858.0,92.5,1.4,22.75,625.0,606.35,463.96
2018,6,22,8,30,875.0,95.0,1.4,23.7,673.0,660.03,501.06
2018,6,22,8,45,888.5,97.5,1.4,24.6,717.5,710.97,534.54
2018,6,22,9,0,902.0,100.0,1.4,25.5,762.0,761.01,564.87
2018,6,22,9,15,909.0,103.0,1.5,26.4,800.5,805.41,591.77
2018,6,22,9,30,916.0,106.0,1.6,27.3,839.0,847.91,617.05
2018,6,22,9,45,921.0,108.5,1.65,28.2,871.5,886.14,638.65
2018,6,22,10,0,926.0,111.0,1.7,29.1,904.0,921.96,658.42
2018,6,22,10,15,932.0,112.5,1.75,29.95,932.0,955.08,676.39
2018,6,22,10,30,938.0,114.0,1.8,30.8,960.0,985.52,692.51
2018,6,22,10,45,942.5,114.5,1.85,31.7,981.0,1010.69,705.12
2018,6,22,11,0,947.0,115.0,1.9,32.6,1002.0,1032.83,715.85
2018,6,22,11,15,950.0,115.0,1.95,33.1,1015.5,1049.84,724.63
2018,6,22,11,30,953.0,115.0,2.0,33.6,1029.0,1063.57,731.53
2018,6,22,11,45,954.5,115.0,2.1,34.15,1035.0,1072.45,736.1
2018,6,22,12,0,956.0,115.0,2.2,34.7,1041.0,1077.93,738.72
2018,6,22,12,15,954.0,116.0,2.3,34.9,1039.0,1077.47,738.95
2018,6,22,12,30,952.0,117.0,2.4,35.1,1037.0,1073.58,737.23
2018,6,22,12,45,948.0,118.0,2.55,35.25,1027.5,1064.3,733.02
2018,6,22,13,0,944.0,119.0,2.7,35.4,1018.0,1051.7,726.8
2018,6,22,13,15,941.0,118.5,2.8,35.35,1002.0,1035.3,718.38
2018,6,22,13,30,938.0,118.0,2.9,35.3,986.0,1015.69,707.98
2018,6,22,13,45,932.0,116.5,3.05,35.2,961.5,989.18,693.75
2018,6,22,14,0,926.0,115.0,3.2,35.1,937.0,959.8,677.57
2018,6,22,14,15,919.5,114.0,3.25,34.85,907.5,927.77,659.24
2018,6,22,14,30,913.0,113.0,3.3,34.6,878.0,893.23,639.1
2018,6,22,14,45,903.5,111.5,3.35,34.35,842.0,853.38,615.27
2018,6,22,15,0,894.0,110.0,3.4,34.1,806.0,811.6,589.86
2018,6,22,15,15,882.5,107.5,3.4,34.1,764.5,765.6,560.43
2018,6,22,15,30,871.0,105.0,3.4,34.1,723.0,718.26,529.74
2018,6,22,15,45,856.0,103.0,3.45,33.3,678.0,668.81,497.63
2018,6,22,16,0,841.0,101.0,3.5,32.5,633.0,617.7,462.56
2018,6,22,16,15,822.5,97.0,3.45,31.9,584.0,562.34,422.62
2018,6,22,16,30,804.0,93.0,3.4,31.3,535.0,507.31,381.62
2018,6,22,16,45,780.0,89.0,3.35,30.7,484.5,450.34,337.82
2018,6,22,17,0,756.0,85.0,3.3,30.1,434.0,394.8,293.67
2018,6,22,17,15,722.5,81.0,3.1,29.05,382.5,336.5,246.55
2018,6,22,17,30,689.0,77.0,2.9,28.0,331.0,282.08,201.28
2018,6,22,17,45,644.0,71.0,2.7,26.95,280.5,226.09,154.58
2018,6,22,18,0,599.0,65.0,2.5,25.9,230.0,174.82,111.99
2018,6,22,18,15,531.0,58.0,2.15,24.5,182.0,124.37,72.9
2018,6,22,18,30,463.0,51.0,1.8,23.1,134.0,81.55,43.37
2018,6,22,18,45,359.5,41.5,1.45,21.65,94.0,43.17,22.89
2018,6,22,19,0,256.0,32.0,1.1,20.2,54.0,26.04,14.24
2018,6,22,19,15,142.5,18.5,1.1,19.6,29.5,18.18,0.0
2018,6,22,19,30,29.0,5.0,1.1,19.0,5.0,4.91,0.0
2018,6,22,19,45,14.5,2.5,1.15,18.35,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,23,4,45,48.0,6.5,1.3,13.4,8.0,0.0,0.0
2018,6,23,5,0,96.0,13.0,1.4,13.8,16.0,12.78,0.0
2018,6,23,5,15,227.5,24.5,1.55,14.55,47.5,19.42,6.91
2018,6,23,5,30,359.0,36.0,1.7,15.3,79.0,31.04,20.82
2018,6,23,5,45,450.5,43.5,1.8,16.0,122.5,64.86,33.24
2018,6,23,6,0,542.0,51.0,1.9,16.7,166.0,108.96,62.22
2018,6,23,6,15,601.0,57.0,1.85,17.6,215.5,156.25,99.43
2018,6,23,6,30,660.0,63.0,1.8,18.5,265.0,210.02,144.51
2018,6,23,6,45,702.0,66.5,1.75,19.4,316.5,264.03,191.18
2018,6,23,7,0,744.0,70.0,1.7,20.3,368.0,320.91,239.72
2018,6,23,7,15,773.0,73.0,1.75,21.55,419.0,376.13,285.84
2018,6,23,7,30,802.0,76.0,1.8,22.8,470.0,433.62,332.09
2018,6,23,7,45,824.5,78.5,1.9,24.05,520.5,489.38,375.49
2018,6,23,8,0,847.0,81.0,2.0,25.3,571.0,546.28,418.06
2018,6,23,8,15,863.0,83.0,2.1,26.2,618.0,599.19,456.8
2018,6,23,8,30,879.0,85.0,2.2,27.1,665.0,651.94,494.13
2018,6,23,8,45,891.5,87.0,2.3,28.05,708.5,701.87,527.42
2018,6,23,9,0,904.0,89.0,2.4,29.0,752.0,750.8,557.97
2018,6,23,9,15,913.0,91.0,2.5,29.75,791.0,795.82,585.77
2018,6,23,9,30,922.0,93.0,2.6,30.5,830.0,839.09,612.0
2018,6,23,9,45,929.0,94.5,2.7,31.3,863.5,878.22,635.02
2018,6,23,10,0,936.0,96.0,2.8,32.1,897.0,915.05,656.29
2018,6,23,10,15,941.0,97.0,2.85,32.85,924.0,947.09,674.04
2018,6,23,10,30,946.0,98.0,2.9,33.6,951.0,976.37,689.89
2018,6,23,10,45,949.5,99.0,2.95,34.3,971.5,1001.33,703.06
2018,6,23,11,0,953.0,100.0,3.0,35.0,992.0,1023.19,714.28
2018,6,23,11,15,955.5,101.0,3.1,35.35,1006.0,1040.87,724.37
2018,6,23,11,30,958.0,102.0,3.2,35.7,1020.0,1055.24,732.5
2018,6,23,11,45,959.0,102.5,3.25,36.05,1026.5,1064.22,737.01
2018,6,23,12,0,960.0,103.0,3.3,36.4,1033.0,1069.78,739.54
2018,6,23,12,15,959.0,103.5,3.35,36.5,1031.5,1069.87,739.63
2018,6,23,12,30,958.0,104.0,3.4,36.6,1030.0,1066.51,737.75
2018,6,23,12,45,955.5,104.5,3.5,36.75,1021.5,1058.23,733.19
2018,6,23,13,0,953.0,105.0,3.6,36.9,1013.0,1046.57,726.65
2018,6,23,13,15,950.5,104.5,3.6,36.85,997.5,1030.57,717.39
2018,6,23,13,30,948.0,104.0,3.6,36.8,982.0,1011.31,706.18
2018,6,23,13,45,943.5,103.5,3.65,36.75,959.0,987.03,692.2
2018,6,23,14,0,939.0,103.0,3.7,36.7,936.0,959.79,676.32
2018,6,23,14,15,933.0,102.0,3.7,36.55,907.0,927.89,657.4
2018,6,23,14,30,927.0,101.0,3.7,36.4,878.0,893.41,636.71
2018,6,23,14,45,919.5,99.0,3.7,36.2,842.5,854.27,612.95
2018,6,23,15,0,912.0,97.0,3.7,36.0,807.0,813.0,587.57
2018,6,23,15,15,901.0,95.5,3.7,36.0,766.5,767.73,558.73
2018,6,23,15,30,890.0,94.0,3.7,36.0,726.0,721.02,528.59
2018,6,23,15,45,877.0,91.5,3.6,35.45,681.0,670.81,495.61
2018,6,23,16,0,864.0,89.0,3.5,34.9,636.0,619.82,459.98
2018,6,23,16,15,847.0,86.0,3.45,34.4,588.0,565.56,420.97
2018,6,23,16,30,830.0,83.0,3.4,33.9,540.0,511.18,380.62
2018,6,23,16,45,807.5,80.0,3.3,33.4,489.5,454.62,337.25
2018,6,23,17,0,785.0,77.0,3.2,32.9,439.0,399.29,293.42
2018,6,23,17,15,754.0,73.0,3.1,31.85,387.5,341.43,247.09
2018,6,23,17,30,723.0,69.0,3.0,30.8,336.0,286.23,201.56
2018,6,23,17,45,679.0,64.0,2.85,29.7,285.0,229.76,154.75
2018,6,23,18,0,635.0,59.0,2.7,28.6,234.0,176.44,110.76
2018,6,23,18,15,569.5,53.0,2.6,27.15,186.0,125.26,71.27
2018,6,23,18,30,504.0,47.0,2.5,25.7,138.0,81.39,41.22
2018,6,23,18,45,401.5,38.5,2.35,24.2,97.0,41.61,20.53
2018,6,23,19,0,299.0,30.0,2.2,22.7,56.0,23.94,12.51
2018,6,23,19,15,169.5,18.0,2.35,21.95,31.0,17.69,0.0
2018,6,23,19,30,40.0,6.0,2.5,21.2,6.0,5.9,0.0
2018,6,23,19,45,20.0,3.0,2.65,20.45,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,45,34.5,5.5,2.95,13.75,6.5,0.0,0.0
2018,6,24,5,0,69.0,11.0,3.0,13.9,13.0,10.81,0.0
2018,6,24,5,15,163.0,25.5,3.1,14.45,41.5,19.92,6.97
2018,6,24,5,30,257.0,40.0,3.2,15.0,70.0,33.0,22.46
2018,6,24,5,45,331.0,52.0,3.3,15.5,110.0,64.51,37.11
2018,6,24,6,0,405.0,64.0,3.4,16.0,150.0,104.2,64.38
2018,6,24,6,15,461.0,74.5,3.45,16.65,196.5,148.37,99.32
2018,6,24,6,30,517.0,85.0,3.5,17.3,243.0,198.06,140.92
2018,6,24,6,45,559.5,93.0,3.5,17.95,292.5,247.61,183.77
2018,6,24,7,0,602.0,101.0,3.5,18.6,342.0,301.55,230.1
2018,6,24,7,15,636.0,107.0,3.5,19.3,392.0,354.37,274.95
2018,6,24,7,30,670.0,113.0,3.5,20.0,442.0,410.17,321.04
2018,6,24,7,45,697.0,117.5,3.55,20.7,491.0,463.73,364.25
2018,6,24,8,0,724.0,122.0,3.6,21.4,540.0,518.99,407.47
2018,6,24,8,15,745.5,125.5,3.6,22.05,587.5,571.4,447.25
2018,6,24,8,30,767.0,129.0,3.6,22.7,635.0,624.46,486.32
2018,6,24,8,45,784.0,132.0,3.6,23.3,678.5,674.0,521.8
2018,6,24,9,0,801.0,135.0,3.6,23.9,722.0,723.19,555.77
2018,6,24,9,15,820.0,135.0,3.6,24.4,763.5,770.27,586.52
2018,6,24,9,30,839.0,135.0,3.6,24.9,805.0,816.59,616.23
2018,6,24,9,45,857.0,132.0,3.65,25.4,841.0,855.14,640.42
2018,6,24,10,0,875.0,129.0,3.7,25.9,877.0,894.86,665.18
2018,6,24,10,15,882.5,130.0,3.7,26.25,905.0,927.48,685.03
2018,6,24,10,30,890.0,131.0,3.7,26.6,933.0,957.65,703.13
2018,6,24,10,45,895.5,132.0,3.75,26.95,954.5,983.31,718.49
2018,6,24,11,0,901.0,133.0,3.8,27.3,976.0,1006.13,731.99
2018,6,24,11,15,905.0,133.5,3.8,27.5,990.5,1024.03,742.42
2018,6,24,11,30,909.0,134.0,3.8,27.7,1005.0,1038.82,750.91
2018,6,24,11,45,911.5,134.0,3.85,27.85,1012.0,1048.45,756.66
2018,6,24,12,0,914.0,134.0,3.9,28.0,1019.0,1054.84,760.46
2018,6,24,12,15,917.0,131.5,3.9,28.1,1018.5,1055.96,760.8
2018,6,24,12,30,920.0,129.0,3.9,28.2,1018.0,1053.77,759.18
2018,6,24,12,45,922.0,126.0,3.95,28.25,1010.5,1046.75,755.07
2018,6,24,13,0,924.0,123.0,4.0,28.3,1003.0,1036.39,748.92
2018,6,24,13,15,920.0,122.5,4.0,28.25,986.5,1019.39,738.54
2018,6,24,13,30,916.0,122.0,4.0,28.2,970.0,999.28,726.24
2018,6,24,13,45,910.5,121.5,4.05,28.1,947.0,974.78,711.52
2018,6,24,14,0,905.0,121.0,4.1,28.0,924.0,947.45,694.92
2018,6,24,14,15,897.5,119.5,4.1,27.7,894.0,914.68,674.88
2018,6,24,14,30,890.0,118.0,4.1,27.4,864.0,879.51,653.1
2018,6,24,14,45,880.0,116.5,4.1,27.15,828.5,840.09,628.08
2018,6,24,15,0,870.0,115.0,4.1,26.9,793.0,798.8,601.52
2018,6,24,15,15,858.5,112.0,4.1,26.9,752.0,753.27,571.11
2018,6,24,15,30,847.0,109.0,4.1,26.9,711.0,707.65,540.29
2018,6,24,15,45,831.0,106.5,4.15,26.05,666.0,656.99,505.75
2018,6,24,16,0,815.0,104.0,4.2,25.2,621.0,605.92,469.31
2018,6,24,16,15,793.5,101.5,4.2,24.55,572.5,551.61,428.75
2018,6,24,16,30,772.0,99.0,4.2,23.9,524.0,497.95,387.37
2018,6,24,16,45,745.5,95.0,4.2,23.3,473.5,441.43,342.42
2018,6,24,17,0,719.0,91.0,4.2,22.7,423.0,385.68,296.71
2018,6,24,17,15,683.5,86.0,4.15,21.9,372.0,328.51,248.9
2018,6,24,17,30,648.0,81.0,4.1,21.1,321.0,274.55,202.63
2018,6,24,17,45,600.5,75.5,4.05,20.25,271.5,220.59,156.29
2018,6,24,18,0,553.0,70.0,4.0,19.4,222.0,171.63,114.52
2018,6,24,18,15,486.0,61.5,3.85,18.6,175.5,122.33,75.08
2018,6,24,18,30,419.0,53.0,3.7,17.8,129.0,80.56,45.15
2018,6,24,18,45,324.5,42.0,3.6,17.0,90.0,43.24,23.83
2018,6,24,19,0,230.0,31.0,3.5,16.2,51.0,24.11,13.13
2018,6,24,19,15,129.5,18.0,3.4,15.8,28.0,14.23,0.0
2018,6,24,19,30,29.0,5.0,3.3,15.4,5.0,4.91,0.0
2018,6,24,19,45,14.5,2.5,3.2,15.0,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,4,45,3.5,2.0,3.2,12.25,2.0,0.0,0.0
2018,6,25,5,0,7.0,4.0,3.3,12.4,4.0,3.93,0.0
2018,6,25,5,15,13.5,10.0,3.4,12.75,11.0,9.49,0.26
2018,6,25,5,30,20.0,16.0,3.5,13.1,18.0,15.14,7.34
2018,6,25,5,45,15.5,23.0,3.65,13.45,25.0,23.31,13.48
2018,6,25,6,0,11.0,30.0,3.8,13.8,32.0,30.46,19.83
2018,6,25,6,15,5.5,38.5,3.75,14.25,39.5,38.11,26.7
2018,6,25,6,30,0.0,47.0,3.7,14.7,47.0,45.39,33.13
2018,6,25,6,45,0.0,47.5,3.65,15.1,47.5,45.88,33.45
2018,6,25,7,0,0.0,48.0,3.6,15.5,48.0,46.37,33.71
2018,6,25,7,15,0.0,69.0,3.6,16.1,69.0,66.7,50.57
2018,6,25,7,30,0.0,90.0,3.6,16.7,90.0,87.03,67.13
2018,6,25,7,45,0.5,116.0,3.55,17.35,116.5,112.4,87.53
2018,6,25,8,0,1.0,142.0,3.5,18.0,143.0,137.89,107.69
2018,6,25,8,15,54.0,195.5,3.45,18.6,231.0,222.53,175.7
2018,6,25,8,30,107.0,249.0,3.4,19.2,319.0,314.02,247.32
2018,6,25,8,45,159.0,292.0,3.4,19.75,404.5,397.56,311.15
2018,6,25,9,0,211.0,335.0,3.4,20.3,490.0,485.51,376.71
2018,6,25,9,15,452.0,264.0,3.45,20.85,618.0,616.01,477.66
2018,6,25,9,30,693.0,193.0,3.5,21.4,746.0,758.45,583.81
2018,6,25,9,45,785.0,158.5,3.5,21.95,810.0,824.04,627.1
2018,6,25,10,0,877.0,124.0,3.5,22.5,874.0,891.23,670.7
2018,6,25,10,15,884.0,125.5,3.6,22.9,902.0,923.99,691.14
2018,6,25,10,30,891.0,127.0,3.7,23.3,930.0,954.28,710.06
2018,6,25,10,45,896.5,127.5,3.75,23.65,951.0,979.51,725.37
2018,6,25,11,0,902.0,128.0,3.8,24.0,972.0,1001.89,738.8
2018,6,25,11,15,905.5,128.5,3.85,24.15,986.0,1019.36,749.59
2018,6,25,11,30,909.0,129.0,3.9,24.3,1000.0,1033.72,758.44
2018,6,25,11,45,911.5,128.5,4.0,24.4,1006.5,1042.89,764.48
2018,6,25,12,0,914.0,128.0,4.1,24.5,1013.0,1048.83,768.53
2018,6,25,12,15,916.5,126.5,4.15,24.4,1013.0,1050.49,770.17
2018,6,25,12,30,919.0,125.0,4.2,24.3,1013.0,1048.84,769.8
2018,6,25,12,45,920.5,122.0,4.25,24.25,1005.0,1041.37,765.56
2018,6,25,13,0,922.0,119.0,4.3,24.2,997.0,1030.57,759.26
2018,6,25,13,15,920.0,117.5,4.35,24.0,981.5,1014.57,750.03
2018,6,25,13,30,918.0,116.0,4.4,23.8,966.0,995.4,738.74
2018,6,25,13,45,914.5,114.5,4.4,23.65,944.0,971.74,724.05
2018,6,25,14,0,911.0,113.0,4.4,23.5,922.0,945.17,707.38
2018,6,25,14,15,905.5,110.5,4.4,23.25,892.5,913.02,687.14
2018,6,25,14,30,900.0,108.0,4.4,23.0,863.0,878.34,665.03
2018,6,25,14,45,892.5,106.0,4.4,22.75,828.5,840.15,640.3
2018,6,25,15,0,885.0,104.0,4.4,22.5,794.0,799.91,613.84
2018,6,25,15,15,874.0,102.0,4.4,22.5,753.5,755.21,583.4
2018,6,25,15,30,863.0,100.0,4.4,22.5,713.0,709.14,551.65
2018,6,25,15,45,851.0,97.0,4.3,21.65,669.5,660.27,517.73
2018,6,25,16,0,839.0,94.0,4.2,20.8,626.0,611.0,481.55
2018,6,25,16,15,824.0,90.0,4.1,20.25,579.0,557.75,440.72
2018,6,25,16,30,809.0,86.0,4.0,19.7,532.0,504.48,398.62
2018,6,25,16,45,787.5,82.5,3.95,19.2,482.5,448.93,353.41
2018,6,25,17,0,766.0,79.0,3.9,18.7,433.0,394.53,307.68
2018,6,25,17,15,735.5,75.0,3.85,18.1,382.5,337.82,259.02
2018,6,25,17,30,705.0,71.0,3.8,17.5,332.0,283.73,211.4
2018,6,25,17,45,662.5,66.0,3.75,16.85,282.0,227.26,161.74
2018,6,25,18,0,620.0,61.0,3.7,16.2,232.0,176.33,117.15
2018,6,25,18,15,556.0,54.5,3.6,15.65,184.5,125.61,75.63
2018,6,25,18,30,492.0,48.0,3.5,15.1,137.0,82.04,44.02
2018,6,25,18,45,392.5,39.5,3.4,14.5,97.0,42.87,22.43
2018,6,25,19,0,293.0,31.0,3.3,13.9,57.0,24.9,13.95
2018,6,25,19,15,166.5,18.5,3.2,13.6,31.5,15.16,0.0
2018,6,25,19,30,40.0,6.0,3.1,13.3,6.0,5.9,0.0
2018,6,25,19,45,20.0,3.0,3.05,12.95,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,26,4,45,51.0,6.5,2.7,10.7,8.0,0.0,0.0
2018,6,26,5,0,102.0,13.0,2.8,11.0,16.0,12.78,0.0
2018,6,26,5,15,239.0,25.0,2.85,11.6,48.0,20.12,6.61
2018,6,26,5,30,376.0,37.0,2.9,12.2,80.0,31.08,21.03
2018,6,26,5,45,469.0,44.0,3.0,12.75,124.5,65.11,33.66
2018,6,26,6,0,562.0,51.0,3.1,13.3,169.0,109.68,62.91
2018,6,26,6,15,621.0,56.0,3.05,14.0,218.5,156.98,100.63
2018,6,26,6,30,680.0,61.0,3.0,14.7,268.0,212.06,147.77
2018,6,26,6,45,721.0,65.5,3.0,15.35,320.5,266.45,196.15
2018,6,26,7,0,762.0,70.0,3.0,16.0,373.0,324.94,247.69
2018,6,26,7,15,790.5,73.0,3.0,16.75,425.0,380.92,296.37
2018,6,26,7,30,819.0,76.0,3.0,17.5,477.0,439.11,345.33
2018,6,26,7,45,840.5,78.5,3.0,18.3,527.5,495.27,391.07
2018,6,26,8,0,862.0,81.0,3.0,19.1,578.0,552.46,435.93
2018,6,26,8,15,878.5,83.0,3.0,19.75,626.0,606.45,477.09
2018,6,26,8,30,895.0,85.0,3.0,20.4,674.0,660.31,516.77
2018,6,26,8,45,907.5,87.5,3.05,21.05,718.5,711.53,552.7
2018,6,26,9,0,920.0,90.0,3.1,21.7,763.0,761.74,585.72
2018,6,26,9,15,927.0,93.0,3.15,22.3,802.0,806.99,614.78
2018,6,26,9,30,934.0,96.0,3.2,22.9,841.0,850.31,642.11
2018,6,26,9,45,938.0,99.0,3.2,23.5,874.0,888.98,665.59
2018,6,26,10,0,942.0,102.0,3.2,24.1,907.0,925.14,687.09
2018,6,26,10,15,948.0,103.0,3.35,24.4,935.0,958.39,708.3
2018,6,26,10,30,954.0,104.0,3.5,24.7,963.0,988.91,727.64
2018,6,26,10,45,958.0,105.0,3.6,25.05,984.0,1014.66,743.33
2018,6,26,11,0,962.0,106.0,3.7,25.4,1005.0,1037.3,757.01
2018,6,26,11,15,964.5,106.0,3.8,25.4,1018.5,1054.25,768.1
2018,6,26,11,30,967.0,106.0,3.9,25.4,1032.0,1067.85,777.14
2018,6,26,11,45,968.0,106.5,4.0,25.45,1038.5,1077.06,783.3
2018,6,26,12,0,969.0,107.0,4.1,25.5,1045.0,1082.8,787.36
2018,6,26,12,15,970.5,105.0,4.15,25.4,1044.0,1083.02,788.09
2018,6,26,12,30,972.0,103.0,4.2,25.3,1043.0,1079.74,786.69
2018,6,26,12,45,972.0,102.0,4.3,25.2,1035.0,1072.47,783.16
2018,6,26,13,0,972.0,101.0,4.4,25.1,1027.0,1061.71,777.45
2018,6,26,13,15,969.5,100.0,4.45,24.95,1011.0,1045.07,767.78
2018,6,26,13,30,967.0,99.0,4.5,24.8,995.0,1025.1,755.98
2018,6,26,13,45,963.5,97.5,4.55,24.65,972.0,1000.46,741.14
2018,6,26,14,0,960.0,96.0,4.6,24.5,949.0,972.75,724.35
2018,6,26,14,15,954.5,95.0,4.6,24.15,919.5,940.82,704.78
2018,6,26,14,30,949.0,94.0,4.6,23.8,890.0,906.21,683.24
2018,6,26,14,45,941.5,92.5,4.6,23.5,854.5,866.94,658.14
2018,6,26,15,0,934.0,91.0,4.6,23.2,819.0,825.48,631.25
2018,6,26,15,15,924.0,89.0,4.6,23.2,778.0,779.66,600.21
2018,6,26,15,30,914.0,87.0,4.6,23.2,737.0,732.27,567.7
2018,6,26,15,45,902.0,84.5,4.5,22.35,692.0,681.72,533.37
2018,6,26,16,0,890.0,82.0,4.4,21.5,647.0,630.25,495.61
2018,6,26,16,15,874.0,79.5,4.35,20.85,598.5,575.86,454.22
2018,6,26,16,30,858.0,77.0,4.3,20.2,550.0,521.42,411.43
2018,6,26,16,45,836.5,74.0,4.2,19.6,499.0,464.17,364.87
2018,6,26,17,0,815.0,71.0,4.1,19.0,448.0,407.21,317.09
2018,6,26,17,15,785.5,67.5,4.0,18.35,396.0,348.76,266.84
2018,6,26,17,30,756.0,64.0,3.9,17.7,344.0,292.77,217.4
2018,6,26,17,45,714.5,59.5,3.8,17.05,292.5,235.53,166.74
2018,6,26,18,0,673.0,55.0,3.7,16.4,241.0,182.56,120.12
2018,6,26,18,15,610.5,49.5,3.55,15.8,192.5,130.23,77.06
2018,6,26,18,30,548.0,44.0,3.4,15.2,144.0,83.19,42.74
2018,6,26,18,45,409.0,37.5,3.3,14.6,99.5,41.64,20.99
2018,6,26,19,0,270.0,31.0,3.2,14.0,55.0,24.87,13.96
2018,6,26,19,15,151.5,18.0,3.1,13.65,30.0,14.22,0.0
2018,6,26,19,30,33.0,5.0,3.0,13.3,5.0,4.91,0.0
2018,6,26,19,45,16.5,2.5,2.95,12.95,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,4,45,42.0,6.5,3.25,11.2,7.5,0.0,0.0
2018,6,27,5,0,84.0,13.0,3.3,11.3,15.0,12.78,0.0
2018,6,27,5,15,221.0,25.5,3.3,11.65,47.0,20.71,6.56
2018,6,27,5,30,358.0,38.0,3.3,12.0,79.0,31.63,21.48
2018,6,27,5,45,357.0,39.5,3.35,12.35,97.0,53.83,28.05
2018,6,27,6,0,356.0,41.0,3.4,12.7,115.0,76.35,43.9
2018,6,27,6,15,178.0,46.5,3.4,13.25,83.5,72.72,48.87
2018,6,27,6,30,0.0,52.0,3.4,13.8,52.0,50.24,37.37
2018,6,27,6,45,1.0,79.5,3.35,14.4,80.0,76.97,59.86
2018,6,27,7,0,2.0,107.0,3.3,15.0,108.0,103.71,81.95
2018,6,27,7,15,77.0,146.5,3.3,15.6,184.0,171.02,136.41
2018,6,27,7,30,152.0,186.0,3.3,16.2,260.0,247.42,197.85
2018,6,27,7,45,468.0,144.5,3.3,16.85,407.0,374.36,299.67
2018,6,27,8,0,784.0,103.0,3.3,17.5,554.0,531.42,423.32
2018,6,27,8,15,838.5,94.5,3.35,18.1,613.5,593.93,471.42
2018,6,27,8,30,893.0,86.0,3.4,18.7,673.0,659.39,520.93
2018,6,27,8,45,905.5,88.0,3.45,19.3,717.0,710.06,557.02
2018,6,27,9,0,918.0,90.0,3.5,19.9,761.0,759.71,590.2
2018,6,27,9,15,920.0,95.5,3.55,20.35,798.5,803.63,619.1
2018,6,27,9,30,922.0,101.0,3.6,20.8,836.0,845.25,646.04
2018,6,27,9,45,919.5,108.0,3.65,21.25,867.0,882.16,669.42
2018,6,27,10,0,917.0,115.0,3.7,21.7,898.0,916.17,690.62
2018,6,27,10,15,923.5,116.0,3.75,22.0,926.0,949.21,711.42
2018,6,27,10,30,930.0,117.0,3.8,22.3,954.0,979.62,730.34
2018,6,27,10,45,934.5,117.5,3.85,22.55,975.0,1004.85,745.89
2018,6,27,11,0,939.0,118.0,3.9,22.8,996.0,1027.08,759.48
2018,6,27,11,15,942.0,118.5,4.0,22.85,1010.0,1044.72,771.01
2018,6,27,11,30,945.0,119.0,4.1,22.9,1024.0,1059.1,780.51
2018,6,27,11,45,946.5,119.5,4.25,22.9,1031.0,1068.67,787.45
2018,6,27,12,0,948.0,120.0,4.4,22.9,1038.0,1074.86,792.29
2018,6,27,12,15,947.5,120.0,4.45,22.75,1036.5,1075.13,793.17
2018,6,27,12,30,947.0,120.0,4.5,22.6,1035.0,1072.0,791.95
2018,6,27,12,45,944.5,120.0,4.6,22.45,1026.0,1063.47,788.0
2018,6,27,13,0,942.0,120.0,4.7,22.3,1017.0,1051.59,781.9
2018,6,27,13,15,940.0,118.0,4.75,22.05,1001.0,1034.89,772.47
2018,6,27,13,30,938.0,116.0,4.8,21.8,985.0,1014.95,760.89
2018,6,27,13,45,934.5,114.5,4.8,21.55,962.5,990.96,746.13
2018,6,27,14,0,931.0,113.0,4.8,21.3,940.0,963.98,729.32
2018,6,27,14,15,925.5,111.0,4.85,20.95,910.5,931.86,709.54
2018,6,27,14,30,920.0,109.0,4.9,20.6,881.0,897.13,687.75
2018,6,27,14,45,911.5,107.0,4.9,20.25,845.0,857.51,661.94
2018,6,27,15,0,903.0,105.0,4.9,19.9,809.0,815.84,634.4
2018,6,27,15,15,892.5,102.5,4.9,19.9,768.0,770.35,602.9
2018,6,27,15,30,882.0,100.0,4.9,19.9,727.0,723.39,570.01
2018,6,27,15,45,869.0,97.5,4.9,18.95,682.5,673.55,535.52
2018,6,27,16,0,856.0,95.0,4.9,18.0,638.0,622.95,498.19
2018,6,27,16,15,840.5,91.0,4.85,17.5,590.0,569.03,456.11
2018,6,27,16,30,825.0,87.0,4.8,17.0,542.0,514.69,412.42
2018,6,27,16,45,802.5,83.0,4.8,16.5,491.0,457.34,365.1
2018,6,27,17,0,780.0,79.0,4.8,16.0,440.0,401.22,317.28
2018,6,27,17,15,748.5,75.0,4.7,15.45,388.5,343.36,266.77
2018,6,27,17,30,717.0,71.0,4.6,14.9,337.0,288.22,217.47
2018,6,27,17,45,673.0,66.0,4.55,14.35,286.0,230.66,166.15
2018,6,27,18,0,629.0,61.0,4.5,13.8,235.0,178.79,120.15
2018,6,27,18,15,562.5,55.0,4.35,13.35,187.0,127.62,77.78
2018,6,27,18,30,496.0,49.0,4.2,12.9,139.0,83.88,45.72
2018,6,27,18,45,393.5,40.0,4.1,12.45,98.0,43.81,23.2
2018,6,27,19,0,291.0,31.0,4.0,12.0,57.0,24.87,14.11
2018,6,27,19,15,164.5,18.5,3.9,11.8,31.5,15.14,0.0
2018,6,27,19,30,38.0,6.0,3.8,11.6,6.0,5.9,0.0
2018,6,27,19,45,19.0,3.0,3.7,11.4,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,3.75,12.3,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,3.8,12.4,14.0,12.78,0.0
2018,6,28,5,15,150.0,27.5,3.9,12.8,42.5,21.72,6.62
2018,6,28,5,30,254.0,42.0,4.0,13.2,71.0,33.44,22.85
2018,6,28,5,45,351.0,51.0,4.05,13.55,112.0,63.32,36.13
2018,6,28,6,0,448.0,60.0,4.1,13.9,153.0,104.26,63.2
2018,6,28,6,15,513.5,67.0,4.1,14.4,201.0,148.12,97.65
2018,6,28,6,30,579.0,74.0,4.1,14.9,249.0,199.28,140.84
2018,6,28,6,45,626.5,78.5,4.1,15.4,299.5,250.11,185.67
2018,6,28,7,0,674.0,83.0,4.1,15.9,350.0,305.8,234.62
2018,6,28,7,15,708.5,86.5,4.1,16.35,401.0,360.08,282.11
2018,6,28,7,30,743.0,90.0,4.1,16.8,452.0,418.14,331.53
2018,6,28,7,45,770.5,92.5,4.1,17.3,502.5,473.43,377.46
2018,6,28,8,0,798.0,95.0,4.1,17.8,553.0,530.36,423.29
2018,6,28,8,15,817.5,97.0,4.1,18.2,600.5,583.4,464.99
2018,6,28,8,30,837.0,99.0,4.1,18.6,648.0,636.73,505.7
2018,6,28,8,45,853.0,100.5,4.1,19.05,692.5,686.22,542.38
2018,6,28,9,0,869.0,102.0,4.1,19.5,737.0,735.75,576.23
2018,6,28,9,15,880.5,103.0,4.1,19.85,776.0,780.48,606.27
2018,6,28,9,30,892.0,104.0,4.1,20.2,815.0,823.74,634.87
2018,6,28,9,45,901.0,105.5,4.05,20.55,849.0,863.72,660.58
2018,6,28,10,0,910.0,107.0,4.0,20.9,883.0,901.63,684.53
2018,6,28,10,15,915.5,108.0,4.05,21.15,910.0,933.61,704.96
2018,6,28,10,30,921.0,109.0,4.1,21.4,937.0,962.94,723.54
2018,6,28,10,45,925.5,109.5,4.1,21.7,958.0,988.02,738.75
2018,6,28,11,0,930.0,110.0,4.1,22.0,979.0,1010.13,751.97
2018,6,28,11,15,932.0,111.0,4.15,22.1,992.5,1027.22,762.75
2018,6,28,11,30,934.0,112.0,4.2,22.2,1006.0,1041.05,771.48
2018,6,28,11,45,935.0,112.0,4.2,22.3,1012.0,1049.59,776.48
2018,6,28,12,0,936.0,112.0,4.2,22.4,1018.0,1054.77,779.4
2018,6,28,12,15,936.5,111.5,4.2,22.35,1017.0,1055.57,780.02
2018,6,28,12,30,937.0,111.0,4.2,22.3,1016.0,1053.0,778.55
2018,6,28,12,45,937.5,109.0,4.25,22.3,1008.0,1045.54,774.14
2018,6,28,13,0,938.0,107.0,4.3,22.3,1000.0,1034.69,767.61
2018,6,28,13,15,935.0,106.5,4.25,22.25,984.5,1018.62,757.24
2018,6,28,13,30,932.0,106.0,4.2,22.2,969.0,999.36,744.83
2018,6,28,13,45,927.5,104.5,4.2,22.1,946.0,974.59,729.2
2018,6,28,14,0,923.0,103.0,4.2,22.0,923.0,946.89,711.6
2018,6,28,14,15,917.0,101.5,4.2,21.8,894.0,915.08,691.41
2018,6,28,14,30,911.0,100.0,4.2,21.6,865.0,880.72,669.34
2018,6,28,14,45,902.5,99.5,4.15,21.45,830.5,842.95,644.38
2018,6,28,15,0,894.0,99.0,4.1,21.3,796.0,803.15,617.81
2018,6,28,15,15,883.5,96.5,4.1,21.3,755.5,758.02,587.03
2018,6,28,15,30,873.0,94.0,4.1,21.3,715.0,711.46,554.89
2018,6,28,15,45,859.0,91.5,4.0,20.65,670.5,661.38,519.96
2018,6,28,16,0,845.0,89.0,3.9,20.0,626.0,610.64,482.27
2018,6,28,16,15,826.5,87.0,3.9,19.45,578.5,557.53,441.66
2018,6,28,16,30,808.0,85.0,3.9,18.9,531.0,504.35,399.7
2018,6,28,16,45,783.5,82.0,3.85,18.4,481.0,447.94,353.74
2018,6,28,17,0,759.0,79.0,3.8,17.9,431.0,392.97,307.51
2018,6,28,17,15,725.0,76.0,3.75,17.25,380.0,336.31,258.92
2018,6,28,17,30,691.0,73.0,3.7,16.6,329.0,281.47,210.76
2018,6,28,17,45,644.0,68.0,3.65,15.9,278.5,225.68,161.77
2018,6,28,18,0,597.0,63.0,3.6,15.2,228.0,174.79,117.34
2018,6,28,18,15,527.5,57.0,3.55,14.6,181.0,124.92,76.63
2018,6,28,18,30,458.0,51.0,3.5,14.0,134.0,82.84,46.09
2018,6,28,18,45,352.5,42.0,3.4,13.45,94.5,44.76,24.6
2018,6,28,19,0,247.0,33.0,3.3,12.9,55.0,25.77,14.78
2018,6,28,19,15,137.5,19.5,3.3,12.65,30.5,15.5,0.0
2018,6,28,19,30,28.0,6.0,3.3,12.4,6.0,5.9,0.0
2018,6,28,19,45,14.0,3.0,3.35,12.2,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,29,4,45,46.0,6.0,2.05,11.25,7.0,0.0,0.0
2018,6,29,5,0,92.0,12.0,2.2,11.5,14.0,11.8,0.0
2018,6,29,5,15,221.0,23.5,2.25,12.1,44.0,18.81,4.54
2018,6,29,5,30,350.0,35.0,2.3,12.7,74.0,27.84,18.11
2018,6,29,5,45,439.5,42.5,2.35,13.35,116.5,60.5,31.11
2018,6,29,6,0,529.0,50.0,2.4,14.0,159.0,103.25,58.83
2018,6,29,6,15,587.5,56.0,2.35,14.7,207.5,149.44,95.27
2018,6,29,6,30,646.0,62.0,2.3,15.4,256.0,202.07,139.93
2018,6,29,6,45,687.5,65.5,2.3,16.1,306.5,255.01,186.6
2018,6,29,7,0,729.0,69.0,2.3,16.8,357.0,310.79,235.43
2018,6,29,7,15,758.0,72.5,2.3,17.65,408.0,365.67,282.69
2018,6,29,7,30,787.0,76.0,2.3,18.5,459.0,422.86,330.3
2018,6,29,7,45,809.5,78.5,2.35,19.3,508.5,477.89,374.86
2018,6,29,8,0,832.0,81.0,2.4,20.1,558.0,534.11,418.77
2018,6,29,8,15,849.0,83.5,2.45,21.0,605.5,587.51,458.89
2018,6,29,8,30,866.0,86.0,2.5,21.9,653.0,640.89,497.62
2018,6,29,8,45,879.0,88.0,2.6,22.75,697.0,690.76,532.39
2018,6,29,9,0,892.0,90.0,2.7,23.6,741.0,739.72,564.14
2018,6,29,9,15,900.0,92.5,2.8,24.35,779.5,784.23,592.46
2018,6,29,9,30,908.0,95.0,2.9,25.1,818.0,826.96,619.17
2018,6,29,9,45,912.5,98.5,3.05,25.8,851.0,865.8,643.32
2018,6,29,10,0,917.0,102.0,3.2,26.5,884.0,902.24,665.65
2018,6,29,10,15,922.5,103.5,3.25,27.1,911.5,934.97,684.94
2018,6,29,10,30,928.0,105.0,3.3,27.7,939.0,965.04,702.34
2018,6,29,10,45,932.5,105.5,3.35,28.25,960.0,990.33,716.68
2018,6,29,11,0,937.0,106.0,3.4,28.8,981.0,1012.62,729.07
2018,6,29,11,15,939.0,106.5,3.5,29.25,994.0,1029.35,738.57
2018,6,29,11,30,941.0,107.0,3.6,29.7,1007.0,1042.82,746.08
2018,6,29,11,45,942.0,107.0,3.65,30.15,1013.5,1051.46,750.23
2018,6,29,12,0,943.0,107.0,3.7,30.6,1020.0,1056.72,752.36
2018,6,29,12,15,941.0,108.5,3.8,30.7,1018.5,1057.1,752.94
2018,6,29,12,30,939.0,110.0,3.9,30.8,1017.0,1054.08,751.5
2018,6,29,12,45,935.5,111.0,4.0,30.95,1008.0,1045.7,746.59
2018,6,29,13,0,932.0,112.0,4.1,31.1,999.0,1034.02,739.68
2018,6,29,13,15,929.0,111.0,4.15,31.05,983.5,1017.57,730.05
2018,6,29,13,30,926.0,110.0,4.2,31.0,968.0,997.94,718.44
2018,6,29,13,45,922.0,109.0,4.25,30.9,945.5,974.29,704.38
2018,6,29,14,0,918.0,108.0,4.3,30.8,923.0,947.72,688.38
2018,6,29,14,15,912.0,106.5,4.3,30.6,894.0,916.07,668.98
2018,6,29,14,30,906.0,105.0,4.3,30.4,865.0,881.88,647.8
2018,6,29,14,45,899.0,102.0,4.3,30.2,830.0,842.99,623.26
2018,6,29,15,0,892.0,99.0,4.3,30.0,795.0,801.97,597.05
2018,6,29,15,15,881.0,97.5,4.3,30.0,755.0,757.57,567.74
2018,6,29,15,30,870.0,96.0,4.3,30.0,715.0,711.77,537.14
2018,6,29,15,45,857.5,93.0,4.25,29.3,671.0,662.31,504.01
2018,6,29,16,0,845.0,90.0,4.2,28.6,627.0,612.06,468.14
2018,6,29,16,15,829.0,86.5,4.05,28.0,579.5,558.85,428.58
2018,6,29,16,30,813.0,83.0,3.9,27.4,532.0,505.32,387.57
2018,6,29,16,45,791.0,80.0,3.8,26.85,482.5,449.82,343.77
2018,6,29,17,0,769.0,77.0,3.7,26.3,433.0,395.49,299.49
2018,6,29,17,15,738.5,72.5,3.55,25.45,382.0,338.05,251.92
2018,6,29,17,30,708.0,68.0,3.4,24.6,331.0,283.23,205.25
2018,6,29,17,45,665.5,63.5,3.2,23.75,281.0,228.26,158.2
2018,6,29,18,0,623.0,59.0,3.0,22.9,231.0,176.31,113.99
2018,6,29,18,15,560.0,52.5,2.75,21.9,183.5,125.41,73.39
2018,6,29,18,30,497.0,46.0,2.5,20.9,136.0,81.53,42.19
2018,6,29,18,45,398.5,37.5,2.25,19.85,96.0,41.87,20.64
2018,6,29,19,0,300.0,29.0,2.0,18.8,56.0,22.84,12.07
2018,6,29,19,15,171.0,17.5,2.1,18.25,31.0,14.11,0.0
2018,6,29,19,30,42.0,6.0,2.2,17.7,6.0,5.9,0.0
2018,6,29,19,45,21.0,3.0,2.3,17.15,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,30,4,45,59.0,6.0,1.55,12.65,7.5,0.0,0.0
2018,6,30,5,0,118.0,12.0,1.7,13.0,15.0,11.8,0.0
2018,6,30,5,15,258.5,22.0,1.8,13.7,45.5,17.39,3.2
2018,6,30,5,30,399.0,32.0,1.9,14.4,76.0,24.55,15.15
2018,6,30,5,45,486.5,39.0,2.0,15.05,119.5,59.3,28.58
2018,6,30,6,0,574.0,46.0,2.1,15.7,163.0,103.86,57.05
2018,6,30,6,15,630.0,50.5,2.0,16.65,211.5,151.96,94.74
2018,6,30,6,30,686.0,55.0,1.9,17.6,260.0,204.72,139.22
2018,6,30,6,45,725.0,58.5,1.8,18.6,311.5,257.8,185.56
2018,6,30,7,0,764.0,62.0,1.7,19.6,363.0,314.75,234.57
2018,6,30,7,15,791.0,65.5,1.6,20.85,414.5,370.7,281.44
2018,6,30,7,30,818.0,69.0,1.5,22.1,466.0,429.37,328.46
2018,6,30,7,45,838.5,71.5,1.4,23.35,516.0,484.76,371.0
2018,6,30,8,0,859.0,74.0,1.3,24.6,566.0,540.98,412.05
2018,6,30,8,15,874.5,76.5,1.4,25.55,613.5,594.8,451.2
2018,6,30,8,30,890.0,79.0,1.5,26.5,661.0,648.43,488.85
2018,6,30,8,45,901.5,81.0,1.6,27.5,704.5,698.36,521.83
2018,6,30,9,0,913.0,83.0,1.7,28.5,748.0,747.22,551.98
2018,6,30,9,15,921.0,84.5,1.85,29.35,786.5,791.58,579.32
2018,6,30,9,30,929.0,86.0,2.0,30.2,825.0,834.11,605.09
2018,6,30,9,45,935.5,88.0,2.1,31.05,858.5,873.87,628.29
2018,6,30,10,0,942.0,90.0,2.2,31.9,892.0,911.29,649.7
2018,6,30,10,15,946.5,91.0,2.35,32.45,919.0,943.38,668.77
2018,6,30,10,30,951.0,92.0,2.5,33.0,946.0,972.68,686.02
2018,6,30,10,45,954.0,93.5,2.6,33.6,967.0,998.14,700.21
2018,6,30,11,0,957.0,95.0,2.7,34.2,988.0,1020.46,712.45
2018,6,30,11,15,958.5,95.5,2.8,34.4,1001.0,1037.07,722.37
2018,6,30,11,30,960.0,96.0,2.9,34.6,1014.0,1050.33,730.34
2018,6,30,11,45,960.5,96.5,3.0,34.85,1020.5,1059.19,735.55
2018,6,30,12,0,961.0,97.0,3.1,35.1,1027.0,1064.6,738.77
2018,6,30,12,15,958.0,98.5,3.2,35.1,1025.0,1064.04,739.2
2018,6,30,12,30,955.0,100.0,3.3,35.1,1023.0,1060.03,737.63
2018,6,30,12,45,949.5,102.5,3.4,35.1,1013.5,1051.13,733.14
2018,6,30,13,0,944.0,105.0,3.5,35.1,1004.0,1038.9,726.66
2018,6,30,13,15,940.5,104.5,3.55,35.0,988.0,1022.34,717.47
2018,6,30,13,30,937.0,104.0,3.6,34.9,972.0,1002.58,706.31
2018,6,30,13,45,931.5,104.5,3.65,34.8,949.5,978.86,692.66
2018,6,30,14,0,926.0,105.0,3.7,34.7,927.0,952.25,677.14
2018,6,30,14,15,919.5,103.5,3.75,34.45,897.5,919.97,658.29
2018,6,30,14,30,913.0,102.0,3.8,34.2,868.0,885.15,637.64
2018,6,30,14,45,904.5,100.5,3.8,33.95,833.0,846.33,613.89
2018,6,30,15,0,896.0,99.0,3.8,33.7,798.0,805.48,588.53
2018,6,30,15,15,885.0,97.5,3.8,33.7,758.0,760.93,559.79
2018,6,30,15,30,874.0,96.0,3.8,33.7,718.0,714.97,529.77
2018,6,30,15,45,858.5,94.0,3.85,32.9,673.0,664.36,497.07
2018,6,30,16,0,843.0,92.0,3.9,32.1,628.0,613.22,461.68
2018,6,30,16,15,823.5,89.5,3.95,31.4,579.5,559.16,422.75
2018,6,30,16,30,804.0,87.0,4.0,30.7,531.0,505.07,382.45
2018,6,30,16,45,780.0,84.0,4.0,29.95,481.0,449.06,339.28
2018,6,30,17,0,756.0,81.0,4.0,29.2,431.0,394.44,295.7
2018,6,30,17,15,723.5,76.5,3.9,28.15,380.0,336.93,248.9
2018,6,30,17,30,691.0,72.0,3.8,27.1,329.0,281.13,202.24
2018,6,30,17,45,645.5,67.0,3.7,26.05,278.5,225.66,155.54
2018,6,30,18,0,600.0,62.0,3.6,25.0,228.0,174.92,112.96
2018,6,30,18,15,532.0,56.0,3.4,23.95,181.0,125.02,73.7
2018,6,30,18,30,464.0,50.0,3.2,22.9,134.0,82.72,44.04
2018,6,30,18,45,364.0,40.5,3.0,21.8,94.0,43.87,22.65
2018,6,30,19,0,264.0,31.0,2.8,20.7,54.0,24.86,13.49
2018,6,30,19,15,149.0,18.0,2.8,20.15,29.5,14.22,0.0
2018,6,30,19,30,34.0,5.0,2.8,19.6,5.0,4.91,0.0
2018,6,30,19,45,17.0,2.5,2.75,19.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,3.15,13.7,5.5,0.0,0.0
2018,7,1,5,0,63.0,10.0,3.2,13.9,11.0,9.83,0.0
2018,7,1,5,15,160.5,23.5,3.3,14.45,38.0,18.43,3.07
2018,7,1,5,30,258.0,37.0,3.4,15.0,65.0,28.49,18.35
2018,7,1,5,45,338.0,48.5,3.45,15.55,105.0,59.14,33.12
2018,7,1,6,0,418.0,60.0,3.5,16.1,145.0,99.48,60.0
2018,7,1,6,15,476.5,69.0,3.5,16.75,191.5,142.26,93.29
2018,7,1,6,30,535.0,78.0,3.5,17.4,238.0,191.58,134.43
2018,7,1,6,45,577.5,85.5,3.45,18.05,287.0,241.42,177.65
2018,7,1,7,0,620.0,93.0,3.4,18.7,336.0,295.66,224.42
2018,7,1,7,15,652.5,98.5,3.35,19.4,386.0,348.27,269.34
2018,7,1,7,30,685.0,104.0,3.3,20.1,436.0,403.69,315.32
2018,7,1,7,45,710.0,109.0,3.25,20.8,485.0,457.51,358.74
2018,7,1,8,0,735.0,114.0,3.2,21.5,534.0,512.83,401.88
2018,7,1,8,15,754.5,117.5,3.2,22.25,580.5,564.96,441.27
2018,7,1,8,30,774.0,121.0,3.2,23.0,627.0,617.02,479.36
2018,7,1,8,45,789.5,124.5,3.2,23.7,670.5,666.49,514.49
2018,7,1,9,0,805.0,128.0,3.2,24.4,714.0,715.5,547.87
2018,7,1,9,15,822.5,128.5,3.25,25.0,755.0,762.27,578.22
2018,7,1,9,30,840.0,129.0,3.3,25.6,796.0,808.18,607.5
2018,7,1,9,45,855.0,127.5,3.35,26.2,831.5,846.12,630.91
2018,7,1,10,0,870.0,126.0,3.4,26.8,867.0,884.92,654.67
2018,7,1,10,15,877.5,127.5,3.45,27.25,895.0,918.2,674.87
2018,7,1,10,30,885.0,129.0,3.5,27.7,923.0,949.06,693.36
2018,7,1,10,45,890.5,129.5,3.6,28.15,944.5,974.43,708.49
2018,7,1,11,0,896.0,130.0,3.7,28.6,966.0,996.99,721.79
2018,7,1,11,15,899.5,130.5,3.75,28.85,980.0,1014.65,732.2
2018,7,1,11,30,903.0,131.0,3.8,29.1,994.0,1029.22,740.7
2018,7,1,11,45,905.0,131.0,3.9,29.4,1001.0,1038.63,746.17
2018,7,1,12,0,907.0,131.0,4.0,29.7,1008.0,1044.81,749.68
2018,7,1,12,15,904.5,132.5,4.05,29.75,1006.5,1044.71,749.72
2018,7,1,12,30,902.0,134.0,4.1,29.8,1005.0,1041.36,747.82
2018,7,1,12,45,897.0,136.0,4.15,29.9,996.0,1032.79,742.53
2018,7,1,13,0,892.0,138.0,4.2,30.0,987.0,1021.08,735.34
2018,7,1,13,15,888.5,137.0,4.25,29.8,971.0,1004.77,726.12
2018,7,1,13,30,885.0,136.0,4.3,29.6,955.0,985.43,714.99
2018,7,1,13,45,879.5,135.0,4.35,29.4,932.5,961.29,700.7
2018,7,1,14,0,874.0,134.0,4.4,29.2,910.0,934.41,684.56
2018,7,1,14,15,867.0,132.0,4.35,28.85,881.0,902.61,664.98
2018,7,1,14,30,860.0,130.0,4.3,28.5,852.0,868.45,643.71
2018,7,1,14,45,850.5,128.0,4.3,28.1,817.0,830.05,619.71
2018,7,1,15,0,841.0,126.0,4.3,27.7,782.0,792.03,595.71
2018,7,1,15,15,829.0,122.5,4.3,27.7,741.5,746.44,565.18
2018,7,1,15,30,817.0,119.0,4.3,27.7,701.0,699.66,533.5
2018,7,1,15,45,802.5,115.5,4.2,26.9,657.0,650.27,499.08
2018,7,1,16,0,788.0,112.0,4.1,26.1,613.0,600.39,463.24
2018,7,1,16,15,770.5,108.0,4.05,25.55,566.5,548.07,424.17
2018,7,1,16,30,753.0,104.0,4.0,25.0,520.0,496.04,384.12
2018,7,1,16,45,728.0,99.5,4.0,24.45,470.5,439.81,339.72
2018,7,1,17,0,703.0,95.0,4.0,23.9,421.0,385.75,295.63
2018,7,1,17,15,669.0,89.5,3.9,23.1,370.5,329.3,248.74
2018,7,1,17,30,635.0,84.0,3.8,22.3,320.0,275.91,203.26
2018,7,1,17,45,588.5,77.5,3.75,21.55,270.5,221.72,156.99
2018,7,1,18,0,542.0,71.0,3.7,20.8,221.0,172.42,115.12
2018,7,1,18,15,474.5,62.5,3.65,19.9,174.5,123.36,76.04
2018,7,1,18,30,407.0,54.0,3.6,19.0,128.0,81.91,46.28
2018,7,1,18,45,312.5,43.0,3.5,18.1,89.5,44.25,24.31
2018,7,1,19,0,218.0,32.0,3.4,17.2,51.0,24.93,13.77
2018,7,1,19,15,122.0,18.5,3.35,16.6,28.0,14.65,0.0
2018,7,1,19,30,26.0,5.0,3.3,16.0,5.0,4.91,0.0
2018,7,1,19,45,13.0,2.5,3.3,15.45,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
