Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,4,45,17.5,3.5,1.65,13.7,3.5,0.0,0.0
2018,7,12,5,0,35.0,7.0,1.8,13.9,7.0,6.88,0.0
2018,7,12,5,15,122.5,19.5,1.9,14.45,29.0,15.45,0.0
2018,7,12,5,30,210.0,32.0,2.0,15.0,51.0,24.84,14.2
2018,7,12,5,45,274.0,42.5,2.05,15.55,83.5,46.11,25.63
2018,7,12,6,0,338.0,53.0,2.1,16.1,116.0,78.88,46.55
2018,7,12,6,15,189.5,72.0,2.15,16.95,109.5,95.41,66.22
2018,7,12,6,30,41.0,91.0,2.2,17.8,103.0,95.12,72.58
2018,7,12,6,45,59.0,118.0,2.25,18.65,138.5,128.07,99.28
2018,7,12,7,0,77.0,145.0,2.3,19.5,174.0,163.3,127.52
2018,7,12,7,15,268.5,144.0,2.3,20.3,266.5,239.86,186.39
2018,7,12,7,30,460.0,143.0,2.3,21.1,359.0,337.3,262.36
2018,7,12,7,45,558.5,134.0,2.3,21.85,425.0,402.52,313.5
2018,7,12,8,0,657.0,125.0,2.3,22.6,491.0,475.55,369.8
2018,7,12,8,15,477.0,193.5,2.35,23.4,471.5,471.1,364.51
2018,7,12,8,30,297.0,262.0,2.4,24.2,452.0,447.16,343.41
2018,7,12,8,45,315.5,281.0,2.5,24.95,495.5,493.17,376.58
2018,7,12,9,0,334.0,300.0,2.6,25.7,539.0,540.17,409.42
2018,7,12,9,15,337.5,318.0,2.6,26.25,571.0,575.62,433.15
2018,7,12,9,30,341.0,336.0,2.6,26.8,603.0,610.5,456.07
2018,7,12,9,45,336.5,351.5,2.65,27.35,624.5,635.58,471.86
2018,7,12,10,0,332.0,367.0,2.7,27.9,646.0,659.36,486.58
2018,7,12,10,15,455.5,320.5,2.7,28.3,717.5,738.11,542.73
2018,7,12,10,30,579.0,274.0,2.7,28.7,789.0,818.6,598.46
2018,7,12,10,45,543.0,304.5,2.7,29.15,796.5,828.78,601.74
2018,7,12,11,0,507.0,335.0,2.7,29.6,804.0,836.52,603.88
2018,7,12,11,15,530.0,329.0,2.8,30.0,826.0,861.79,620.41
2018,7,12,11,30,553.0,323.0,2.9,30.4,848.0,885.63,635.79
2018,7,12,11,45,647.5,265.0,2.95,30.85,884.0,927.19,664.81
2018,7,12,12,0,742.0,207.0,3.0,31.3,920.0,962.2,686.21
2018,7,12,12,15,741.5,209.0,3.05,31.55,921.5,968.92,689.85
2018,7,12,12,30,741.0,211.0,3.1,31.8,923.0,968.76,689.43
2018,7,12,12,45,679.5,247.5,3.2,32.0,896.5,940.31,671.52
2018,7,12,13,0,618.0,284.0,3.3,32.2,870.0,909.52,650.83
2018,7,12,13,15,679.0,241.0,3.25,32.0,875.0,916.97,657.87
2018,7,12,13,30,740.0,198.0,3.2,31.8,880.0,916.3,658.06
2018,7,12,13,45,774.0,171.0,3.2,31.6,869.5,905.71,652.28
2018,7,12,14,0,808.0,144.0,3.2,31.4,859.0,890.64,643.72
2018,7,12,14,15,803.0,141.0,3.15,31.05,832.0,861.07,625.74
2018,7,12,14,30,798.0,138.0,3.1,30.7,805.0,829.19,606.22
2018,7,12,14,45,791.5,134.0,3.0,30.4,772.5,792.9,583.21
2018,7,12,15,0,785.0,130.0,2.9,30.1,740.0,754.71,558.77
2018,7,12,15,15,772.5,127.5,2.9,30.1,701.5,711.85,530.71
2018,7,12,15,30,760.0,125.0,2.9,30.1,663.0,667.94,501.25
2018,7,12,15,45,743.0,121.5,2.8,29.35,620.0,619.23,467.73
2018,7,12,16,0,726.0,118.0,2.7,28.6,577.0,570.35,433.17
2018,7,12,16,15,711.5,112.0,2.75,28.05,532.5,520.14,396.8
2018,7,12,16,30,697.0,106.0,2.8,27.5,488.0,470.19,359.35
2018,7,12,16,45,672.5,101.0,2.8,26.9,441.0,416.89,318.05
2018,7,12,17,0,648.0,96.0,2.8,26.3,394.0,365.19,276.67
2018,7,12,17,15,614.0,90.5,2.8,25.5,345.5,311.41,232.79
2018,7,12,17,30,580.0,85.0,2.8,24.7,297.0,260.74,190.34
2018,7,12,17,45,517.0,79.5,2.85,23.9,247.0,206.12,145.16
2018,7,12,18,0,454.0,74.0,2.9,23.1,197.0,158.3,105.96
2018,7,12,18,15,373.5,65.0,2.8,22.4,152.0,111.03,69.45
2018,7,12,18,30,293.0,56.0,2.7,21.7,107.0,73.32,43.11
2018,7,12,18,45,204.0,42.5,2.6,21.0,72.5,40.33,23.0
2018,7,12,19,0,115.0,29.0,2.5,20.3,38.0,24.13,11.84
2018,7,12,19,15,63.0,16.0,2.45,19.95,20.5,15.73,0.0
2018,7,12,19,30,11.0,3.0,2.4,19.6,3.0,2.95,0.0
2018,7,12,19,45,5.5,1.5,2.3,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.5,2.25,15.35,1.5,0.0,0.0
2018,7,13,5,0,7.0,3.0,2.2,15.4,3.0,2.95,0.0
2018,7,13,5,15,41.5,16.0,2.2,15.8,19.5,13.59,0.0
2018,7,13,5,30,76.0,29.0,2.2,16.2,36.0,24.17,13.38
2018,7,13,5,45,122.0,44.0,2.2,16.65,63.0,42.86,26.63
2018,7,13,6,0,168.0,59.0,2.2,17.1,90.0,69.09,45.16
2018,7,13,6,15,127.0,72.0,2.2,17.6,99.5,85.78,60.75
2018,7,13,6,30,86.0,85.0,2.2,18.1,109.0,98.46,73.54
2018,7,13,6,45,45.5,71.0,2.15,18.6,84.0,80.45,60.4
2018,7,13,7,0,5.0,57.0,2.1,19.1,59.0,56.66,41.71
2018,7,13,7,15,2.5,51.5,2.15,19.75,52.5,50.68,36.61
2018,7,13,7,30,0.0,46.0,2.2,20.4,46.0,44.44,31.25
2018,7,13,7,45,5.0,86.5,2.25,21.05,89.5,86.06,65.08
2018,7,13,8,0,10.0,127.0,2.3,21.7,133.0,128.15,98.56
2018,7,13,8,15,89.5,146.5,2.35,22.4,203.5,196.36,153.25
2018,7,13,8,30,169.0,166.0,2.4,23.1,274.0,271.96,212.75
2018,7,13,8,45,228.5,226.0,2.45,23.75,383.0,380.09,294.64
2018,7,13,9,0,288.0,286.0,2.5,24.4,492.0,493.25,377.24
2018,7,13,9,15,340.0,297.0,2.55,25.0,553.5,556.44,422.17
2018,7,13,9,30,392.0,308.0,2.6,25.6,615.0,626.63,471.28
2018,7,13,9,45,495.0,264.5,2.6,26.2,669.5,683.99,512.47
2018,7,13,10,0,598.0,221.0,2.6,26.8,724.0,747.82,557.37
2018,7,13,10,15,700.5,187.0,2.65,27.3,795.0,823.13,607.57
2018,7,13,10,30,803.0,153.0,2.7,27.8,866.0,899.31,655.95
2018,7,13,10,45,735.5,195.5,2.7,28.3,861.0,900.51,654.12
2018,7,13,11,0,668.0,238.0,2.7,28.8,856.0,894.07,648.05
2018,7,13,11,15,653.0,249.5,2.75,29.25,861.0,902.36,652.27
2018,7,13,11,30,638.0,261.0,2.8,29.7,866.0,907.76,654.22
2018,7,13,11,45,735.5,206.0,2.9,30.1,908.5,954.77,684.35
2018,7,13,12,0,833.0,151.0,3.0,30.5,951.0,990.83,706.53
2018,7,13,12,15,839.5,146.5,3.05,30.7,952.5,994.11,708.08
2018,7,13,12,30,846.0,142.0,3.1,30.9,954.0,994.31,708.06
2018,7,13,12,45,853.5,135.0,3.2,31.15,948.5,989.85,705.44
2018,7,13,13,0,861.0,128.0,3.3,31.4,943.0,982.15,700.85
2018,7,13,13,15,858.5,127.0,3.3,31.45,929.0,967.47,691.75
2018,7,13,13,30,856.0,126.0,3.3,31.5,915.0,949.8,680.84
2018,7,13,13,45,851.5,124.5,3.35,31.5,893.5,926.86,667.03
2018,7,13,14,0,847.0,123.0,3.4,31.5,872.0,901.19,651.44
2018,7,13,14,15,840.5,121.0,3.35,31.4,844.0,870.65,632.28
2018,7,13,14,30,834.0,119.0,3.3,31.3,816.0,837.77,611.53
2018,7,13,14,45,826.0,117.0,3.3,31.2,783.0,801.49,588.63
2018,7,13,15,0,818.0,115.0,3.3,31.1,750.0,763.31,564.27
2018,7,13,15,15,806.0,112.5,3.3,31.1,711.0,721.69,537.07
2018,7,13,15,30,794.0,110.0,3.3,31.1,672.0,676.79,507.29
2018,7,13,15,45,779.5,106.5,3.3,30.6,629.0,628.28,474.13
2018,7,13,16,0,765.0,103.0,3.3,30.1,586.0,579.3,439.34
2018,7,13,16,15,746.5,99.0,3.25,29.65,540.0,527.32,401.1
2018,7,13,16,30,728.0,95.0,3.2,29.2,494.0,475.76,362.03
2018,7,13,16,45,703.0,91.0,3.2,28.75,446.0,421.83,320.06
2018,7,13,17,0,678.0,87.0,3.2,28.3,398.0,368.65,277.41
2018,7,13,17,15,644.5,82.5,3.2,27.55,349.5,314.46,233.17
2018,7,13,17,30,611.0,78.0,3.2,26.8,301.0,263.27,190.26
2018,7,13,17,45,565.0,71.5,3.2,26.0,253.0,210.26,145.83
2018,7,13,18,0,519.0,65.0,3.2,25.2,205.0,162.13,105.66
2018,7,13,18,15,453.5,57.0,3.15,24.3,161.0,114.91,68.68
2018,7,13,18,30,388.0,49.0,3.1,23.4,117.0,75.1,40.69
2018,7,13,18,45,294.5,38.5,3.05,22.45,80.5,39.6,20.69
2018,7,13,19,0,201.0,28.0,3.0,21.5,44.0,21.81,9.88
2018,7,13,19,15,111.0,16.0,3.0,20.9,24.0,15.73,0.0
2018,7,13,19,30,21.0,4.0,3.0,20.3,4.0,0.0,0.0
2018,7,13,19,45,10.5,2.0,2.95,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,18.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,14,4,45,14.5,2.5,2.5,14.3,2.5,0.0,0.0
2018,7,14,5,0,29.0,5.0,2.5,14.4,5.0,4.91,0.0
2018,7,14,5,15,132.5,17.5,2.55,14.85,28.0,17.2,0.0
2018,7,14,5,30,236.0,30.0,2.6,15.3,51.0,23.29,12.53
2018,7,14,5,45,329.0,39.5,2.65,15.8,88.5,44.93,23.64
2018,7,14,6,0,422.0,49.0,2.7,16.3,126.0,82.29,46.04
2018,7,14,6,15,444.5,56.0,2.7,16.85,159.5,117.35,73.42
2018,7,14,6,30,467.0,63.0,2.7,17.4,193.0,154.94,105.77
2018,7,14,6,45,310.0,77.5,2.65,18.0,171.0,154.89,113.95
2018,7,14,7,0,153.0,92.0,2.6,18.6,149.0,137.34,105.29
2018,7,14,7,15,77.5,114.5,2.65,19.3,143.5,139.94,109.11
2018,7,14,7,30,2.0,137.0,2.7,20.0,138.0,133.04,103.7
2018,7,14,7,45,11.0,165.0,2.7,20.7,171.0,164.62,128.45
2018,7,14,8,0,20.0,193.0,2.7,21.4,204.0,197.24,153.58
2018,7,14,8,15,141.5,210.0,2.7,22.15,299.5,288.6,225.7
2018,7,14,8,30,263.0,227.0,2.7,22.9,395.0,391.06,304.62
2018,7,14,8,45,510.0,176.0,2.75,23.65,530.0,524.03,406.91
2018,7,14,9,0,757.0,125.0,2.8,24.4,665.0,671.74,516.32
2018,7,14,9,15,800.5,115.0,2.9,25.0,715.0,725.94,551.87
2018,7,14,9,30,844.0,105.0,3.0,25.6,765.0,779.3,586.73
2018,7,14,9,45,852.5,107.0,3.05,26.2,798.5,818.44,611.03
2018,7,14,10,0,861.0,109.0,3.1,26.8,832.0,855.61,633.79
2018,7,14,10,15,868.0,110.0,3.2,27.2,859.5,888.28,654.13
2018,7,14,10,30,875.0,111.0,3.3,27.6,887.0,918.53,672.78
2018,7,14,10,45,819.5,149.5,3.35,28.05,890.5,929.83,678.43
2018,7,14,11,0,764.0,188.0,3.4,28.5,894.0,931.99,678.3
2018,7,14,11,15,767.5,190.5,3.5,28.6,909.0,950.47,690.31
2018,7,14,11,30,771.0,193.0,3.6,28.7,924.0,966.24,700.48
2018,7,14,11,45,832.5,153.5,3.7,28.8,948.0,988.55,714.99
2018,7,14,12,0,894.0,114.0,3.8,28.9,972.0,1014.8,732.05
2018,7,14,12,15,893.5,114.0,3.9,28.8,971.5,1015.65,733.29
2018,7,14,12,30,893.0,114.0,4.0,28.7,971.0,1013.23,732.71
2018,7,14,12,45,805.0,169.5,4.05,28.55,937.0,982.24,713.42
2018,7,14,13,0,717.0,225.0,4.1,28.4,903.0,947.81,691.95
2018,7,14,13,15,800.5,169.0,4.15,28.2,915.0,958.82,700.69
2018,7,14,13,30,884.0,113.0,4.2,28.0,927.0,963.51,705.05
2018,7,14,13,45,854.5,128.0,4.2,27.8,899.5,933.29,686.07
2018,7,14,14,0,825.0,143.0,4.2,27.6,872.0,905.38,668.81
2018,7,14,14,15,844.0,125.5,4.2,27.25,850.0,878.37,652.45
2018,7,14,14,30,863.0,108.0,4.2,26.9,828.0,851.53,636.11
2018,7,14,14,45,855.0,105.5,4.2,26.6,794.0,813.77,611.99
2018,7,14,15,0,847.0,103.0,4.2,26.3,760.0,774.05,586.29
2018,7,14,15,15,835.5,101.0,4.2,26.3,721.0,730.43,556.89
2018,7,14,15,30,824.0,99.0,4.2,26.3,682.0,685.52,526.25
2018,7,14,15,45,810.0,96.5,4.2,25.15,639.0,637.4,494.16
2018,7,14,16,0,796.0,94.0,4.2,24.0,596.0,589.26,459.95
2018,7,14,16,15,778.5,91.0,4.15,23.2,550.0,537.38,421.05
2018,7,14,16,30,761.0,88.0,4.1,22.4,504.0,485.76,381.05
2018,7,14,16,45,737.0,84.0,4.05,21.55,455.0,430.61,337.05
2018,7,14,17,0,713.0,80.0,4.0,20.7,406.0,376.9,292.74
2018,7,14,17,15,681.0,76.0,3.9,20.05,357.0,321.08,245.28
2018,7,14,17,30,649.0,72.0,3.8,19.4,308.0,268.87,199.71
2018,7,14,17,45,605.0,66.0,3.7,18.8,259.5,214.76,152.49
2018,7,14,18,0,561.0,60.0,3.6,18.2,211.0,165.28,109.58
2018,7,14,18,15,496.5,53.0,3.55,17.75,166.0,116.82,70.26
2018,7,14,18,30,432.0,46.0,3.5,17.3,121.0,75.64,40.55
2018,7,14,18,45,335.5,36.5,3.4,16.9,83.5,38.59,19.77
2018,7,14,19,0,239.0,27.0,3.3,16.5,46.0,21.52,9.72
2018,7,14,19,15,133.5,15.5,3.3,16.25,25.0,15.24,0.0
2018,7,14,19,30,28.0,4.0,3.3,16.0,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,3.3,15.75,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,4,45,21.0,2.5,2.4,12.6,2.5,0.0,0.0
2018,7,15,5,0,42.0,5.0,2.5,12.7,5.0,4.91,0.0
2018,7,15,5,15,171.0,16.5,2.55,13.2,29.5,16.22,0.0
2018,7,15,5,30,300.0,28.0,2.6,13.7,54.0,22.05,11.43
2018,7,15,5,45,343.5,34.0,2.7,14.15,82.0,39.74,19.41
2018,7,15,6,0,387.0,40.0,2.8,14.6,110.0,70.03,37.6
2018,7,15,6,15,224.0,48.5,2.8,15.15,92.0,77.27,49.96
2018,7,15,6,30,61.0,57.0,2.8,15.7,74.0,67.12,48.92
2018,7,15,6,45,34.5,80.0,2.8,16.3,90.0,85.99,65.98
2018,7,15,7,0,8.0,103.0,2.8,16.9,106.0,101.69,79.62
2018,7,15,7,15,15.5,134.0,2.8,17.6,141.0,134.74,106.33
2018,7,15,7,30,23.0,165.0,2.8,18.3,176.0,168.76,133.36
2018,7,15,7,45,59.5,199.5,2.8,19.05,231.5,221.77,175.14
2018,7,15,8,0,96.0,234.0,2.8,19.8,287.0,278.23,218.96
2018,7,15,8,15,304.5,213.0,2.8,20.55,403.0,387.35,305.08
2018,7,15,8,30,513.0,192.0,2.8,21.3,519.0,515.22,403.28
2018,7,15,8,45,706.0,137.5,2.85,22.0,621.5,616.4,479.91
2018,7,15,9,0,899.0,83.0,2.9,22.7,724.0,728.49,560.33
2018,7,15,9,15,904.5,87.5,2.9,23.3,763.0,774.2,589.13
2018,7,15,9,30,910.0,92.0,2.9,23.9,802.0,817.95,616.53
2018,7,15,9,45,913.0,96.5,2.95,24.5,835.5,857.47,640.93
2018,7,15,10,0,916.0,101.0,3.0,25.1,869.0,894.48,663.37
2018,7,15,10,15,923.0,102.0,3.1,25.65,898.0,928.81,684.29
2018,7,15,10,30,930.0,103.0,3.2,26.2,927.0,960.55,703.36
2018,7,15,10,45,935.0,103.5,3.25,26.7,949.0,987.13,718.75
2018,7,15,11,0,940.0,104.0,3.3,27.2,971.0,1010.71,732.17
2018,7,15,11,15,944.0,104.0,3.4,27.4,986.5,1029.68,743.9
2018,7,15,11,30,948.0,104.0,3.5,27.6,1002.0,1045.39,753.62
2018,7,15,11,45,950.5,104.0,3.6,27.8,1010.0,1056.27,760.35
2018,7,15,12,0,953.0,104.0,3.7,28.0,1018.0,1063.71,765.0
2018,7,15,12,15,952.0,104.0,3.8,27.95,1017.0,1064.17,766.07
2018,7,15,12,30,951.0,104.0,3.9,27.9,1016.0,1061.14,765.06
2018,7,15,12,45,948.0,105.0,4.0,27.85,1008.0,1053.67,761.29
2018,7,15,13,0,945.0,106.0,4.1,27.8,1000.0,1042.79,755.42
2018,7,15,13,15,942.0,105.0,4.15,27.55,984.0,1026.53,746.39
2018,7,15,13,30,939.0,104.0,4.2,27.3,968.0,1006.99,735.28
2018,7,15,13,45,934.5,103.0,4.25,27.05,945.5,982.87,721.15
2018,7,15,14,0,930.0,102.0,4.3,26.8,923.0,955.75,704.98
2018,7,15,14,15,924.0,100.5,4.35,26.45,894.0,923.92,685.84
2018,7,15,14,30,918.0,99.0,4.4,26.1,865.0,889.46,664.75
2018,7,15,14,45,910.5,97.0,4.4,25.7,830.0,850.79,640.45
2018,7,15,15,0,903.0,95.0,4.4,25.3,795.0,809.95,614.39
2018,7,15,15,15,892.5,93.5,4.4,25.3,755.0,765.41,584.45
2018,7,15,15,30,882.0,92.0,4.4,25.3,715.0,719.36,553.12
2018,7,15,15,45,868.5,89.5,4.3,24.4,670.0,669.02,519.32
2018,7,15,16,0,855.0,87.0,4.2,23.5,625.0,617.9,482.36
2018,7,15,16,15,838.0,84.0,4.1,22.8,577.0,563.78,441.58
2018,7,15,16,30,821.0,81.0,4.0,22.1,529.0,509.67,399.49
2018,7,15,16,45,797.5,78.0,3.9,21.45,478.5,452.67,353.71
2018,7,15,17,0,774.0,75.0,3.8,20.8,428.0,396.98,307.47
2018,7,15,17,15,742.5,70.5,3.7,20.2,376.0,338.48,257.7
2018,7,15,17,30,711.0,66.0,3.6,19.6,324.0,282.69,208.98
2018,7,15,17,45,667.0,61.0,3.5,19.0,273.5,226.27,159.57
2018,7,15,18,0,623.0,56.0,3.4,18.4,223.0,173.18,113.43
2018,7,15,18,15,557.0,50.0,3.3,17.85,175.5,122.01,71.86
2018,7,15,18,30,491.0,44.0,3.2,17.3,128.0,78.27,40.51
2018,7,15,18,45,387.0,35.5,3.05,16.8,88.5,38.74,19.11
2018,7,15,19,0,283.0,27.0,2.9,16.3,49.0,21.63,9.52
2018,7,15,19,15,159.0,16.0,2.9,16.0,26.5,15.73,0.0
2018,7,15,19,30,35.0,5.0,2.9,15.7,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,2.85,15.4,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,16,4,45,22.5,2.5,2.5,12.4,2.5,0.0,0.0
2018,7,16,5,0,45.0,5.0,2.6,12.6,5.0,4.91,0.0
2018,7,16,5,15,180.5,16.5,2.7,13.1,30.0,16.22,0.0
2018,7,16,5,30,316.0,28.0,2.8,13.6,55.0,22.2,11.27
2018,7,16,5,45,408.0,36.0,2.9,14.15,94.0,43.3,21.13
2018,7,16,6,0,500.0,44.0,3.0,14.7,133.0,83.35,44.24
2018,7,16,6,15,336.0,52.0,2.9,15.3,120.0,96.57,61.18
2018,7,16,6,30,172.0,60.0,2.8,15.9,107.0,91.67,65.11
2018,7,16,6,45,99.0,93.0,2.75,16.5,121.5,114.77,87.89
2018,7,16,7,0,26.0,126.0,2.7,17.1,136.0,129.15,101.84
2018,7,16,7,15,119.5,153.5,2.65,17.95,208.0,192.46,151.86
2018,7,16,7,30,213.0,181.0,2.6,18.8,280.0,266.74,210.52
2018,7,16,7,45,474.5,143.5,2.55,19.6,396.0,368.57,290.61
2018,7,16,8,0,736.0,106.0,2.5,20.4,512.0,495.94,389.42
2018,7,16,8,15,806.5,93.0,2.5,21.3,574.5,561.22,438.71
2018,7,16,8,30,877.0,80.0,2.5,22.2,637.0,630.56,489.86
2018,7,16,8,45,890.0,82.0,2.55,23.05,681.5,681.63,525.76
2018,7,16,9,0,903.0,84.0,2.6,23.9,726.0,731.81,558.12
2018,7,16,9,15,911.0,86.5,2.65,24.6,765.5,777.58,587.11
2018,7,16,9,30,919.0,89.0,2.7,25.3,805.0,821.57,614.42
2018,7,16,9,45,924.5,92.0,2.75,26.05,839.5,862.0,638.79
2018,7,16,10,0,930.0,95.0,2.8,26.8,874.0,900.05,661.26
2018,7,16,10,15,936.5,95.5,2.9,27.4,902.5,933.88,681.47
2018,7,16,10,30,943.0,96.0,3.0,28.0,931.0,965.05,699.81
2018,7,16,10,45,947.0,97.0,3.05,28.55,953.0,991.54,714.81
2018,7,16,11,0,951.0,98.0,3.1,29.1,975.0,1014.96,727.8
2018,7,16,11,15,953.5,98.5,3.2,29.45,989.5,1033.2,738.51
2018,7,16,11,30,956.0,99.0,3.3,29.8,1004.0,1048.09,747.18
2018,7,16,11,45,957.0,100.0,3.35,30.15,1011.5,1058.6,752.77
2018,7,16,12,0,958.0,101.0,3.4,30.5,1019.0,1065.63,756.28
2018,7,16,12,15,955.5,102.5,3.45,30.7,1018.0,1066.15,756.29
2018,7,16,12,30,953.0,104.0,3.5,30.9,1017.0,1063.16,754.25
2018,7,16,12,45,948.5,106.0,3.6,31.05,1008.5,1055.22,749.75
2018,7,16,13,0,944.0,108.0,3.7,31.2,1000.0,1043.89,743.2
2018,7,16,13,15,941.5,107.5,3.75,31.15,985.0,1028.65,734.48
2018,7,16,13,30,939.0,107.0,3.8,31.1,970.0,1010.11,723.72
2018,7,16,13,45,935.0,105.5,3.85,31.1,947.5,985.95,709.22
2018,7,16,14,0,931.0,104.0,3.9,31.1,925.0,958.75,692.75
2018,7,16,14,15,925.5,102.5,3.9,30.85,896.5,927.32,673.86
2018,7,16,14,30,920.0,101.0,3.9,30.6,868.0,893.23,653.1
2018,7,16,14,45,912.0,99.5,3.9,30.4,833.0,854.58,628.98
2018,7,16,15,0,904.0,98.0,3.9,30.2,798.0,813.78,603.19
2018,7,16,15,15,893.5,96.0,3.9,30.2,757.5,768.66,573.68
2018,7,16,15,30,883.0,94.0,3.9,30.2,717.0,722.02,542.78
2018,7,16,15,45,869.0,92.0,3.85,29.35,672.0,671.77,509.9
2018,7,16,16,0,855.0,90.0,3.8,28.5,627.0,620.79,473.99
2018,7,16,16,15,837.5,86.5,3.75,27.9,578.5,566.09,433.74
2018,7,16,16,30,820.0,83.0,3.7,27.3,530.0,510.98,391.87
2018,7,16,16,45,797.0,80.0,3.65,26.75,479.5,454.22,347.26
2018,7,16,17,0,774.0,77.0,3.6,26.2,429.0,398.71,302.13
2018,7,16,17,15,742.0,72.5,3.5,25.3,377.0,339.99,253.61
2018,7,16,17,30,710.0,68.0,3.4,24.4,325.0,284.04,206.03
2018,7,16,17,45,665.5,63.0,3.3,23.5,274.0,226.36,156.8
2018,7,16,18,0,621.0,58.0,3.2,22.6,223.0,174.35,112.5
2018,7,16,18,15,553.5,51.5,3.05,21.6,175.5,122.6,71.38
2018,7,16,18,30,486.0,45.0,2.9,20.6,128.0,78.48,40.35
2018,7,16,18,45,381.0,36.0,2.8,19.6,88.0,38.78,19.13
2018,7,16,19,0,276.0,27.0,2.7,18.6,48.0,21.74,9.12
2018,7,16,19,15,148.0,14.5,2.65,18.0,25.0,14.25,0.0
2018,7,16,19,30,20.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,16,19,45,10.0,1.0,2.6,16.8,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,17,4,45,22.0,2.5,1.85,12.75,2.5,0.0,0.0
2018,7,17,5,0,44.0,5.0,2.0,13.0,5.0,4.91,0.0
2018,7,17,5,15,179.5,16.0,2.15,13.6,29.0,15.73,0.0
2018,7,17,5,30,315.0,27.0,2.3,14.2,53.0,21.33,10.27
2018,7,17,5,45,415.5,35.0,2.4,14.8,93.5,42.0,20.11
2018,7,17,6,0,516.0,43.0,2.5,15.4,134.0,83.11,43.36
2018,7,17,6,15,350.0,43.5,2.5,16.1,114.0,90.1,54.95
2018,7,17,6,30,184.0,44.0,2.5,16.8,94.0,78.3,53.21
2018,7,17,6,45,105.0,64.5,2.55,17.55,94.5,88.98,65.93
2018,7,17,7,0,26.0,85.0,2.6,18.3,95.0,90.28,69.36
2018,7,17,7,15,22.5,122.0,2.6,19.0,131.5,126.12,98.66
2018,7,17,7,30,19.0,159.0,2.6,19.7,168.0,161.3,126.65
2018,7,17,7,45,123.5,183.0,2.6,20.45,250.0,237.44,186.85
2018,7,17,8,0,228.0,207.0,2.6,21.2,332.0,324.57,254.85
2018,7,17,8,15,489.5,164.0,2.65,22.05,464.5,447.49,350.85
2018,7,17,8,30,751.0,121.0,2.7,22.9,597.0,593.6,461.36
2018,7,17,8,45,826.5,103.5,2.7,23.7,661.5,661.44,510.03
2018,7,17,9,0,902.0,86.0,2.7,24.5,726.0,732.6,558.1
2018,7,17,9,15,908.5,89.5,2.75,25.2,765.5,778.28,586.84
2018,7,17,9,30,915.0,93.0,2.8,25.9,805.0,822.06,613.98
2018,7,17,9,45,919.0,97.0,2.8,26.6,839.0,862.18,637.91
2018,7,17,10,0,923.0,101.0,2.8,27.3,873.0,899.83,659.85
2018,7,17,10,15,929.5,101.5,2.85,27.85,901.5,933.51,679.67
2018,7,17,10,30,936.0,102.0,2.9,28.4,930.0,964.54,697.63
2018,7,17,10,45,941.0,103.0,2.95,28.9,952.5,991.86,713.25
2018,7,17,11,0,946.0,104.0,3.0,29.4,975.0,1016.15,726.9
2018,7,17,11,15,949.5,104.5,3.0,29.8,990.5,1035.32,737.16
2018,7,17,11,30,953.0,105.0,3.0,30.2,1006.0,1051.18,745.4
2018,7,17,11,45,954.5,105.5,3.05,30.6,1013.5,1061.68,750.8
2018,7,17,12,0,956.0,106.0,3.1,31.0,1021.0,1068.7,754.16
2018,7,17,12,15,953.0,108.0,3.15,31.2,1020.0,1069.25,754.22
2018,7,17,12,30,950.0,110.0,3.2,31.4,1019.0,1066.29,752.25
2018,7,17,12,45,944.0,112.5,3.25,31.6,1009.5,1057.4,746.7
2018,7,17,13,0,938.0,115.0,3.3,31.8,1000.0,1045.14,739.18
2018,7,17,13,15,935.5,114.0,3.35,31.9,985.0,1029.47,729.9
2018,7,17,13,30,933.0,113.0,3.4,32.0,970.0,1010.52,718.62
2018,7,17,13,45,928.0,112.5,3.4,32.05,947.5,986.56,703.97
2018,7,17,14,0,923.0,112.0,3.4,32.1,925.0,959.63,687.45
2018,7,17,14,15,917.0,110.0,3.45,32.0,895.5,927.45,668.24
2018,7,17,14,30,911.0,108.0,3.5,31.9,866.0,892.65,647.18
2018,7,17,14,45,902.5,106.5,3.5,31.75,831.0,853.86,623.14
2018,7,17,15,0,894.0,105.0,3.5,31.6,796.0,812.98,597.49
2018,7,17,15,15,882.5,102.5,3.5,31.6,755.0,766.96,567.69
2018,7,17,15,30,871.0,100.0,3.5,31.6,714.0,719.52,536.58
2018,7,17,15,45,856.5,98.0,3.5,30.85,669.0,669.41,503.85
2018,7,17,16,0,842.0,96.0,3.5,30.1,624.0,619.3,468.87
2018,7,17,16,15,823.0,92.5,3.5,29.45,575.0,563.75,428.63
2018,7,17,16,30,804.0,89.0,3.5,28.8,526.0,508.52,387.24
2018,7,17,16,45,779.0,85.5,3.45,28.15,475.0,451.08,342.67
2018,7,17,17,0,754.0,82.0,3.4,27.5,424.0,395.13,297.75
2018,7,17,17,15,720.0,78.0,3.3,26.45,372.5,337.21,250.42
2018,7,17,17,30,686.0,74.0,3.2,25.4,321.0,281.22,203.39
2018,7,17,17,45,638.5,68.0,3.15,24.35,270.0,224.12,155.22
2018,7,17,18,0,591.0,62.0,3.1,23.3,219.0,172.03,111.42
2018,7,17,18,15,520.0,55.0,3.0,22.2,171.5,121.01,71.31
2018,7,17,18,30,449.0,48.0,2.9,21.1,124.0,78.04,41.34
2018,7,17,18,45,341.5,38.5,2.8,20.0,85.0,39.98,20.84
2018,7,17,19,0,234.0,29.0,2.7,18.9,46.0,22.83,9.41
2018,7,17,19,15,124.0,15.5,2.7,18.25,24.0,15.24,0.0
2018,7,17,19,30,14.0,2.0,2.7,17.6,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,2.7,17.0,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,18,4,45,13.0,2.0,1.9,13.25,2.0,0.0,0.0
2018,7,18,5,0,26.0,4.0,2.1,13.5,4.0,0.0,0.0
2018,7,18,5,15,134.5,17.0,2.2,14.05,26.5,16.71,0.0
2018,7,18,5,30,243.0,30.0,2.3,14.6,49.0,24.57,12.23
2018,7,18,5,45,346.0,40.0,2.4,15.1,88.5,44.1,23.48
2018,7,18,6,0,449.0,50.0,2.5,15.6,128.0,83.28,46.19
2018,7,18,6,15,352.0,53.5,2.5,16.35,127.0,99.4,62.52
2018,7,18,6,30,255.0,57.0,2.5,17.1,126.0,104.41,72.07
2018,7,18,6,45,190.5,79.5,2.45,17.8,137.0,124.92,92.92
2018,7,18,7,0,126.0,102.0,2.4,18.5,148.0,137.8,106.2
2018,7,18,7,15,172.0,125.5,2.4,19.25,198.5,185.21,144.58
2018,7,18,7,30,218.0,149.0,2.4,20.0,249.0,237.61,186.55
2018,7,18,7,45,316.0,164.5,2.35,20.7,328.0,311.63,244.89
2018,7,18,8,0,414.0,180.0,2.3,21.4,407.0,397.59,311.31
2018,7,18,8,15,622.5,138.5,2.35,22.15,514.5,499.83,390.12
2018,7,18,8,30,831.0,97.0,2.4,22.9,622.0,618.57,479.15
2018,7,18,8,45,845.5,99.5,2.4,23.65,666.5,668.48,513.89
2018,7,18,9,0,860.0,102.0,2.4,24.4,711.0,718.44,546.75
2018,7,18,9,15,869.0,104.5,2.45,25.15,750.0,763.34,575.01
2018,7,18,9,30,878.0,107.0,2.5,25.9,789.0,806.62,601.71
2018,7,18,9,45,883.5,110.5,2.55,26.65,823.0,846.2,625.51
2018,7,18,10,0,889.0,114.0,2.6,27.4,857.0,883.52,647.49
2018,7,18,10,15,896.0,115.0,2.65,28.05,885.5,917.2,667.1
2018,7,18,10,30,903.0,116.0,2.7,28.7,914.0,948.36,684.91
2018,7,18,10,45,908.0,117.5,2.75,29.35,936.5,975.47,699.98
2018,7,18,11,0,913.0,119.0,2.8,30.0,959.0,999.65,713.15
2018,7,18,11,15,816.0,183.5,2.9,30.35,943.0,990.51,706.48
2018,7,18,11,30,719.0,248.0,3.0,30.7,927.0,974.76,695.95
2018,7,18,11,45,748.0,232.0,3.1,31.05,943.0,994.15,707.97
2018,7,18,12,0,777.0,216.0,3.2,31.4,959.0,1006.51,715.27
2018,7,18,12,15,719.0,252.5,3.3,31.6,940.0,991.41,705.69
2018,7,18,12,30,661.0,289.0,3.4,31.8,921.0,968.53,690.53
2018,7,18,12,45,698.5,264.0,3.45,31.95,927.0,976.66,696.84
2018,7,18,13,0,736.0,239.0,3.5,32.1,933.0,981.3,699.94
2018,7,18,13,15,757.0,221.0,3.55,32.15,925.0,973.25,695.31
2018,7,18,13,30,778.0,203.0,3.6,32.2,917.0,958.27,686.39
2018,7,18,13,45,816.0,174.0,3.6,32.25,907.0,948.65,680.74
2018,7,18,14,0,854.0,145.0,3.6,32.3,897.0,929.92,669.23
2018,7,18,14,15,845.5,143.5,3.55,32.25,867.5,901.72,651.59
2018,7,18,14,30,837.0,142.0,3.5,32.2,838.0,867.02,629.69
2018,7,18,14,45,830.5,137.5,3.5,32.1,803.5,828.82,605.76
2018,7,18,15,0,824.0,133.0,3.5,32.0,769.0,788.59,580.24
2018,7,18,15,15,833.5,120.5,3.5,32.0,735.0,750.34,555.6
2018,7,18,15,30,843.0,108.0,3.5,32.0,701.0,709.11,528.64
2018,7,18,15,45,829.5,105.0,3.55,31.4,657.0,659.49,495.62
2018,7,18,16,0,816.0,102.0,3.6,30.8,613.0,609.19,460.43
2018,7,18,16,15,797.0,99.0,3.65,30.1,565.5,555.34,421.61
2018,7,18,16,30,778.0,96.0,3.7,29.4,518.0,501.84,381.68
2018,7,18,16,45,751.5,92.5,3.8,28.7,467.5,444.97,337.88
2018,7,18,17,0,725.0,89.0,3.9,28.0,417.0,388.98,293.24
2018,7,18,17,15,690.0,84.0,3.9,26.75,365.5,331.07,246.28
2018,7,18,17,30,655.0,79.0,3.9,25.5,314.0,276.31,200.5
2018,7,18,17,45,605.0,73.0,3.95,24.3,263.5,220.26,153.44
2018,7,18,18,0,555.0,67.0,4.0,23.1,213.0,169.54,111.0
2018,7,18,18,15,482.5,58.5,3.9,21.85,166.0,118.91,71.34
2018,7,18,18,30,410.0,50.0,3.8,20.6,119.0,76.55,41.73
2018,7,18,18,45,303.0,39.5,3.7,19.35,81.0,39.82,21.51
2018,7,18,19,0,196.0,29.0,3.6,18.1,43.0,22.87,8.97
2018,7,18,19,15,103.0,15.5,3.45,17.5,22.5,15.24,0.0
2018,7,18,19,30,10.0,2.0,3.3,16.9,2.0,0.0,0.0
2018,7,18,19,45,5.0,1.0,3.15,16.35,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,4,45,6.5,1.5,3.3,13.1,1.5,0.0,0.0
2018,7,19,5,0,13.0,3.0,3.5,13.2,3.0,0.0,0.0
2018,7,19,5,15,79.5,16.5,3.6,13.75,22.0,16.22,0.0
2018,7,19,5,30,146.0,30.0,3.7,14.3,41.0,23.56,11.03
2018,7,19,5,45,227.0,45.0,3.75,14.85,77.0,43.81,25.79
2018,7,19,6,0,308.0,60.0,3.8,15.4,113.0,79.18,48.43
2018,7,19,6,15,303.0,76.0,3.65,16.05,142.5,112.5,75.62
2018,7,19,6,30,298.0,92.0,3.5,16.7,172.0,145.35,104.44
2018,7,19,6,45,371.0,104.5,3.4,17.4,225.5,194.17,144.31
2018,7,19,7,0,444.0,117.0,3.3,18.1,279.0,251.0,191.31
2018,7,19,7,15,508.0,125.0,3.15,18.9,337.0,308.02,238.45
2018,7,19,7,30,572.0,133.0,3.0,19.7,395.0,372.82,290.98
2018,7,19,7,45,596.5,142.5,2.8,20.5,443.5,425.36,332.87
2018,7,19,8,0,621.0,152.0,2.6,21.3,492.0,479.63,374.58
2018,7,19,8,15,645.0,158.0,2.55,22.2,539.0,531.62,413.36
2018,7,19,8,30,669.0,164.0,2.5,23.1,586.0,584.74,451.64
2018,7,19,8,45,644.0,181.5,2.4,24.05,611.5,617.45,472.98
2018,7,19,9,0,619.0,199.0,2.3,25.0,637.0,646.46,490.86
2018,7,19,9,15,584.5,227.0,2.25,25.95,659.0,675.05,507.54
2018,7,19,9,30,550.0,255.0,2.2,26.9,681.0,698.19,519.87
2018,7,19,9,45,560.5,262.0,2.2,27.85,713.0,734.83,542.46
2018,7,19,10,0,571.0,269.0,2.2,28.8,745.0,770.49,563.76
2018,7,19,10,15,660.5,235.5,2.2,29.6,804.5,835.86,606.82
2018,7,19,10,30,750.0,202.0,2.2,30.4,864.0,902.19,647.09
2018,7,19,10,45,811.5,170.5,2.25,31.15,902.5,943.08,670.37
2018,7,19,11,0,873.0,139.0,2.3,31.9,941.0,981.36,691.92
2018,7,19,11,15,874.5,141.0,2.45,32.4,955.5,998.97,702.13
2018,7,19,11,30,876.0,143.0,2.6,32.9,970.0,1013.47,710.61
2018,7,19,11,45,875.5,145.0,2.7,33.35,976.5,1022.82,715.63
2018,7,19,12,0,875.0,147.0,2.8,33.8,983.0,1028.95,718.78
2018,7,19,12,15,871.0,149.5,2.95,33.95,981.5,1028.85,719.49
2018,7,19,12,30,867.0,152.0,3.1,34.1,980.0,1025.55,718.3
2018,7,19,12,45,855.5,158.5,3.25,34.2,970.0,1015.59,713.17
2018,7,19,13,0,844.0,165.0,3.4,34.3,960.0,1008.68,710.01
2018,7,19,13,15,840.5,163.5,3.55,34.05,944.5,992.5,701.99
2018,7,19,13,30,837.0,162.0,3.7,33.8,929.0,973.36,692.1
2018,7,19,13,45,829.0,161.5,3.85,33.6,906.0,948.16,678.08
2018,7,19,14,0,821.0,161.0,4.0,33.4,883.0,920.41,662.28
2018,7,19,14,15,811.0,160.0,4.05,32.85,853.5,887.99,643.68
2018,7,19,14,30,801.0,159.0,4.1,32.3,824.0,853.48,623.47
2018,7,19,14,45,787.5,157.5,4.15,31.75,788.5,813.69,599.42
2018,7,19,15,0,774.0,156.0,4.2,31.2,753.0,772.47,574.04
2018,7,19,15,15,760.0,152.5,4.2,31.2,713.0,727.66,544.37
2018,7,19,15,30,746.0,149.0,4.2,31.2,673.0,682.6,512.86
2018,7,19,15,45,729.5,144.0,4.15,29.95,629.0,632.82,479.61
2018,7,19,16,0,713.0,139.0,4.1,28.7,585.0,582.86,445.11
2018,7,19,16,15,697.0,131.5,4.05,28.0,539.0,530.75,406.98
2018,7,19,16,30,681.0,124.0,4.0,27.3,493.0,478.92,367.85
2018,7,19,16,45,659.0,116.0,3.9,26.6,444.5,424.33,325.31
2018,7,19,17,0,637.0,108.0,3.8,25.9,396.0,371.13,282.53
2018,7,19,17,15,606.0,100.0,3.7,25.05,347.0,316.33,237.55
2018,7,19,17,30,575.0,92.0,3.6,24.2,298.0,264.36,193.79
2018,7,19,17,45,532.5,83.0,3.45,23.4,250.0,211.65,149.22
2018,7,19,18,0,490.0,74.0,3.3,22.6,202.0,163.51,108.75
2018,7,19,18,15,425.5,63.0,3.2,21.75,157.0,115.23,70.74
2018,7,19,18,30,361.0,52.0,3.1,20.9,112.0,73.59,41.13
2018,7,19,18,45,270.5,39.5,3.0,20.05,76.0,38.0,20.61
2018,7,19,19,0,180.0,27.0,2.9,19.2,40.0,21.21,7.3
2018,7,19,19,15,95.0,14.5,2.85,18.75,21.0,14.25,0.0
2018,7,19,19,30,10.0,2.0,2.8,18.3,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.8,17.85,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.55,14.05,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,14.2,1.0,0.0,0.0
2018,7,20,5,15,22.0,13.0,2.65,14.8,14.5,12.78,0.0
2018,7,20,5,30,41.0,25.0,2.7,15.4,28.0,22.17,9.47
2018,7,20,5,45,90.0,44.0,2.75,15.95,57.5,41.57,26.52
2018,7,20,6,0,139.0,63.0,2.8,16.5,87.0,68.22,45.74
2018,7,20,6,15,228.0,81.5,2.85,17.3,136.0,107.19,74.05
2018,7,20,6,30,317.0,100.0,2.9,18.1,185.0,156.19,111.9
2018,7,20,6,45,376.0,112.0,2.95,18.9,233.5,202.09,149.53
2018,7,20,7,0,435.0,124.0,3.0,19.7,282.0,254.43,192.82
2018,7,20,7,15,480.5,131.5,2.9,20.5,330.5,303.77,233.74
2018,7,20,7,30,526.0,139.0,2.8,21.3,379.0,357.57,277.44
2018,7,20,7,45,566.0,142.5,2.75,22.15,427.5,410.5,319.48
2018,7,20,8,0,606.0,146.0,2.7,23.0,476.0,465.41,361.86
2018,7,20,8,15,634.0,149.0,2.75,23.9,522.5,515.97,399.89
2018,7,20,8,30,662.0,152.0,2.8,24.8,569.0,568.03,437.91
2018,7,20,8,45,687.0,152.5,2.8,25.7,612.5,616.77,472.3
2018,7,20,9,0,712.0,153.0,2.8,26.6,656.0,666.12,506.12
2018,7,20,9,15,735.0,151.5,2.85,27.4,696.5,712.21,537.18
2018,7,20,9,30,758.0,150.0,2.9,28.2,737.0,757.06,565.32
2018,7,20,9,45,780.0,145.5,2.9,29.0,773.0,798.44,590.34
2018,7,20,10,0,802.0,141.0,2.9,29.8,809.0,838.9,614.32
2018,7,20,10,15,809.5,142.5,3.0,30.35,836.5,871.43,633.96
2018,7,20,10,30,817.0,144.0,3.1,30.9,864.0,901.72,652.04
2018,7,20,10,45,823.0,144.5,3.2,31.4,885.0,922.58,664.04
2018,7,20,11,0,829.0,145.0,3.3,31.9,906.0,945.11,677.19
2018,7,20,11,15,832.0,146.0,3.4,32.15,920.0,962.49,687.7
2018,7,20,11,30,835.0,147.0,3.5,32.4,934.0,976.95,696.43
2018,7,20,11,45,837.0,147.0,3.65,32.6,941.0,986.45,702.55
2018,7,20,12,0,839.0,147.0,3.8,32.8,948.0,992.9,706.82
2018,7,20,12,15,841.5,145.0,3.9,32.8,948.0,994.78,708.55
2018,7,20,12,30,844.0,143.0,4.0,32.8,948.0,993.56,708.41
2018,7,20,12,45,761.0,190.0,4.05,32.8,911.5,959.69,687.04
2018,7,20,13,0,678.0,237.0,4.1,32.8,875.0,922.29,663.48
2018,7,20,13,15,632.5,255.0,4.15,32.65,843.0,886.94,641.08
2018,7,20,13,30,587.0,273.0,4.2,32.5,811.0,850.29,616.64
2018,7,20,13,45,588.0,267.5,4.3,32.3,795.0,833.04,606.73
2018,7,20,14,0,589.0,262.0,4.4,32.1,779.0,813.63,595.15
2018,7,20,14,15,501.5,298.0,4.4,31.75,728.0,754.36,553.71
2018,7,20,14,30,414.0,334.0,4.4,31.4,677.0,699.12,514.63
2018,7,20,14,45,551.0,254.5,4.45,31.05,691.0,717.03,532.89
2018,7,20,15,0,688.0,175.0,4.5,30.7,705.0,725.33,543.73
2018,7,20,15,15,730.5,146.5,4.5,30.7,682.5,700.29,527.43
2018,7,20,15,30,773.0,118.0,4.5,30.7,660.0,669.61,506.88
2018,7,20,15,45,757.0,114.5,4.45,29.75,616.5,620.8,473.24
2018,7,20,16,0,741.0,111.0,4.4,28.8,573.0,571.69,438.41
2018,7,20,16,15,720.0,107.5,4.35,28.15,527.0,519.7,399.83
2018,7,20,16,30,699.0,104.0,4.3,27.5,481.0,467.95,360.26
2018,7,20,16,45,671.5,99.0,4.3,26.85,432.5,412.94,317.09
2018,7,20,17,0,644.0,94.0,4.3,26.2,384.0,359.84,274.1
2018,7,20,17,15,607.0,88.5,4.2,25.35,335.0,305.03,228.88
2018,7,20,17,30,570.0,83.0,4.1,24.5,286.0,253.69,185.5
2018,7,20,17,45,520.0,76.0,4.0,23.7,238.5,201.39,141.38
2018,7,20,18,0,470.0,69.0,3.9,22.9,191.0,154.47,102.17
2018,7,20,18,15,402.5,59.5,3.8,22.1,148.0,108.4,66.1
2018,7,20,18,30,335.0,50.0,3.7,21.3,105.0,69.44,38.71
2018,7,20,18,45,245.0,37.5,3.55,20.5,70.5,35.44,19.01
2018,7,20,19,0,155.0,25.0,3.4,19.7,36.0,19.56,5.65
2018,7,20,19,15,81.5,13.5,3.35,19.25,19.0,13.27,0.0
2018,7,20,19,30,8.0,2.0,3.3,18.8,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,3.25,18.35,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,17.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,15.4,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,15.5,2.0,0.0,0.0
2018,7,21,5,15,74.0,15.0,2.2,16.05,20.0,14.74,0.0
2018,7,21,5,30,141.0,28.0,2.3,16.6,38.0,21.99,8.67
2018,7,21,5,45,226.5,41.0,2.35,17.15,72.5,39.58,22.37
2018,7,21,6,0,312.0,54.0,2.4,17.7,107.0,73.21,43.0
2018,7,21,6,15,339.5,68.0,2.4,18.35,143.0,109.39,70.7
2018,7,21,6,30,367.0,82.0,2.4,19.0,179.0,148.74,103.35
2018,7,21,6,45,381.0,97.0,2.45,19.7,217.0,188.74,137.96
2018,7,21,7,0,395.0,112.0,2.5,20.4,255.0,230.21,173.68
2018,7,21,7,15,452.0,120.0,2.5,21.15,307.0,281.87,216.17
2018,7,21,7,30,509.0,128.0,2.5,21.9,359.0,339.3,262.62
2018,7,21,7,45,588.5,122.0,2.55,22.65,419.0,400.43,311.2
2018,7,21,8,0,668.0,116.0,2.6,23.4,479.0,467.5,363.38
2018,7,21,8,15,689.0,120.0,2.6,24.15,524.5,517.97,401.5
2018,7,21,8,30,710.0,124.0,2.6,24.9,570.0,569.19,438.99
2018,7,21,8,45,726.5,128.0,2.65,25.6,612.5,617.66,473.61
2018,7,21,9,0,743.0,132.0,2.7,26.3,655.0,665.94,507.12
2018,7,21,9,15,726.5,148.5,2.75,26.95,684.5,702.44,530.88
2018,7,21,9,30,710.0,165.0,2.8,27.6,714.0,735.28,551.23
2018,7,21,9,45,717.5,170.5,2.9,28.2,746.5,773.46,575.4
2018,7,21,10,0,725.0,176.0,3.0,28.8,779.0,809.99,598.15
2018,7,21,10,15,690.0,202.0,3.1,29.2,791.5,827.96,608.73
2018,7,21,10,30,655.0,228.0,3.2,29.6,804.0,841.57,616.54
2018,7,21,10,45,632.0,248.0,3.3,30.0,815.0,856.27,624.57
2018,7,21,11,0,609.0,268.0,3.4,30.4,826.0,867.65,630.28
2018,7,21,11,15,693.5,223.5,3.5,30.65,868.5,915.42,662.49
2018,7,21,11,30,778.0,179.0,3.6,30.9,911.0,958.91,690.06
2018,7,21,11,45,787.0,175.0,3.7,31.1,920.5,971.0,697.36
2018,7,21,12,0,796.0,171.0,3.8,31.3,930.0,980.24,703.13
2018,7,21,12,15,805.0,165.0,3.85,31.35,932.5,984.47,705.91
2018,7,21,12,30,814.0,159.0,3.9,31.4,935.0,985.62,706.84
2018,7,21,12,45,824.5,150.5,4.0,31.45,931.0,976.82,701.75
2018,7,21,13,0,835.0,142.0,4.1,31.5,927.0,970.92,698.69
2018,7,21,13,15,832.5,140.5,4.1,31.35,912.5,956.1,689.88
2018,7,21,13,30,830.0,139.0,4.1,31.2,898.0,938.34,679.26
2018,7,21,13,45,826.0,137.0,4.15,31.05,877.0,915.84,665.81
2018,7,21,14,0,822.0,135.0,4.2,30.9,856.0,890.64,650.56
2018,7,21,14,15,816.0,132.5,4.2,30.6,828.5,860.61,632.16
2018,7,21,14,30,810.0,130.0,4.2,30.3,801.0,831.47,614.28
2018,7,21,14,45,802.0,127.0,4.2,30.05,768.0,794.41,590.72
2018,7,21,15,0,794.0,124.0,4.2,29.8,735.0,755.5,565.69
2018,7,21,15,15,781.5,121.5,4.2,29.8,696.0,712.09,536.67
2018,7,21,15,30,769.0,119.0,4.2,29.8,657.0,667.6,506.4
2018,7,21,15,45,754.5,115.0,4.2,29.05,614.5,619.41,472.98
2018,7,21,16,0,740.0,111.0,4.2,28.3,572.0,570.8,438.25
