Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,16,15,722.5,106.0,4.2,27.7,526.5,519.3,400.05
2018,7,21,16,30,705.0,101.0,4.2,27.1,481.0,467.69,360.56
2018,7,21,16,45,680.0,96.0,4.2,26.5,433.0,413.52,317.86
2018,7,21,17,0,655.0,91.0,4.2,25.9,385.0,361.0,275.13
2018,7,21,17,15,620.0,86.0,4.05,25.05,336.5,306.8,230.2
2018,7,21,17,30,585.0,81.0,3.9,24.2,288.0,255.83,186.92
2018,7,21,17,45,537.0,74.0,3.8,23.4,240.5,203.19,142.33
2018,7,21,18,0,489.0,67.0,3.7,22.6,193.0,155.71,102.47
2018,7,21,18,15,421.0,58.0,3.55,21.8,149.5,109.02,65.87
2018,7,21,18,30,353.0,49.0,3.4,21.0,106.0,70.11,38.7
2018,7,21,18,45,259.5,37.0,3.3,20.15,71.0,34.98,18.6
2018,7,21,19,0,166.0,25.0,3.2,19.3,36.0,19.62,4.95
2018,7,21,19,15,87.5,13.5,3.1,18.85,19.0,13.27,0.0
2018,7,21,19,30,9.0,2.0,3.0,18.4,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,2.95,17.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.9,15.2,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.9,15.3,2.0,0.0,0.0
2018,7,22,5,15,96.5,13.5,1.95,15.8,20.0,13.27,0.0
2018,7,22,5,30,182.0,25.0,2.0,16.3,38.0,19.52,6.44
2018,7,22,5,45,256.5,35.0,2.05,16.8,69.0,34.8,18.18
2018,7,22,6,0,331.0,45.0,2.1,17.3,100.0,66.44,36.84
2018,7,22,6,15,233.5,52.5,2.1,17.85,98.0,80.13,51.21
2018,7,22,6,30,136.0,60.0,2.1,18.4,96.0,83.39,58.82
2018,7,22,6,45,70.5,85.0,2.15,18.95,104.0,99.42,75.16
2018,7,22,7,0,5.0,110.0,2.2,19.5,112.0,107.34,83.49
2018,7,22,7,15,41.5,146.0,2.2,20.2,164.5,155.81,121.96
2018,7,22,7,30,78.0,182.0,2.2,20.9,217.0,208.47,163.3
2018,7,22,7,45,217.5,186.0,2.25,21.55,300.5,285.42,223.43
2018,7,22,8,0,357.0,190.0,2.3,22.2,384.0,374.4,292.45
2018,7,22,8,15,488.5,171.0,2.35,22.8,462.0,452.22,352.36
2018,7,22,8,30,620.0,152.0,2.4,23.4,540.0,541.22,419.53
2018,7,22,8,45,711.5,129.0,2.45,24.05,605.5,608.51,469.16
2018,7,22,9,0,803.0,106.0,2.5,24.7,671.0,681.61,521.3
2018,7,22,9,15,812.0,110.0,2.55,25.25,709.0,726.25,550.07
2018,7,22,9,30,821.0,114.0,2.6,25.8,747.0,767.18,576.05
2018,7,22,9,45,827.0,117.5,2.65,26.35,780.0,805.32,599.8
2018,7,22,10,0,833.0,121.0,2.7,26.9,813.0,841.39,621.88
2018,7,22,10,15,840.0,122.5,2.75,27.35,840.5,874.08,641.75
2018,7,22,10,30,847.0,124.0,2.8,27.8,868.0,904.42,659.95
2018,7,22,10,45,851.5,125.0,2.85,28.25,889.0,929.4,674.54
2018,7,22,11,0,856.0,126.0,2.9,28.7,910.0,951.61,687.35
2018,7,22,11,15,859.5,126.5,2.95,29.05,924.5,969.47,697.63
2018,7,22,11,30,863.0,127.0,3.0,29.4,939.0,984.33,706.06
2018,7,22,11,45,864.5,128.0,3.1,29.75,946.5,994.63,712.05
2018,7,22,12,0,866.0,129.0,3.2,30.1,954.0,1001.77,716.14
2018,7,22,12,15,868.5,127.0,3.25,30.3,954.0,1003.69,717.06
2018,7,22,12,30,871.0,125.0,3.3,30.5,954.0,1002.4,716.08
2018,7,22,12,45,873.0,121.5,3.35,30.7,947.0,995.86,711.86
2018,7,22,13,0,875.0,118.0,3.4,30.9,940.0,986.06,705.7
2018,7,22,13,15,872.0,117.5,3.45,30.9,925.5,971.22,696.96
2018,7,22,13,30,869.0,117.0,3.5,30.9,911.0,953.32,686.32
2018,7,22,13,45,864.5,115.5,3.55,30.95,889.5,930.04,672.06
2018,7,22,14,0,860.0,114.0,3.6,31.0,868.0,903.96,655.99
2018,7,22,14,15,854.0,112.0,3.7,30.75,840.0,873.38,637.91
2018,7,22,14,30,848.0,110.0,3.8,30.5,812.0,840.36,618.01
2018,7,22,14,45,839.0,109.0,3.85,30.25,778.5,803.62,595.14
2018,7,22,15,0,830.0,108.0,3.9,30.0,745.0,765.0,570.71
2018,7,22,15,15,818.5,105.0,3.9,30.0,705.5,720.8,541.36
2018,7,22,15,30,807.0,102.0,3.9,30.0,666.0,676.72,511.8
2018,7,22,15,45,792.0,99.5,3.95,29.1,623.0,628.09,479.18
2018,7,22,16,0,777.0,97.0,4.0,28.2,580.0,578.99,444.52
2018,7,22,16,15,758.5,93.5,4.0,27.6,533.5,526.67,405.68
2018,7,22,16,30,740.0,90.0,4.0,27.0,487.0,474.73,365.88
2018,7,22,16,45,715.5,85.5,3.95,26.4,438.5,419.66,322.35
2018,7,22,17,0,691.0,81.0,3.9,25.8,390.0,366.13,278.66
2018,7,22,17,15,657.0,76.5,3.85,24.95,341.0,310.12,232.18
2018,7,22,17,30,623.0,72.0,3.8,24.1,292.0,257.96,187.69
2018,7,22,17,45,576.5,66.0,3.75,23.3,244.0,204.59,142.16
2018,7,22,18,0,530.0,60.0,3.7,22.5,196.0,156.18,101.21
2018,7,22,18,15,462.5,52.5,3.6,21.65,152.0,108.73,63.9
2018,7,22,18,30,395.0,45.0,3.5,20.8,108.0,68.97,36.36
2018,7,22,18,45,296.0,34.5,3.4,19.95,72.5,33.51,17.11
2018,7,22,19,0,197.0,24.0,3.3,19.1,37.0,19.42,3.95
2018,7,22,19,15,104.0,13.0,3.2,18.6,19.5,12.78,0.0
2018,7,22,19,30,11.0,2.0,3.1,18.1,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,3.05,17.6,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,1.9,13.85,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,1.9,13.9,2.0,0.0,0.0
2018,7,23,5,15,132.5,13.0,1.95,14.4,21.5,12.78,0.0
2018,7,23,5,30,248.0,24.0,2.0,14.9,41.0,19.17,5.53
2018,7,23,5,45,349.5,33.0,2.05,15.4,78.5,34.89,17.05
2018,7,23,6,0,451.0,42.0,2.1,15.9,116.0,72.64,37.72
2018,7,23,6,15,500.5,50.0,2.1,16.6,158.5,113.95,67.93
2018,7,23,6,30,550.0,58.0,2.1,17.3,201.0,160.89,106.57
2018,7,23,6,45,574.0,67.0,2.15,18.05,245.0,207.94,148.02
2018,7,23,7,0,598.0,76.0,2.2,18.8,289.0,257.44,191.64
2018,7,23,7,15,668.5,74.5,2.2,19.55,347.5,315.6,240.69
2018,7,23,7,30,739.0,73.0,2.2,20.3,406.0,381.42,294.96
2018,7,23,7,45,728.5,85.5,2.2,21.1,446.0,429.18,334.24
2018,7,23,8,0,718.0,98.0,2.2,21.9,486.0,474.82,370.22
2018,7,23,8,15,771.0,91.0,2.25,22.8,542.5,534.67,415.83
2018,7,23,8,30,824.0,84.0,2.3,23.7,599.0,597.49,462.18
2018,7,23,8,45,838.0,86.0,2.35,24.55,642.5,647.14,497.29
2018,7,23,9,0,852.0,88.0,2.4,25.4,686.0,696.1,529.36
2018,7,23,9,15,864.0,89.0,2.45,26.15,725.5,741.59,558.17
2018,7,23,9,30,876.0,90.0,2.5,26.9,765.0,785.72,585.56
2018,7,23,9,45,886.0,91.0,2.6,27.65,800.0,826.61,610.66
2018,7,23,10,0,896.0,92.0,2.7,28.4,835.0,865.53,634.14
2018,7,23,10,15,901.5,94.0,2.75,28.9,863.5,899.31,654.27
2018,7,23,10,30,907.0,96.0,2.8,29.4,892.0,930.46,672.56
2018,7,23,10,45,910.0,97.5,2.85,29.95,913.0,955.97,686.97
2018,7,23,11,0,913.0,99.0,2.9,30.5,934.0,978.46,699.43
2018,7,23,11,15,914.0,101.5,3.0,30.75,948.5,996.91,710.59
2018,7,23,11,30,915.0,104.0,3.1,31.0,963.0,1012.08,719.76
2018,7,23,11,45,914.0,106.0,3.15,31.25,970.0,1021.42,724.94
2018,7,23,12,0,913.0,108.0,3.2,31.5,977.0,1027.38,728.13
2018,7,23,12,15,910.5,109.5,3.3,31.5,976.0,1027.93,729.16
2018,7,23,12,30,908.0,111.0,3.4,31.5,975.0,1025.12,728.19
2018,7,23,12,45,903.5,113.0,3.5,31.45,966.5,1017.48,724.42
2018,7,23,13,0,899.0,115.0,3.6,31.4,958.0,1006.58,718.66
2018,7,23,13,15,897.0,113.5,3.65,31.4,943.5,991.36,709.72
2018,7,23,13,30,895.0,112.0,3.7,31.4,929.0,972.97,698.8
2018,7,23,13,45,891.5,111.0,3.8,31.35,908.0,950.58,685.76
2018,7,23,14,0,888.0,110.0,3.9,31.3,887.0,925.27,670.76
2018,7,23,14,15,881.5,108.5,3.95,31.1,858.5,893.97,651.87
2018,7,23,14,30,875.0,107.0,4.0,30.9,830.0,860.18,631.18
2018,7,23,14,45,866.5,105.5,4.05,30.7,796.0,822.41,607.61
2018,7,23,15,0,858.0,104.0,4.1,30.5,762.0,782.65,582.42
2018,7,23,15,15,847.0,101.5,4.1,30.5,722.0,738.2,553.05
2018,7,23,15,30,836.0,99.0,4.1,30.5,682.0,692.38,522.39
2018,7,23,15,45,820.0,97.0,4.05,29.6,637.5,643.65,489.8
2018,7,23,16,0,804.0,95.0,4.0,28.7,593.0,593.11,454.0
2018,7,23,16,15,783.5,92.5,3.9,27.95,545.5,539.35,414.28
2018,7,23,16,30,763.0,90.0,3.8,27.2,498.0,486.1,373.68
2018,7,23,16,45,736.5,86.5,3.75,26.4,448.5,429.88,329.65
2018,7,23,17,0,710.0,83.0,3.7,25.6,399.0,375.37,285.48
2018,7,23,17,15,676.0,78.0,3.6,24.7,348.5,317.8,237.8
2018,7,23,17,30,642.0,73.0,3.5,23.8,298.0,264.06,192.02
2018,7,23,17,45,594.5,67.0,3.4,22.9,249.0,209.38,145.43
2018,7,23,18,0,547.0,61.0,3.3,22.0,200.0,159.76,103.5
2018,7,23,18,15,477.0,53.0,3.2,21.2,154.5,110.58,64.86
2018,7,23,18,30,407.0,45.0,3.1,20.4,109.0,69.39,36.41
2018,7,23,18,45,293.5,34.5,2.95,19.6,72.0,33.12,17.04
2018,7,23,19,0,180.0,24.0,2.8,18.8,35.0,18.88,2.63
2018,7,23,19,15,96.0,13.0,2.75,18.4,18.5,12.78,0.0
2018,7,23,19,30,12.0,2.0,2.7,18.0,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,2.65,17.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.25,14.65,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.3,14.8,2.0,0.0,0.0
2018,7,24,5,15,117.0,13.5,2.35,15.2,21.0,13.27,0.0
2018,7,24,5,30,220.0,25.0,2.4,15.6,40.0,20.36,5.22
2018,7,24,5,45,322.5,34.5,2.5,16.0,76.5,35.26,17.93
2018,7,24,6,0,425.0,44.0,2.6,16.4,113.0,71.9,38.1
2018,7,24,6,15,411.0,54.0,2.65,17.0,140.0,105.08,64.36
2018,7,24,6,30,397.0,64.0,2.7,17.6,167.0,136.73,92.7
2018,7,24,6,45,364.5,83.0,2.75,18.25,193.5,170.07,123.97
2018,7,24,7,0,332.0,102.0,2.8,18.9,220.0,200.26,152.02
2018,7,24,7,15,459.5,102.5,2.8,19.6,293.0,266.3,205.25
2018,7,24,7,30,587.0,103.0,2.8,20.3,366.0,346.97,270.13
2018,7,24,7,45,686.5,92.5,2.8,21.0,435.5,415.36,325.1
2018,7,24,8,0,786.0,82.0,2.8,21.7,505.0,493.36,386.36
2018,7,24,8,15,805.5,84.0,2.85,22.5,552.5,546.6,427.14
2018,7,24,8,30,825.0,86.0,2.9,23.3,600.0,599.58,466.49
2018,7,24,8,45,841.0,87.0,2.95,24.05,644.0,649.63,502.57
2018,7,24,9,0,857.0,88.0,3.0,24.8,688.0,699.16,535.66
2018,7,24,9,15,864.5,92.0,3.1,25.45,727.0,744.61,565.22
2018,7,24,9,30,872.0,96.0,3.2,26.1,766.0,788.34,593.17
2018,7,24,9,45,876.0,100.5,3.25,26.75,799.5,827.78,617.54
2018,7,24,10,0,880.0,105.0,3.3,27.4,833.0,864.86,640.04
2018,7,24,10,15,887.5,105.5,3.4,27.85,861.5,898.44,660.77
2018,7,24,10,30,895.0,106.0,3.5,28.3,890.0,929.54,679.76
2018,7,24,10,45,900.5,106.5,3.55,28.7,912.0,956.12,695.52
2018,7,24,11,0,906.0,107.0,3.6,29.1,934.0,979.82,709.38
2018,7,24,11,15,909.0,107.5,3.65,29.25,949.0,998.06,720.43
2018,7,24,11,30,912.0,108.0,3.7,29.4,964.0,1013.1,729.52
2018,7,24,11,45,914.0,108.5,3.8,29.55,972.0,1023.88,736.31
2018,7,24,12,0,916.0,109.0,3.9,29.7,980.0,1031.32,741.06
2018,7,24,12,15,915.0,110.0,3.95,29.65,979.5,1032.87,742.43
2018,7,24,12,30,914.0,111.0,4.0,29.6,979.0,1031.04,741.77
2018,7,24,12,45,910.5,112.0,4.05,29.55,971.0,1023.34,737.46
2018,7,24,13,0,907.0,113.0,4.1,29.5,963.0,1012.33,731.13
2018,7,24,13,15,905.0,112.0,4.1,29.35,948.5,997.5,722.41
2018,7,24,13,30,903.0,111.0,4.1,29.2,934.0,979.47,711.67
2018,7,24,13,45,899.5,109.5,4.1,29.05,912.5,956.39,697.66
2018,7,24,14,0,896.0,108.0,4.1,28.9,891.0,930.34,681.7
2018,7,24,14,15,890.0,106.5,4.1,28.65,862.5,899.24,662.6
2018,7,24,14,30,884.0,105.0,4.1,28.4,834.0,865.59,641.67
2018,7,24,14,45,877.0,102.5,4.05,28.2,800.0,827.7,617.36
2018,7,24,15,0,870.0,100.0,4.0,28.0,766.0,787.68,591.38
2018,7,24,15,15,858.5,98.5,4.0,28.0,726.0,743.38,561.9
2018,7,24,15,30,847.0,97.0,4.0,28.0,686.0,697.7,531.13
2018,7,24,15,45,834.0,93.5,3.95,27.15,642.0,647.88,497.57
2018,7,24,16,0,821.0,90.0,3.9,26.3,598.0,597.96,461.84
2018,7,24,16,15,804.5,86.5,3.85,25.7,551.0,544.6,421.94
2018,7,24,16,30,788.0,83.0,3.8,25.1,504.0,491.34,380.8
2018,7,24,16,45,764.5,79.0,3.75,24.5,454.0,434.7,335.73
2018,7,24,17,0,741.0,75.0,3.7,23.9,404.0,379.44,290.25
2018,7,24,17,15,708.0,71.0,3.6,23.1,353.5,322.44,242.34
2018,7,24,17,30,675.0,67.0,3.5,22.3,303.0,268.37,195.67
2018,7,24,17,45,630.0,61.5,3.4,21.5,253.5,212.01,147.08
2018,7,24,18,0,585.0,56.0,3.3,20.7,204.0,161.38,103.74
2018,7,24,18,15,516.0,49.0,3.2,20.1,158.0,111.19,63.97
2018,7,24,18,30,447.0,42.0,3.1,19.5,112.0,68.87,34.8
2018,7,24,18,45,333.5,32.5,2.95,18.9,74.0,31.41,15.52
2018,7,24,19,0,220.0,23.0,2.8,18.3,36.0,18.69,1.26
2018,7,24,19,15,110.0,11.5,2.8,18.0,18.0,11.3,0.0
2018,7,24,19,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,1.95,14.25,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.1,14.4,2.0,0.0,0.0
2018,7,25,5,15,157.0,12.5,2.2,14.95,21.5,12.29,0.0
2018,7,25,5,30,293.0,22.0,2.3,15.5,41.0,17.46,2.69
2018,7,25,5,45,400.5,30.0,2.4,16.05,80.0,32.05,14.47
2018,7,25,6,0,508.0,38.0,2.5,16.6,119.0,71.96,35.14
2018,7,25,6,15,550.5,45.5,2.45,17.35,162.0,115.0,66.41
2018,7,25,6,30,593.0,53.0,2.4,18.1,205.0,162.88,106.03
2018,7,25,6,45,659.0,55.0,2.4,18.9,259.0,216.87,151.91
2018,7,25,7,0,725.0,57.0,2.4,19.7,313.0,276.79,203.34
2018,7,25,7,15,755.5,60.5,2.45,20.65,364.0,332.28,251.48
2018,7,25,7,30,786.0,64.0,2.5,21.6,415.0,390.34,300.31
2018,7,25,7,45,808.0,67.0,2.55,22.55,465.5,446.52,346.11
2018,7,25,8,0,830.0,70.0,2.6,23.5,516.0,503.3,390.68
2018,7,25,8,15,846.5,72.5,2.65,24.25,563.5,557.26,431.86
2018,7,25,8,30,863.0,75.0,2.7,25.0,611.0,611.22,471.6
2018,7,25,8,45,875.5,78.0,2.8,25.75,656.0,662.77,508.47
2018,7,25,9,0,888.0,81.0,2.9,26.5,701.0,713.42,541.68
2018,7,25,9,15,895.5,84.0,2.95,27.25,740.5,759.17,570.56
2018,7,25,9,30,903.0,87.0,3.0,28.0,780.0,803.12,597.75
2018,7,25,9,45,906.5,91.0,3.1,28.7,813.5,842.8,622.03
2018,7,25,10,0,910.0,95.0,3.2,29.4,847.0,880.0,644.41
2018,7,25,10,15,915.5,96.5,3.25,30.0,875.5,913.76,664.24
2018,7,25,10,30,921.0,98.0,3.3,30.6,904.0,944.84,682.17
2018,7,25,10,45,924.5,99.5,3.35,31.2,925.5,971.22,696.94
2018,7,25,11,0,928.0,101.0,3.4,31.8,947.0,994.53,709.71
2018,7,25,11,15,930.0,102.0,3.5,32.1,961.5,1012.7,720.44
2018,7,25,11,30,932.0,103.0,3.6,32.4,976.0,1027.56,729.16
2018,7,25,11,45,932.5,104.0,3.65,32.7,983.5,1037.56,734.55
2018,7,25,12,0,933.0,105.0,3.7,33.0,991.0,1044.12,737.9
2018,7,25,12,15,932.0,105.5,3.8,32.95,990.5,1045.2,739.32
2018,7,25,12,30,931.0,106.0,3.9,32.9,990.0,1042.82,738.7
2018,7,25,12,45,928.5,107.0,4.0,32.9,982.5,1036.01,735.23
2018,7,25,13,0,926.0,108.0,4.1,32.9,975.0,1025.81,729.71
2018,7,25,13,15,923.5,108.0,4.15,32.6,960.5,1011.25,722.06
2018,7,25,13,30,921.0,108.0,4.2,32.3,946.0,993.43,712.37
2018,7,25,13,45,909.0,111.5,4.25,32.05,922.0,967.13,697.04
2018,7,25,14,0,897.0,115.0,4.3,31.8,898.0,938.2,679.96
2018,7,25,14,15,843.0,139.0,4.35,31.3,855.5,894.23,653.43
2018,7,25,14,30,789.0,163.0,4.4,30.8,813.0,846.57,624.07
2018,7,25,14,45,820.0,138.5,4.4,30.25,788.5,820.17,608.76
2018,7,25,15,0,851.0,114.0,4.4,29.7,764.0,786.67,588.29
2018,7,25,15,15,854.0,105.0,4.4,29.7,727.5,746.25,561.52
2018,7,25,15,30,857.0,96.0,4.4,29.7,691.0,703.28,532.73
2018,7,25,15,45,846.0,92.5,4.3,28.25,647.5,654.28,501.03
2018,7,25,16,0,835.0,89.0,4.2,26.8,604.0,604.33,466.36
2018,7,25,16,15,816.5,86.0,4.1,25.8,556.0,550.29,426.49
2018,7,25,16,30,798.0,83.0,4.0,24.8,508.0,495.87,384.93
2018,7,25,16,45,769.5,80.5,3.85,23.8,456.5,437.89,339.1
2018,7,25,17,0,741.0,78.0,3.7,22.8,405.0,381.78,293.18
2018,7,25,17,15,706.0,73.5,3.6,21.95,353.5,323.53,244.2
2018,7,25,17,30,671.0,69.0,3.5,21.1,302.0,267.48,195.86
2018,7,25,17,45,625.5,63.5,3.35,20.3,252.5,212.17,147.91
2018,7,25,18,0,580.0,58.0,3.2,19.5,203.0,161.69,104.58
2018,7,25,18,15,478.5,51.5,3.15,19.0,153.0,108.16,63.36
2018,7,25,18,30,377.0,45.0,3.1,18.5,103.0,66.24,35.39
2018,7,25,18,45,272.5,33.5,3.0,18.05,67.5,31.07,16.16
2018,7,25,19,0,168.0,22.0,2.9,17.6,32.0,17.29,0.0
2018,7,25,19,15,84.0,11.0,2.85,17.25,16.0,10.81,0.0
2018,7,25,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,26,4,45,4.5,0.5,2.6,14.35,0.5,0.0,0.0
2018,7,26,5,0,9.0,1.0,2.6,14.5,1.0,0.0,0.0
2018,7,26,5,15,98.0,12.5,2.65,14.95,18.5,12.29,0.0
2018,7,26,5,30,187.0,24.0,2.7,15.4,36.0,18.91,2.09
2018,7,26,5,45,290.5,35.0,2.7,15.85,72.0,34.26,17.97
2018,7,26,6,0,394.0,46.0,2.7,16.3,108.0,70.36,38.18
2018,7,26,6,15,465.0,54.5,2.65,17.05,153.5,111.63,67.38
2018,7,26,6,30,536.0,63.0,2.6,17.8,199.0,161.04,106.86
2018,7,26,6,45,543.0,75.0,2.6,18.55,239.5,206.14,147.11
2018,7,26,7,0,550.0,87.0,2.6,19.3,280.0,251.83,187.83
2018,7,26,7,15,569.0,98.0,2.55,20.05,325.5,301.26,230.43
2018,7,26,7,30,588.0,109.0,2.5,20.8,371.0,352.27,273.07
2018,7,26,7,45,664.0,104.0,2.5,21.5,433.0,415.27,323.68
2018,7,26,8,0,740.0,99.0,2.5,22.2,495.0,485.52,378.6
2018,7,26,8,15,768.0,100.5,2.45,23.0,545.0,540.96,420.46
2018,7,26,8,30,796.0,102.0,2.4,23.8,595.0,597.66,461.83
2018,7,26,8,45,812.0,105.5,2.4,24.55,640.5,649.39,498.38
2018,7,26,9,0,828.0,109.0,2.4,25.3,686.0,700.68,532.93
2018,7,26,9,15,836.0,113.5,2.4,26.15,725.0,746.31,561.26
2018,7,26,9,30,844.0,118.0,2.4,27.0,764.0,787.94,586.31
2018,7,26,9,45,849.0,122.5,2.4,27.8,798.0,827.27,609.48
2018,7,26,10,0,854.0,127.0,2.4,28.6,832.0,864.38,630.81
2018,7,26,10,15,861.0,129.0,2.5,29.25,860.5,898.35,650.97
2018,7,26,10,30,868.0,131.0,2.6,29.9,889.0,929.89,669.41
2018,7,26,10,45,873.5,132.5,2.7,30.55,912.0,956.92,684.85
2018,7,26,11,0,879.0,134.0,2.8,31.2,935.0,981.14,698.46
2018,7,26,11,15,882.5,135.0,2.9,31.45,950.0,999.97,709.81
2018,7,26,11,30,886.0,136.0,3.0,31.7,965.0,1015.71,719.3
2018,7,26,11,45,888.0,136.5,3.15,32.0,973.0,1026.27,725.88
2018,7,26,12,0,890.0,137.0,3.3,32.3,981.0,1033.57,730.52
2018,7,26,12,15,890.0,137.0,3.4,32.15,981.0,1035.07,732.57
2018,7,26,12,30,890.0,137.0,3.5,32.0,981.0,1033.26,732.67
2018,7,26,12,45,887.5,137.5,3.6,31.9,973.0,1026.16,729.38
2018,7,26,13,0,885.0,138.0,3.7,31.8,965.0,1015.81,724.12
2018,7,26,13,15,859.5,151.0,3.75,31.4,943.5,992.48,711.14
2018,7,26,13,30,834.0,164.0,3.8,31.0,922.0,972.23,700.19
2018,7,26,13,45,844.0,153.0,3.85,30.6,904.0,953.02,689.86
2018,7,26,14,0,854.0,142.0,3.9,30.2,886.0,926.12,674.43
2018,7,26,14,15,856.0,135.0,3.95,29.6,859.5,897.63,658.39
2018,7,26,14,30,858.0,128.0,4.0,29.0,833.0,866.2,640.2
2018,7,26,14,45,849.5,125.0,4.0,28.35,798.0,827.35,616.63
2018,7,26,15,0,841.0,122.0,4.0,27.7,763.0,789.0,593.11
2018,7,26,15,15,828.5,119.0,4.0,27.7,722.0,743.07,562.45
2018,7,26,15,30,816.0,116.0,4.0,27.7,681.0,695.92,530.59
2018,7,26,15,45,802.0,112.0,3.95,26.1,637.0,645.8,497.36
2018,7,26,16,0,788.0,108.0,3.9,24.5,593.0,595.09,462.34
2018,7,26,16,15,771.0,103.0,3.85,23.6,545.5,541.36,422.48
2018,7,26,16,30,754.0,98.0,3.8,22.7,498.0,487.85,381.38
2018,7,26,16,45,729.0,92.5,3.7,21.75,447.5,430.06,335.54
2018,7,26,17,0,704.0,87.0,3.6,20.8,397.0,374.29,289.73
2018,7,26,17,15,670.0,81.0,3.55,19.95,346.0,316.73,241.14
2018,7,26,17,30,636.0,75.0,3.5,19.1,295.0,262.26,193.94
2018,7,26,17,45,589.5,68.0,3.4,18.3,245.5,207.18,146.11
2018,7,26,18,0,543.0,61.0,3.3,17.5,196.0,157.09,103.06
2018,7,26,18,15,474.5,52.5,3.25,17.05,150.5,107.99,63.88
2018,7,26,18,30,406.0,44.0,3.2,16.6,105.0,66.75,35.18
2018,7,26,18,45,298.0,32.5,3.1,16.15,68.5,30.03,15.44
2018,7,26,19,0,190.0,21.0,3.0,15.7,32.0,16.94,0.0
2018,7,26,19,15,95.0,10.5,3.0,15.45,16.0,10.32,0.0
2018,7,26,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,27,5,15,80.0,10.5,3.65,13.7,15.5,10.32,0.0
2018,7,27,5,30,160.0,21.0,3.7,14.2,31.0,16.43,0.0
2018,7,27,5,45,180.5,27.5,3.8,14.75,48.0,25.04,12.2
2018,7,27,6,0,201.0,34.0,3.9,15.3,65.0,44.47,24.04
2018,7,27,6,15,160.0,37.5,3.9,15.85,68.0,55.23,33.92
2018,7,27,6,30,119.0,41.0,3.9,16.4,71.0,61.5,41.52
2018,7,27,6,45,59.5,59.5,3.9,17.0,74.5,72.18,53.35
2018,7,27,7,0,0.0,78.0,3.9,17.6,78.0,75.32,57.74
2018,7,27,7,15,1.5,108.5,3.85,18.1,109.0,105.22,82.24
2018,7,27,7,30,3.0,139.0,3.8,18.6,140.0,135.43,106.55
2018,7,27,7,45,6.0,156.0,3.75,19.1,159.0,153.63,120.72
2018,7,27,8,0,9.0,173.0,3.7,19.6,178.0,172.17,135.0
2018,7,27,8,15,29.5,206.0,3.7,20.2,224.0,218.22,171.15
2018,7,27,8,30,50.0,239.0,3.7,20.8,270.0,265.25,207.47
2018,7,27,8,45,192.5,257.0,3.7,21.35,389.0,383.21,300.4
2018,7,27,9,0,335.0,275.0,3.7,21.9,508.0,514.42,400.44
2018,7,27,9,15,559.5,212.5,3.7,22.45,628.5,640.42,496.45
2018,7,27,9,30,784.0,150.0,3.7,23.0,749.0,775.5,594.49
2018,7,27,9,45,822.0,139.0,3.75,23.55,792.5,824.55,625.84
2018,7,27,10,0,860.0,128.0,3.8,24.1,836.0,870.26,654.96
2018,7,27,10,15,867.5,129.5,3.8,24.5,865.0,904.38,675.97
2018,7,27,10,30,875.0,131.0,3.8,24.9,894.0,936.07,695.22
2018,7,27,10,45,881.5,131.5,3.85,25.25,917.0,963.22,711.76
2018,7,27,11,0,888.0,132.0,3.9,25.6,940.0,987.57,726.43
2018,7,27,11,15,891.5,133.5,3.9,25.8,955.5,1007.08,738.03
2018,7,27,11,30,895.0,135.0,3.9,26.0,971.0,1023.44,747.63
2018,7,27,11,45,897.0,135.0,3.95,26.2,978.5,1033.59,753.59
2018,7,27,12,0,899.0,135.0,4.0,26.4,986.0,1040.44,757.54
2018,7,27,12,15,904.5,132.0,4.0,26.45,988.0,1044.43,759.88
2018,7,27,12,30,910.0,129.0,4.0,26.5,990.0,1045.04,760.16
2018,7,27,12,45,915.5,124.0,4.05,26.55,984.5,1040.18,757.36
2018,7,27,13,0,921.0,119.0,4.1,26.6,979.0,1031.83,752.42
2018,7,27,13,15,920.5,117.0,4.1,26.45,964.5,1017.2,743.75
2018,7,27,13,30,920.0,115.0,4.1,26.3,950.0,999.25,733.01
2018,7,27,13,45,918.5,111.5,4.1,26.15,928.0,975.56,718.52
2018,7,27,14,0,917.0,108.0,4.1,26.0,906.0,948.74,701.96
2018,7,27,14,15,912.0,106.5,4.1,25.7,877.5,917.86,683.03
2018,7,27,14,30,907.0,105.0,4.1,25.4,849.0,884.27,662.16
2018,7,27,14,45,901.0,102.0,4.05,25.1,814.5,845.8,637.53
2018,7,27,15,0,895.0,99.0,4.0,24.8,780.0,805.05,611.11
2018,7,27,15,15,884.0,97.0,4.0,24.8,739.0,759.5,580.53
2018,7,27,15,30,873.0,95.0,4.0,24.8,698.0,712.47,548.55
2018,7,27,15,45,859.5,92.0,3.85,23.9,653.0,661.54,513.75
2018,7,27,16,0,846.0,89.0,3.7,23.0,608.0,609.83,476.16
2018,7,27,16,15,827.5,86.5,3.65,22.3,559.5,555.72,435.4
2018,7,27,16,30,809.0,84.0,3.6,21.6,511.0,501.16,392.92
2018,7,27,16,45,783.0,81.0,3.55,20.9,460.0,443.17,346.35
2018,7,27,17,0,757.0,78.0,3.5,20.2,409.0,386.78,299.48
2018,7,27,17,15,720.5,73.5,3.5,19.3,356.5,327.1,248.97
2018,7,27,17,30,684.0,69.0,3.5,18.4,304.0,269.77,199.16
2018,7,27,17,45,631.0,64.0,3.5,17.55,252.5,212.44,149.31
2018,7,27,18,0,578.0,59.0,3.5,16.7,201.0,160.78,104.91
2018,7,27,18,15,500.5,51.5,3.5,16.1,154.0,109.59,64.32
2018,7,27,18,30,423.0,44.0,3.5,15.5,107.0,67.31,35.34
2018,7,27,18,45,302.5,32.5,3.5,14.95,69.0,29.64,15.39
2018,7,27,19,0,182.0,21.0,3.5,14.4,31.0,17.1,0.0
2018,7,27,19,15,91.0,10.5,3.55,14.2,15.5,10.32,0.0
2018,7,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,28,5,15,35.0,9.0,2.75,12.95,11.0,8.85,0.0
2018,7,28,5,30,70.0,18.0,2.8,13.4,22.0,15.27,0.0
2018,7,28,5,45,131.5,37.0,2.9,13.85,53.5,33.49,19.64
2018,7,28,6,0,193.0,56.0,3.0,14.3,85.0,64.18,40.85
2018,7,28,6,15,205.0,73.5,2.95,14.9,115.0,94.49,64.95
2018,7,28,6,30,217.0,91.0,2.9,15.5,145.0,126.3,91.86
2018,7,28,6,45,205.0,112.0,2.9,16.1,172.5,156.98,119.22
2018,7,28,7,0,193.0,133.0,2.9,16.7,200.0,186.37,145.06
2018,7,28,7,15,207.5,154.5,2.85,17.25,237.0,224.32,176.68
2018,7,28,7,30,222.0,176.0,2.8,17.8,274.0,263.8,208.9
2018,7,28,7,45,309.5,185.5,2.75,18.3,340.0,326.82,259.09
2018,7,28,8,0,397.0,195.0,2.7,18.8,406.0,400.79,317.16
2018,7,28,8,15,477.0,196.0,2.65,19.55,473.0,468.68,369.25
2018,7,28,8,30,557.0,197.0,2.6,20.3,540.0,543.46,425.27
2018,7,28,8,45,594.5,201.0,2.6,21.0,591.5,599.48,465.82
2018,7,28,9,0,632.0,205.0,2.6,21.7,643.0,659.19,508.0
2018,7,28,9,15,636.5,216.5,2.55,22.4,680.0,701.7,536.08
2018,7,28,9,30,641.0,228.0,2.5,23.1,717.0,742.87,562.53
2018,7,28,9,45,637.5,242.5,2.5,23.85,747.5,778.92,584.79
2018,7,28,10,0,634.0,257.0,2.5,24.6,778.0,812.78,605.08
2018,7,28,10,15,645.0,261.0,2.55,25.15,807.0,846.8,626.46
2018,7,28,10,30,656.0,265.0,2.6,25.7,836.0,879.25,646.49
2018,7,28,10,45,665.0,267.5,2.65,26.25,859.0,906.57,662.93
2018,7,28,11,0,674.0,270.0,2.7,26.8,882.0,931.84,677.93
2018,7,28,11,15,679.5,271.5,2.75,27.15,897.0,950.51,689.06
2018,7,28,11,30,685.0,273.0,2.8,27.5,912.0,966.74,698.65
2018,7,28,11,45,688.5,273.5,2.85,27.9,920.0,977.41,704.55
2018,7,28,12,0,692.0,274.0,2.9,28.3,928.0,985.41,708.81
2018,7,28,12,15,711.5,261.5,3.0,28.4,934.0,993.53,714.44
2018,7,28,12,30,731.0,249.0,3.1,28.5,940.0,998.74,718.29
2018,7,28,12,45,754.0,233.0,3.2,28.65,940.5,1000.74,720.05
2018,7,28,13,0,777.0,217.0,3.3,28.8,941.0,999.37,719.77
2018,7,28,13,15,775.0,213.5,3.4,28.7,926.0,983.11,710.68
2018,7,28,13,30,773.0,210.0,3.5,28.6,911.0,964.0,699.84
2018,7,28,13,45,769.0,206.5,3.55,28.45,889.0,940.27,685.78
2018,7,28,14,0,765.0,203.0,3.6,28.3,867.0,913.97,669.99
2018,7,28,14,15,759.0,199.0,3.6,27.95,839.5,882.95,651.21
2018,7,28,14,30,753.0,195.0,3.6,27.6,812.0,849.75,630.84
2018,7,28,14,45,745.5,189.0,3.65,27.25,777.5,811.26,606.9
2018,7,28,15,0,738.0,183.0,3.7,26.9,743.0,771.04,581.26
2018,7,28,15,15,723.0,178.5,3.7,26.9,702.5,725.22,549.43
2018,7,28,15,30,708.0,174.0,3.7,26.9,662.0,678.65,516.51
2018,7,28,15,45,696.5,165.0,3.65,25.85,618.5,629.38,482.96
2018,7,28,16,0,685.0,156.0,3.6,24.8,575.0,579.57,447.92
2018,7,28,16,15,674.5,144.5,3.55,24.1,529.0,527.5,409.49
2018,7,28,16,30,664.0,133.0,3.5,23.4,483.0,475.25,369.63
2018,7,28,16,45,643.5,124.0,3.4,22.65,434.5,420.9,326.76
2018,7,28,17,0,623.0,115.0,3.3,21.9,386.0,367.83,283.52
2018,7,28,17,15,589.5,105.5,3.25,21.05,336.0,311.23,236.55
2018,7,28,17,30,556.0,96.0,3.2,20.2,286.0,257.82,191.11
2018,7,28,17,45,511.0,85.0,3.1,19.3,237.0,203.63,144.96
2018,7,28,18,0,466.0,74.0,3.0,18.4,188.0,154.39,103.38
2018,7,28,18,15,394.0,62.0,2.95,17.75,142.5,105.09,64.71
2018,7,28,18,30,322.0,50.0,2.9,17.1,97.0,64.89,36.7
2018,7,28,18,45,225.0,35.0,2.85,16.45,62.0,29.99,16.24
2018,7,28,19,0,128.0,20.0,2.8,15.8,27.0,15.76,0.0
2018,7,28,19,15,64.0,10.0,2.85,15.5,13.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,29,5,15,75.0,11.0,2.95,13.8,15.0,10.81,0.0
2018,7,29,5,30,150.0,22.0,3.0,14.2,30.0,17.38,0.0
2018,7,29,5,45,251.5,34.5,3.05,14.55,65.0,31.33,16.67
2018,7,29,6,0,353.0,47.0,3.1,14.9,100.0,66.89,37.28
2018,7,29,6,15,274.5,49.0,3.1,15.45,100.0,80.02,49.71
2018,7,29,6,30,196.0,51.0,3.1,16.0,100.0,84.47,57.67
2018,7,29,6,45,103.0,72.5,3.1,16.55,98.5,94.94,71.0
2018,7,29,7,0,10.0,94.0,3.1,17.1,97.0,93.58,72.84
2018,7,29,7,15,47.0,134.5,3.1,17.65,154.5,146.64,115.82
2018,7,29,7,30,84.0,175.0,3.1,18.2,212.0,203.94,161.77
2018,7,29,7,45,223.5,184.0,3.1,18.75,298.5,285.41,226.51
2018,7,29,8,0,363.0,193.0,3.1,19.3,385.0,378.89,300.27
2018,7,29,8,15,468.5,183.5,3.05,19.7,456.0,451.29,356.9
2018,7,29,8,30,574.0,174.0,3.0,20.1,527.0,532.45,419.24
2018,7,29,8,45,649.0,163.0,2.95,20.55,590.0,599.04,469.08
2018,7,29,9,0,724.0,152.0,2.9,21.0,653.0,670.6,521.38
2018,7,29,9,15,758.5,148.0,2.9,21.3,700.5,722.51,558.13
2018,7,29,9,30,793.0,144.0,2.9,21.6,748.0,775.93,593.76
2018,7,29,9,45,794.0,152.0,2.9,21.9,780.0,814.27,618.3
2018,7,29,10,0,795.0,160.0,2.9,22.2,812.0,850.26,641.07
2018,7,29,10,15,804.5,161.0,2.9,22.45,841.0,884.2,662.35
2018,7,29,10,30,814.0,162.0,2.9,22.7,870.0,916.0,682.03
2018,7,29,10,45,821.0,163.5,2.9,23.0,893.0,943.63,698.69
2018,7,29,11,0,828.0,165.0,2.9,23.3,916.0,968.65,713.57
2018,7,29,11,15,833.0,166.0,2.95,23.5,932.0,988.46,725.72
2018,7,29,11,30,838.0,167.0,3.0,23.7,948.0,1005.33,736.03
2018,7,29,11,45,790.0,198.5,3.05,23.9,939.5,997.53,730.33
2018,7,29,12,0,742.0,230.0,3.1,24.1,931.0,990.53,725.49
2018,7,29,12,15,600.5,309.0,3.15,24.1,876.0,930.13,683.53
2018,7,29,12,30,459.0,388.0,3.2,24.1,821.0,867.51,637.61
2018,7,29,12,45,458.5,386.5,3.25,24.1,816.0,862.45,635.12
2018,7,29,13,0,458.0,385.0,3.3,24.1,811.0,855.47,630.93
2018,7,29,13,15,457.0,374.0,3.35,23.8,793.5,836.55,619.68
2018,7,29,13,30,456.0,363.0,3.4,23.5,776.0,815.85,607.22
2018,7,29,13,45,457.5,352.0,3.45,23.15,757.5,795.76,595.26
2018,7,29,14,0,459.0,341.0,3.5,22.8,739.0,773.92,581.96
2018,7,29,14,15,376.0,352.0,3.5,22.45,671.0,693.19,524.68
2018,7,29,14,30,293.0,363.0,3.5,22.1,603.0,621.17,472.65
2018,7,29,14,45,258.5,352.0,3.5,21.7,557.0,570.79,437.03
2018,7,29,15,0,224.0,341.0,3.5,21.3,511.0,517.79,398.85
2018,7,29,15,15,319.5,295.0,3.5,21.3,522.5,536.51,416.04
2018,7,29,15,30,415.0,249.0,3.5,21.3,534.0,546.35,425.81
2018,7,29,15,45,555.0,193.5,3.55,20.65,548.0,562.82,441.94
2018,7,29,16,0,695.0,138.0,3.6,20.0,562.0,567.07,447.83
2018,7,29,16,15,688.0,126.0,3.55,19.55,516.5,515.97,408.52
2018,7,29,16,30,681.0,114.0,3.5,19.1,471.0,464.32,367.8
2018,7,29,16,45,670.0,104.5,3.5,18.6,426.0,412.97,326.04
2018,7,29,17,0,659.0,95.0,3.5,18.1,381.0,361.86,283.02
2018,7,29,17,15,627.0,87.5,3.45,17.6,331.5,305.87,234.99
2018,7,29,17,30,595.0,80.0,3.4,17.1,282.0,252.84,188.44
2018,7,29,17,45,550.0,71.5,3.35,16.55,233.5,198.96,141.34
2018,7,29,18,0,505.0,63.0,3.3,16.0,185.0,149.98,99.07
2018,7,29,18,15,417.5,53.5,3.2,15.65,138.0,99.96,59.99
2018,7,29,18,30,330.0,44.0,3.1,15.3,91.0,60.03,32.82
2018,7,29,18,45,240.5,32.0,3.05,14.95,59.0,27.11,16.37
2018,7,29,19,0,151.0,20.0,3.0,14.6,27.0,15.82,0.0
2018,7,29,19,15,75.5,10.0,2.95,14.45,13.5,9.83,0.0
2018,7,29,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,30,5,15,36.0,8.5,2.8,13.05,10.5,8.36,0.0
2018,7,30,5,30,72.0,17.0,2.9,13.6,21.0,14.44,0.0
2018,7,30,5,45,175.5,31.5,3.05,14.15,54.0,27.39,14.39
2018,7,30,6,0,279.0,46.0,3.2,14.7,87.0,59.69,34.07
2018,7,30,6,15,262.5,62.0,3.2,15.45,112.5,90.14,58.64
2018,7,30,6,30,246.0,78.0,3.2,16.2,138.0,119.08,84.37
2018,7,30,6,45,244.0,98.0,3.2,16.95,169.5,152.78,114.05
2018,7,30,7,0,242.0,118.0,3.2,17.7,201.0,186.32,143.34
2018,7,30,7,15,361.0,124.0,3.1,18.3,270.5,249.87,194.37
2018,7,30,7,30,480.0,130.0,3.0,18.9,340.0,325.5,255.3
2018,7,30,7,45,609.5,116.0,2.95,19.5,416.0,399.99,315.07
2018,7,30,8,0,739.0,102.0,2.9,20.1,492.0,485.45,382.48
2018,7,30,8,15,716.5,119.5,2.9,20.65,527.0,528.86,415.9
2018,7,30,8,30,694.0,137.0,2.9,21.2,562.0,568.73,445.51
2018,7,30,8,45,706.5,144.5,2.85,21.75,605.5,618.0,481.24
2018,7,30,9,0,719.0,152.0,2.8,22.3,649.0,666.77,515.47
2018,7,30,9,15,780.5,136.0,2.8,22.9,704.5,726.48,557.12
2018,7,30,9,30,842.0,120.0,2.8,23.5,760.0,789.53,598.36
2018,7,30,9,45,853.5,121.0,2.8,24.15,795.5,828.24,621.86
2018,7,30,10,0,865.0,122.0,2.8,24.8,831.0,867.65,645.67
2018,7,30,10,15,874.0,122.5,2.8,25.55,860.5,902.32,665.7
2018,7,30,10,30,883.0,123.0,2.8,26.3,890.0,934.61,683.93
2018,7,30,10,45,891.0,122.5,2.85,27.05,913.0,962.39,699.43
2018,7,30,11,0,899.0,122.0,2.9,27.8,936.0,987.4,713.06
2018,7,30,11,15,903.5,122.5,2.9,28.35,952.0,1007.09,723.4
2018,7,30,11,30,908.0,123.0,2.9,28.9,968.0,1023.62,731.76
2018,7,30,11,45,910.5,123.0,2.95,29.5,976.0,1034.39,736.83
2018,7,30,12,0,913.0,123.0,3.0,30.1,984.0,1041.82,739.91
2018,7,30,12,15,909.5,125.0,3.0,30.3,982.5,1041.87,739.23
2018,7,30,12,30,906.0,127.0,3.0,30.5,981.0,1038.53,736.59
2018,7,30,12,45,899.0,130.0,3.05,30.7,971.5,1029.36,730.86
2018,7,30,13,0,892.0,133.0,3.1,30.9,962.0,1016.94,723.21
2018,7,30,13,15,888.5,132.5,3.15,30.8,947.0,1001.24,714.43
2018,7,30,13,30,885.0,132.0,3.2,30.7,932.0,982.4,703.7
2018,7,30,13,45,879.5,131.0,3.25,30.6,909.0,958.15,689.51
2018,7,30,14,0,874.0,130.0,3.3,30.5,886.0,931.06,673.45
2018,7,30,14,15,865.0,129.0,3.3,30.2,856.0,898.19,653.73
2018,7,30,14,30,856.0,128.0,3.3,29.9,826.0,862.99,632.34
2018,7,30,14,45,844.0,126.5,3.35,29.55,790.0,825.64,609.7
2018,7,30,15,0,832.0,125.0,3.4,29.2,754.0,783.26,583.3
2018,7,30,15,15,819.0,122.0,3.4,29.2,713.0,737.12,552.93
2018,7,30,15,30,806.0,119.0,3.4,29.2,672.0,689.82,521.13
2018,7,30,15,45,786.5,117.0,3.3,28.1,626.5,638.38,486.05
2018,7,30,16,0,767.0,115.0,3.2,27.0,581.0,586.87,449.8
2018,7,30,16,15,739.5,112.5,3.15,26.2,531.5,530.46,408.33
2018,7,30,16,30,712.0,110.0,3.1,25.4,482.0,475.34,366.48
2018,7,30,16,45,678.5,105.5,3.05,24.6,430.5,417.09,320.95
2018,7,30,17,0,645.0,101.0,3.0,23.8,379.0,361.4,275.98
2018,7,30,17,15,601.0,95.0,3.0,22.75,327.5,303.45,228.44
2018,7,30,17,30,557.0,89.0,3.0,21.7,276.0,249.8,183.34
2018,7,30,17,45,498.5,80.5,2.95,20.6,226.5,194.9,137.37
2018,7,30,18,0,440.0,72.0,2.9,19.5,177.0,145.59,96.65
2018,7,30,18,15,363.0,60.0,2.85,18.7,132.5,98.26,60.16
2018,7,30,18,30,286.0,48.0,2.8,17.9,88.0,59.71,33.76
2018,7,30,18,45,189.0,32.0,2.75,17.1,54.0,26.3,15.3
2018,7,30,19,0,92.0,16.0,2.7,16.3,20.0,12.5,0.0
2018,7,30,19,15,46.0,8.0,2.75,15.9,10.0,7.86,0.0
2018,7,30,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,31,5,15,53.0,9.5,2.5,12.9,12.0,9.34,0.0
2018,7,31,5,30,106.0,19.0,2.6,13.5,24.0,14.94,0.0
2018,7,31,5,45,193.5,34.0,2.7,14.05,57.0,29.42,15.86
2018,7,31,6,0,281.0,49.0,2.8,14.6,90.0,62.13,36.08
2018,7,31,6,15,247.5,60.5,2.8,15.35,107.0,86.55,56.3
2018,7,31,6,30,214.0,72.0,2.8,16.1,124.0,107.38,75.92
2018,7,31,6,45,137.0,95.5,2.8,16.9,131.5,124.55,94.28
2018,7,31,7,0,60.0,119.0,2.8,17.7,139.0,132.33,103.45
2018,7,31,7,15,69.0,147.0,2.8,18.35,174.0,166.29,131.11
2018,7,31,7,30,78.0,175.0,2.8,19.0,209.0,201.43,159.17
2018,7,31,7,45,171.0,191.0,2.8,19.7,277.5,266.26,210.33
2018,7,31,8,0,264.0,207.0,2.8,20.4,346.0,341.51,269.19
2018,7,31,8,15,470.5,176.0,2.75,21.2,452.5,444.5,349.53
2018,7,31,8,30,677.0,145.0,2.7,22.0,559.0,566.0,441.73
2018,7,31,8,45,719.5,142.0,2.7,22.8,611.5,623.68,483.09
2018,7,31,9,0,762.0,139.0,2.7,23.6,664.0,682.76,524.65
2018,7,31,9,15,772.0,144.0,2.65,24.35,703.0,727.93,554.19
2018,7,31,9,30,782.0,149.0,2.6,25.1,742.0,771.8,581.28
2018,7,31,9,45,787.5,155.0,2.6,25.85,776.0,811.48,605.27
2018,7,31,10,0,793.0,161.0,2.6,26.6,810.0,849.15,627.54
2018,7,31,10,15,803.0,162.0,2.65,27.15,839.0,883.52,648.18
2018,7,31,10,30,813.0,163.0,2.7,27.7,868.0,915.78,667.27
2018,7,31,10,45,820.5,164.5,2.75,28.25,891.0,943.89,683.53
