Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,45,819.5,138.0,2.75,28.95,770.0,817.63,603.52
2018,8,10,10,0,820.0,146.0,2.8,29.7,803.0,854.4,625.24
2018,8,10,10,15,829.5,147.0,2.85,30.15,832.0,889.25,646.21
2018,8,10,10,30,839.0,148.0,2.9,30.6,861.0,921.83,665.53
2018,8,10,10,45,846.0,149.0,2.95,31.1,884.0,949.61,681.51
2018,8,10,11,0,853.0,150.0,3.0,31.6,907.0,974.65,695.69
2018,8,10,11,15,857.0,150.5,3.1,31.9,922.0,987.74,703.24
2018,8,10,11,30,861.0,151.0,3.2,32.2,937.0,1003.12,712.41
2018,8,10,11,45,863.5,151.0,3.25,32.5,944.5,1013.37,718.0
2018,8,10,12,0,866.0,151.0,3.3,32.8,952.0,1020.37,721.67
2018,8,10,12,15,863.0,152.5,3.35,33.15,950.5,1020.12,720.76
2018,8,10,12,30,860.0,154.0,3.4,33.5,949.0,1016.58,717.94
2018,8,10,12,45,854.5,156.0,3.4,33.85,939.5,1013.95,715.48
2018,8,10,13,0,849.0,158.0,3.4,34.2,930.0,1001.94,707.21
2018,8,10,13,15,845.0,156.5,3.45,34.25,914.0,984.62,696.96
2018,8,10,13,30,841.0,155.0,3.5,34.3,898.0,964.26,684.85
2018,8,10,13,45,834.0,154.0,3.55,34.4,874.5,938.69,669.28
2018,8,10,14,0,827.0,153.0,3.6,34.5,851.0,910.45,651.99
2018,8,10,14,15,817.0,151.5,3.65,34.2,820.5,876.55,631.97
2018,8,10,14,30,807.0,150.0,3.7,33.9,790.0,840.5,610.34
2018,8,10,14,45,794.0,147.5,3.75,33.65,753.5,799.04,584.72
2018,8,10,15,0,781.0,145.0,3.8,33.4,717.0,756.07,557.74
2018,8,10,15,15,766.0,141.5,3.8,33.4,675.5,709.36,526.87
2018,8,10,15,30,751.0,138.0,3.8,33.4,634.0,662.59,494.22
2018,8,10,15,45,730.0,134.5,3.8,32.35,588.5,610.38,458.95
2018,8,10,16,0,709.0,131.0,3.8,31.3,543.0,558.4,422.66
2018,8,10,16,15,681.0,126.5,3.75,30.45,493.5,502.13,381.53
2018,8,10,16,30,653.0,122.0,3.7,29.6,444.0,447.39,340.2
2018,8,10,16,45,618.5,115.0,3.6,28.75,393.0,389.13,294.91
2018,8,10,17,0,584.0,108.0,3.5,27.9,342.0,333.71,250.49
2018,8,10,17,15,540.0,99.5,3.35,26.8,292.0,276.85,204.21
2018,8,10,17,30,496.0,91.0,3.2,25.7,242.0,223.35,159.85
2018,8,10,17,45,436.5,79.0,3.05,24.55,193.5,169.11,115.43
2018,8,10,18,0,377.0,67.0,2.9,23.4,145.0,121.58,77.44
2018,8,10,18,15,296.5,53.0,2.85,22.5,103.5,77.01,44.86
2018,8,10,18,30,216.0,39.0,2.8,21.6,62.0,41.77,21.98
2018,8,10,18,45,127.5,23.5,2.75,20.65,35.0,18.57,0.0
2018,8,10,19,0,39.0,8.0,2.7,19.7,8.0,7.86,0.0
2018,8,10,19,15,19.5,4.0,2.75,19.3,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,5.5,2.9,15.0,6.0,0.0,0.0
2018,8,11,5,30,54.0,11.0,3.0,15.4,12.0,10.81,0.0
2018,8,11,5,45,142.0,27.0,3.15,15.8,41.0,21.24,7.0
2018,8,11,6,0,230.0,43.0,3.3,16.2,70.0,49.9,27.95
2018,8,11,6,15,304.5,58.0,3.3,16.9,112.5,87.39,53.99
2018,8,11,6,30,379.0,73.0,3.3,17.6,155.0,133.57,89.67
2018,8,11,6,45,434.0,85.0,3.3,18.3,203.5,181.08,129.3
2018,8,11,7,0,489.0,97.0,3.3,19.0,252.0,234.73,174.84
2018,8,11,7,15,529.0,107.0,3.35,19.75,302.0,287.26,219.76
2018,8,11,7,30,569.0,117.0,3.4,20.5,352.0,345.19,268.2
2018,8,11,7,45,598.0,126.0,3.45,21.3,401.5,399.61,312.76
2018,8,11,8,0,627.0,135.0,3.5,22.1,451.0,456.27,357.73
2018,8,11,8,15,649.0,143.0,3.5,22.75,499.0,509.99,399.24
2018,8,11,8,30,671.0,151.0,3.5,23.4,547.0,564.67,440.17
2018,8,11,8,45,687.0,158.0,3.5,24.0,591.0,615.1,476.84
2018,8,11,9,0,703.0,165.0,3.5,24.6,635.0,665.36,512.37
2018,8,11,9,15,712.5,172.0,3.55,25.2,674.0,710.4,543.35
2018,8,11,9,30,722.0,179.0,3.6,25.8,713.0,754.25,572.8
2018,8,11,9,45,726.5,187.5,3.6,26.4,746.5,794.16,598.24
2018,8,11,10,0,731.0,196.0,3.6,27.0,780.0,832.12,621.65
2018,8,11,10,15,738.5,200.0,3.65,27.3,808.5,866.01,643.02
2018,8,11,10,30,746.0,204.0,3.7,27.6,837.0,897.79,662.87
2018,8,11,10,45,750.5,207.5,3.7,27.95,858.5,923.99,678.48
2018,8,11,11,0,755.0,211.0,3.7,28.3,880.0,947.64,692.39
2018,8,11,11,15,758.0,213.5,3.75,28.45,894.5,966.13,703.76
2018,8,11,11,30,761.0,216.0,3.8,28.6,909.0,981.78,713.37
2018,8,11,11,45,761.5,217.5,3.85,28.7,915.5,991.0,719.02
2018,8,11,12,0,762.0,219.0,3.9,28.8,922.0,997.21,722.86
2018,8,11,12,15,766.0,216.0,3.95,28.75,922.5,999.16,724.5
2018,8,11,12,30,770.0,213.0,4.0,28.7,923.0,998.04,724.28
2018,8,11,12,45,772.5,209.0,4.1,28.6,916.0,991.28,720.95
2018,8,11,13,0,775.0,205.0,4.2,28.5,909.0,981.43,715.7
2018,8,11,13,15,770.0,204.0,4.2,28.25,893.0,964.43,705.68
2018,8,11,13,30,765.0,203.0,4.2,28.0,877.0,944.63,693.89
2018,8,11,13,45,746.0,205.5,4.25,27.75,848.5,912.85,674.34
2018,8,11,14,0,727.0,208.0,4.3,27.5,820.0,879.18,653.43
2018,8,11,14,15,730.5,199.0,4.25,27.05,795.5,851.69,636.66
2018,8,11,14,30,734.0,190.0,4.2,26.6,771.0,821.53,617.92
2018,8,11,14,45,722.0,186.0,4.2,26.2,735.5,781.42,592.16
2018,8,11,15,0,710.0,182.0,4.2,25.8,700.0,739.94,564.29
2018,8,11,15,15,693.5,177.0,4.2,25.8,658.5,693.02,531.02
2018,8,11,15,30,677.0,172.0,4.2,25.8,617.0,645.57,496.76
2018,8,11,15,45,658.5,165.0,4.1,24.75,572.5,594.55,460.88
2018,8,11,16,0,640.0,158.0,4.0,23.7,528.0,543.73,424.05
2018,8,11,16,15,617.0,149.5,3.9,23.1,480.0,489.42,382.76
2018,8,11,16,30,594.0,141.0,3.8,22.5,432.0,436.3,341.19
2018,8,11,16,45,562.0,131.5,3.75,21.9,382.5,378.2,294.69
2018,8,11,17,0,530.0,122.0,3.7,21.3,333.0,324.43,250.36
2018,8,11,17,15,483.0,110.5,3.6,20.65,281.5,266.76,202.25
2018,8,11,17,30,436.0,99.0,3.5,20.0,230.0,213.98,157.58
2018,8,11,17,45,384.5,85.5,3.4,19.35,184.5,163.44,115.06
2018,8,11,18,0,333.0,72.0,3.3,18.7,139.0,118.73,78.4
2018,8,11,18,15,250.5,55.5,3.25,18.1,97.5,74.28,45.33
2018,8,11,18,30,168.0,39.0,3.2,17.5,56.0,39.47,21.66
2018,8,11,18,45,92.0,22.5,3.15,16.95,31.0,18.83,0.0
2018,8,11,19,0,16.0,6.0,3.1,16.4,6.0,5.9,0.0
2018,8,11,19,15,8.0,3.0,3.05,16.15,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,12,5,15,21.5,5.0,2.0,13.7,5.5,0.0,0.0
2018,8,12,5,30,43.0,10.0,2.2,14.2,11.0,9.83,0.0
2018,8,12,5,45,120.5,26.5,2.4,14.7,38.5,20.88,5.78
2018,8,12,6,0,198.0,43.0,2.6,15.2,66.0,47.98,27.46
2018,8,12,6,15,272.5,58.5,2.55,15.9,107.5,84.04,52.75
2018,8,12,6,30,347.0,74.0,2.5,16.6,149.0,128.79,87.3
2018,8,12,6,45,405.5,86.5,2.45,17.35,197.0,175.7,126.14
2018,8,12,7,0,464.0,99.0,2.4,18.1,245.0,229.19,171.2
2018,8,12,7,15,510.5,108.0,2.4,18.9,295.5,281.54,215.58
2018,8,12,7,30,557.0,117.0,2.4,19.7,346.0,340.05,264.08
2018,8,12,7,45,593.5,123.5,2.35,20.55,396.0,394.72,308.39
2018,8,12,8,0,630.0,130.0,2.3,21.4,446.0,452.42,353.62
2018,8,12,8,15,658.0,134.5,2.35,22.25,494.5,506.11,394.64
2018,8,12,8,30,686.0,139.0,2.4,23.1,543.0,561.29,435.48
2018,8,12,8,45,709.5,142.5,2.4,24.0,589.0,613.7,472.74
2018,8,12,9,0,733.0,146.0,2.4,24.9,635.0,666.56,509.13
2018,8,12,9,15,752.5,148.0,2.5,25.7,677.0,715.04,542.11
2018,8,12,9,30,772.0,150.0,2.6,26.5,719.0,761.59,571.92
2018,8,12,9,45,788.0,150.5,2.65,27.3,755.5,804.17,598.01
2018,8,12,10,0,804.0,151.0,2.7,28.1,792.0,845.38,622.79
2018,8,12,10,15,814.0,152.0,2.8,28.65,821.0,880.21,643.98
2018,8,12,10,30,824.0,153.0,2.9,29.2,850.0,912.83,663.6
2018,8,12,10,45,831.5,153.5,3.05,29.7,873.0,940.21,680.2
2018,8,12,11,0,839.0,154.0,3.2,30.2,896.0,964.9,695.06
2018,8,12,11,15,843.0,154.0,3.3,30.5,910.0,982.84,705.79
2018,8,12,11,30,847.0,154.0,3.4,30.8,924.0,997.7,714.65
2018,8,12,11,45,848.5,154.5,3.55,31.15,931.0,1007.45,720.54
2018,8,12,12,0,850.0,155.0,3.7,31.5,938.0,1013.93,724.45
2018,8,12,12,15,848.5,156.0,3.75,31.55,937.0,1014.64,725.0
2018,8,12,12,30,847.0,157.0,3.8,31.6,936.0,1012.04,723.59
2018,8,12,12,45,842.0,158.5,3.9,31.7,927.0,1003.21,718.48
2018,8,12,13,0,837.0,160.0,4.0,31.8,918.0,991.2,711.44
2018,8,12,13,15,832.5,158.0,4.05,31.65,901.0,972.95,700.84
2018,8,12,13,30,828.0,156.0,4.1,31.5,884.0,951.7,688.35
2018,8,12,13,45,822.0,154.5,4.15,31.35,861.0,926.71,673.4
2018,8,12,14,0,816.0,153.0,4.2,31.2,838.0,899.02,656.63
2018,8,12,14,15,807.5,150.5,4.25,30.8,808.0,865.6,636.56
2018,8,12,14,30,799.0,148.0,4.3,30.4,778.0,829.97,614.81
2018,8,12,14,45,787.5,145.0,4.3,30.0,742.0,789.38,589.22
2018,8,12,15,0,776.0,142.0,4.3,29.6,706.0,747.2,562.2
2018,8,12,15,15,761.0,138.5,4.3,29.6,665.0,700.59,530.6
2018,8,12,15,30,746.0,135.0,4.3,29.6,624.0,653.93,497.23
2018,8,12,15,45,716.0,130.0,4.25,28.4,571.5,594.62,456.03
2018,8,12,16,0,686.0,125.0,4.2,27.2,519.0,536.45,414.35
2018,8,12,16,15,667.0,118.5,4.1,26.4,473.5,484.16,375.03
2018,8,12,16,30,648.0,112.0,4.0,25.6,428.0,432.53,334.91
2018,8,12,16,45,623.0,105.0,3.95,24.8,381.0,378.73,291.87
2018,8,12,17,0,598.0,98.0,3.9,24.0,334.0,326.74,248.92
2018,8,12,17,15,560.5,89.5,3.75,22.95,285.5,271.32,202.49
2018,8,12,17,30,523.0,81.0,3.6,21.9,237.0,219.64,158.31
2018,8,12,17,45,465.5,71.0,3.45,20.9,189.5,166.32,113.53
2018,8,12,18,0,408.0,61.0,3.3,19.9,142.0,119.54,75.42
2018,8,12,18,15,323.5,48.0,3.2,19.15,100.5,73.32,41.51
2018,8,12,18,30,239.0,35.0,3.1,18.4,59.0,37.74,18.74
2018,8,12,18,45,141.0,21.0,3.0,17.65,33.0,16.62,0.0
2018,8,12,19,0,43.0,7.0,2.9,16.9,7.0,6.88,0.0
2018,8,12,19,15,21.5,3.5,2.85,16.6,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,5,15,28.5,5.0,2.35,13.0,5.5,0.0,0.0
2018,8,13,5,30,57.0,10.0,2.6,13.5,11.0,9.83,0.0
2018,8,13,5,45,153.0,25.0,2.8,14.0,39.5,19.68,3.93
2018,8,13,6,0,249.0,40.0,3.0,14.5,68.0,47.58,25.75
2018,8,13,6,15,322.0,53.0,3.0,15.05,109.0,83.97,50.78
2018,8,13,6,30,395.0,66.0,3.0,15.6,150.0,128.84,85.63
2018,8,13,6,45,397.5,81.0,3.0,16.1,185.5,168.26,120.95
2018,8,13,7,0,400.0,96.0,3.0,16.6,221.0,207.86,156.75
2018,8,13,7,15,482.5,102.0,3.0,17.25,280.0,265.78,205.25
2018,8,13,7,30,565.0,108.0,3.0,17.9,339.0,333.92,261.72
2018,8,13,7,45,620.5,110.5,2.95,18.55,395.0,393.51,310.81
2018,8,13,8,0,676.0,113.0,2.9,19.2,451.0,458.07,362.52
2018,8,13,8,15,700.0,118.0,2.9,19.9,499.5,512.3,404.84
2018,8,13,8,30,724.0,123.0,2.9,20.6,548.0,567.56,446.58
2018,8,13,8,45,742.0,127.5,2.9,21.3,592.5,619.13,484.25
2018,8,13,9,0,760.0,132.0,2.9,22.0,637.0,669.8,520.16
2018,8,13,9,15,768.0,138.5,2.95,22.55,676.5,715.3,551.5
2018,8,13,9,30,776.0,145.0,3.0,23.1,716.0,759.31,580.19
2018,8,13,9,45,779.0,153.0,3.05,23.7,749.5,799.09,605.43
2018,8,13,10,0,782.0,161.0,3.1,24.3,783.0,836.66,628.84
2018,8,13,10,15,790.0,163.5,3.15,24.75,811.5,870.63,649.94
2018,8,13,10,30,798.0,166.0,3.2,25.2,840.0,902.37,669.4
2018,8,13,10,45,802.5,168.5,3.3,25.65,861.5,928.43,685.29
2018,8,13,11,0,807.0,171.0,3.4,26.1,883.0,951.77,699.4
2018,8,13,11,15,809.5,173.0,3.5,26.2,897.0,969.82,711.01
2018,8,13,11,30,812.0,175.0,3.6,26.3,911.0,984.86,720.76
2018,8,13,11,45,811.5,177.0,3.7,26.45,917.5,993.87,726.51
2018,8,13,12,0,811.0,179.0,3.8,26.6,924.0,999.69,730.33
2018,8,13,12,15,814.5,176.0,3.9,26.45,924.0,1001.15,732.28
2018,8,13,12,30,818.0,173.0,4.0,26.3,924.0,999.4,732.26
2018,8,13,12,45,820.5,169.5,4.05,26.2,917.0,992.91,728.78
2018,8,13,13,0,823.0,166.0,4.1,26.1,910.0,983.19,723.29
2018,8,13,13,15,818.0,165.5,4.2,25.8,894.0,966.14,713.86
2018,8,13,13,30,813.0,165.0,4.3,25.5,878.0,946.16,702.5
2018,8,13,13,45,805.0,164.5,4.35,25.15,854.5,920.59,687.21
2018,8,13,14,0,797.0,164.0,4.4,24.8,831.0,892.48,670.13
2018,8,13,14,15,787.0,161.5,4.4,24.35,800.5,858.2,648.71
2018,8,13,14,30,777.0,159.0,4.4,23.9,770.0,821.86,625.67
2018,8,13,14,45,764.0,156.5,4.4,23.45,734.0,781.25,599.36
2018,8,13,15,0,751.0,154.0,4.4,23.0,698.0,740.7,572.75
2018,8,13,15,15,735.5,149.5,4.4,23.0,656.5,693.4,539.06
2018,8,13,15,30,720.0,145.0,4.4,23.0,615.0,645.38,503.84
2018,8,13,15,45,699.0,140.5,4.3,21.8,569.5,593.42,466.76
2018,8,13,16,0,678.0,136.0,4.2,20.6,524.0,541.77,428.78
2018,8,13,16,15,651.5,130.5,4.1,19.95,476.0,486.76,386.12
2018,8,13,16,30,625.0,125.0,4.0,19.3,428.0,433.2,343.37
2018,8,13,16,45,591.0,117.5,3.9,18.65,378.0,376.15,296.71
2018,8,13,17,0,557.0,110.0,3.8,18.0,328.0,321.96,251.12
2018,8,13,17,15,513.0,100.0,3.7,17.4,278.0,264.0,201.71
2018,8,13,17,30,469.0,90.0,3.6,16.8,228.0,211.97,156.61
2018,8,13,17,45,409.0,77.5,3.5,16.25,180.5,158.99,111.56
2018,8,13,18,0,349.0,65.0,3.4,15.7,133.0,112.82,73.58
2018,8,13,18,15,268.0,50.0,3.3,15.3,93.0,69.42,41.21
2018,8,13,18,30,187.0,35.0,3.2,14.9,53.0,35.47,18.28
2018,8,13,18,45,105.0,20.0,3.1,14.45,29.0,15.85,0.0
2018,8,13,19,0,23.0,5.0,3.0,14.0,5.0,4.91,0.0
2018,8,13,19,15,11.5,2.5,2.95,13.8,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.45,13.15,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,2.7,13.6,7.0,6.88,0.0
2018,8,14,5,45,40.5,18.0,2.95,14.0,21.5,16.32,1.05
2018,8,14,6,0,60.0,29.0,3.2,14.4,36.0,30.07,16.95
2018,8,14,6,15,76.5,45.5,3.25,14.85,59.0,51.42,34.11
2018,8,14,6,30,93.0,62.0,3.3,15.3,82.0,74.95,53.62
2018,8,14,6,45,47.0,74.5,3.35,15.7,84.5,82.44,62.43
2018,8,14,7,0,1.0,87.0,3.4,16.1,87.0,84.23,65.59
2018,8,14,7,15,1.0,80.5,3.35,16.5,80.5,78.15,60.32
2018,8,14,7,30,1.0,74.0,3.3,16.9,74.0,71.94,54.89
2018,8,14,7,45,0.5,84.0,3.3,17.35,84.0,81.47,62.53
2018,8,14,8,0,0.0,94.0,3.3,17.8,94.0,90.96,70.01
2018,8,14,8,15,0.0,106.0,3.3,18.25,106.0,102.65,79.19
2018,8,14,8,30,0.0,118.0,3.3,18.7,118.0,114.36,88.29
2018,8,14,8,45,0.5,136.5,3.25,19.15,137.0,132.79,102.7
2018,8,14,9,0,1.0,155.0,3.2,19.6,156.0,151.31,117.0
2018,8,14,9,15,3.5,175.0,3.2,20.0,177.5,172.88,133.66
2018,8,14,9,30,6.0,195.0,3.2,20.4,199.0,194.71,150.34
2018,8,14,9,45,6.5,194.0,3.2,20.85,199.0,194.4,149.52
2018,8,14,10,0,7.0,193.0,3.2,21.3,199.0,194.11,148.81
2018,8,14,10,15,11.5,225.0,3.25,21.6,234.5,229.97,176.31
2018,8,14,10,30,16.0,257.0,3.3,21.9,270.0,266.19,203.68
2018,8,14,10,45,28.0,307.5,3.3,22.25,331.5,334.18,254.82
2018,8,14,11,0,40.0,358.0,3.3,22.6,393.0,398.19,301.92
2018,8,14,11,15,60.0,379.0,3.35,22.85,432.5,440.04,332.72
2018,8,14,11,30,80.0,400.0,3.4,23.1,472.0,482.28,363.56
2018,8,14,11,45,145.5,420.0,3.45,23.4,552.5,576.09,432.58
2018,8,14,12,0,211.0,440.0,3.5,23.7,633.0,662.75,494.82
2018,8,14,12,15,414.0,354.5,3.6,23.75,733.5,789.96,590.22
2018,8,14,12,30,617.0,269.0,3.7,23.8,834.0,903.11,673.53
2018,8,14,12,45,705.0,226.0,3.75,23.85,866.0,941.26,699.92
2018,8,14,13,0,793.0,183.0,3.8,23.9,898.0,970.86,719.97
2018,8,14,13,15,796.5,177.5,3.85,23.7,884.5,957.19,711.89
2018,8,14,13,30,800.0,172.0,3.9,23.5,871.0,940.39,702.07
2018,8,14,13,45,812.0,160.5,3.95,23.35,854.0,922.13,691.17
2018,8,14,14,0,824.0,149.0,4.0,23.2,837.0,900.35,677.88
2018,8,14,14,15,816.5,146.5,4.0,22.85,807.5,867.47,657.17
2018,8,14,14,30,809.0,144.0,4.0,22.5,778.0,832.27,634.76
2018,8,14,14,45,799.0,140.5,4.05,22.1,742.0,791.92,608.81
2018,8,14,15,0,789.0,137.0,4.1,21.7,706.0,749.84,581.27
2018,8,14,15,15,774.0,133.0,4.1,21.7,664.0,702.11,548.11
2018,8,14,15,30,759.0,129.0,4.1,21.7,622.0,653.52,512.36
2018,8,14,15,45,741.0,124.5,4.1,20.7,576.5,602.42,475.72
2018,8,14,16,0,723.0,120.0,4.1,19.7,531.0,550.58,437.31
2018,8,14,16,15,700.0,114.0,4.05,19.15,482.5,494.76,393.75
2018,8,14,16,30,677.0,108.0,4.0,18.6,434.0,439.96,349.64
2018,8,14,16,45,644.5,102.0,3.95,18.05,383.5,382.38,302.04
2018,8,14,17,0,612.0,96.0,3.9,17.5,333.0,327.41,255.23
2018,8,14,17,15,566.5,88.5,3.8,16.95,282.5,269.72,205.42
2018,8,14,17,30,521.0,81.0,3.7,16.4,232.0,216.67,158.94
2018,8,14,17,45,435.0,71.0,3.6,15.85,180.0,156.99,108.92
2018,8,14,18,0,349.0,61.0,3.5,15.3,128.0,108.14,69.74
2018,8,14,18,15,219.5,46.0,3.4,14.9,83.5,60.85,36.14
2018,8,14,18,30,90.0,31.0,3.3,14.5,39.0,29.77,15.51
2018,8,14,18,45,49.5,17.0,3.15,14.15,21.0,14.39,0.0
2018,8,14,19,0,9.0,3.0,3.0,13.8,3.0,2.95,0.0
2018,8,14,19,15,4.5,1.5,2.95,13.65,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,15,5,15,6.5,2.0,2.2,13.25,2.0,0.0,0.0
2018,8,15,5,30,13.0,4.0,2.4,13.7,4.0,3.93,0.0
2018,8,15,5,45,16.0,8.0,2.55,14.15,9.0,7.64,0.0
2018,8,15,6,0,19.0,12.0,2.7,14.6,14.0,12.49,3.87
2018,8,15,6,15,9.5,18.0,2.7,15.05,19.0,18.5,9.44
2018,8,15,6,30,0.0,24.0,2.7,15.5,24.0,23.15,13.98
2018,8,15,6,45,0.0,32.5,2.7,15.95,32.5,31.37,21.04
2018,8,15,7,0,0.0,41.0,2.7,16.4,41.0,39.59,27.99
2018,8,15,7,15,0.0,50.0,2.65,16.95,50.0,48.3,35.23
2018,8,15,7,30,0.0,59.0,2.6,17.5,59.0,57.01,42.33
2018,8,15,7,45,0.0,74.5,2.6,18.05,74.5,72.03,54.56
2018,8,15,8,0,0.0,90.0,2.6,18.6,90.0,87.08,66.6
2018,8,15,8,15,0.0,109.0,2.6,19.15,109.0,105.57,81.28
2018,8,15,8,30,0.0,128.0,2.6,19.7,128.0,124.13,95.78
2018,8,15,8,45,2.0,153.5,2.6,20.25,155.0,150.42,116.29
2018,8,15,9,0,4.0,179.0,2.6,20.8,182.0,176.99,136.71
2018,8,15,9,15,7.5,201.5,2.65,21.3,207.0,201.97,155.69
2018,8,15,9,30,11.0,224.0,2.7,21.8,232.0,227.29,174.72
2018,8,15,9,45,19.0,260.0,2.7,22.35,274.5,269.99,206.88
2018,8,15,10,0,27.0,296.0,2.7,22.9,317.0,318.61,242.88
2018,8,15,10,15,55.0,340.0,2.8,23.3,385.5,389.28,295.55
2018,8,15,10,30,83.0,384.0,2.9,23.7,454.0,461.69,348.34
2018,8,15,10,45,196.5,385.5,3.0,24.1,556.5,577.54,434.44
2018,8,15,11,0,310.0,387.0,3.1,24.5,659.0,698.01,520.94
2018,8,15,11,15,511.5,300.0,3.2,24.7,758.0,814.8,606.97
2018,8,15,11,30,713.0,213.0,3.3,24.9,857.0,930.67,688.14
2018,8,15,11,45,801.0,167.5,3.35,25.1,896.0,972.9,714.74
2018,8,15,12,0,889.0,122.0,3.4,25.3,935.0,1011.13,739.14
2018,8,15,12,15,888.0,122.5,3.5,25.35,934.0,1011.72,739.76
2018,8,15,12,30,887.0,123.0,3.6,25.4,933.0,1008.89,738.55
2018,8,15,12,45,884.0,123.5,3.65,25.45,924.5,1000.71,733.61
2018,8,15,13,0,881.0,124.0,3.7,25.5,916.0,989.21,726.62
2018,8,15,13,15,878.0,122.5,3.8,25.3,900.0,972.38,717.22
2018,8,15,13,30,875.0,121.0,3.9,25.1,884.0,952.39,705.73
2018,8,15,13,45,870.5,119.5,3.95,24.95,861.0,927.94,690.81
2018,8,15,14,0,866.0,118.0,4.0,24.8,838.0,900.6,673.89
2018,8,15,14,15,858.5,116.0,4.05,24.4,808.0,867.39,653.51
2018,8,15,14,30,851.0,114.0,4.1,24.0,778.0,831.75,631.26
2018,8,15,14,45,841.5,111.5,4.15,23.65,742.0,791.77,605.56
2018,8,15,15,0,832.0,109.0,4.2,23.3,706.0,752.38,579.98
2018,8,15,15,15,818.5,106.5,4.2,23.3,665.0,705.59,547.76
2018,8,15,15,30,805.0,104.0,4.2,23.3,624.0,657.69,513.67
2018,8,15,15,45,788.0,100.0,4.15,22.2,578.0,605.19,476.17
2018,8,15,16,0,771.0,96.0,4.1,21.1,532.0,552.43,437.19
2018,8,15,16,15,748.5,92.5,4.05,20.5,484.0,497.29,394.16
2018,8,15,16,30,726.0,89.0,4.0,19.9,436.0,443.0,350.41
2018,8,15,16,45,695.5,83.5,3.95,19.3,385.0,384.04,301.65
2018,8,15,17,0,665.0,78.0,3.9,18.7,334.0,327.65,253.51
2018,8,15,17,15,621.0,72.5,3.8,18.15,283.5,269.62,203.09
2018,8,15,17,30,577.0,67.0,3.7,17.6,233.0,215.99,155.75
2018,8,15,17,45,514.0,59.0,3.6,17.0,184.5,160.78,108.31
2018,8,15,18,0,451.0,51.0,3.5,16.4,136.0,112.71,68.73
2018,8,15,18,15,356.0,40.5,3.4,16.05,94.5,66.9,35.74
2018,8,15,18,30,261.0,30.0,3.3,15.7,53.0,32.27,14.32
2018,8,15,18,45,147.5,17.5,3.15,15.3,29.0,17.2,0.0
2018,8,15,19,0,34.0,5.0,3.0,14.9,5.0,4.91,0.0
2018,8,15,19,15,17.0,2.5,2.95,14.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,16,5,15,34.5,4.5,1.35,12.2,5.0,0.0,0.0
2018,8,16,5,30,69.0,9.0,1.6,12.8,10.0,8.85,0.0
2018,8,16,5,45,195.5,21.5,1.9,13.45,39.0,17.43,0.0
2018,8,16,6,0,322.0,34.0,2.2,14.1,68.0,45.16,21.87
2018,8,16,6,15,375.5,44.0,2.25,14.7,105.0,80.62,45.8
2018,8,16,6,30,429.0,54.0,2.3,15.3,142.0,122.4,78.71
2018,8,16,6,45,259.5,83.0,2.3,15.85,140.5,138.12,100.86
2018,8,16,7,0,90.0,112.0,2.3,16.4,139.0,134.28,104.58
2018,8,16,7,15,125.0,137.0,2.35,17.05,182.5,176.32,138.94
2018,8,16,7,30,160.0,162.0,2.4,17.7,226.0,222.39,176.23
2018,8,16,7,45,280.5,164.5,2.4,18.3,295.5,290.24,230.31
2018,8,16,8,0,401.0,167.0,2.4,18.9,365.0,371.73,294.79
2018,8,16,8,15,592.5,132.0,2.45,19.55,458.5,466.09,369.09
2018,8,16,8,30,784.0,97.0,2.5,20.2,552.0,575.53,453.29
2018,8,16,8,45,809.5,97.0,2.55,20.9,599.5,629.88,492.95
2018,8,16,9,0,835.0,97.0,2.6,21.6,647.0,682.78,530.32
2018,8,16,9,15,843.0,101.0,2.6,22.25,686.5,728.46,559.9
2018,8,16,9,30,851.0,105.0,2.6,22.9,726.0,772.44,587.78
2018,8,16,9,45,855.5,109.5,2.6,23.55,759.5,812.18,612.26
2018,8,16,10,0,860.0,114.0,2.6,24.2,793.0,849.57,634.79
2018,8,16,10,15,868.0,115.5,2.55,24.8,822.5,884.4,655.06
2018,8,16,10,30,876.0,117.0,2.5,25.4,852.0,916.75,673.39
2018,8,16,10,45,882.0,117.5,2.5,26.05,874.0,943.54,688.18
2018,8,16,11,0,888.0,118.0,2.5,26.7,896.0,967.41,701.01
2018,8,16,11,15,891.0,119.0,2.5,27.2,910.5,985.87,710.74
2018,8,16,11,30,894.0,120.0,2.5,27.7,925.0,1001.07,718.47
2018,8,16,11,45,896.0,120.0,2.55,28.25,932.0,1010.92,723.22
2018,8,16,12,0,898.0,120.0,2.6,28.8,939.0,1017.37,725.95
2018,8,16,12,15,896.5,120.5,2.7,29.1,937.5,1017.43,725.97
2018,8,16,12,30,895.0,121.0,2.8,29.4,936.0,1014.04,723.95
2018,8,16,12,45,890.5,122.0,2.95,29.7,926.5,1004.8,718.74
2018,8,16,13,0,886.0,123.0,3.1,30.0,917.0,992.23,711.47
2018,8,16,13,15,883.0,121.5,3.2,29.9,901.0,975.28,702.16
2018,8,16,13,30,880.0,120.0,3.3,29.8,885.0,955.13,690.79
2018,8,16,13,45,874.5,118.5,3.4,29.75,861.5,929.59,675.73
2018,8,16,14,0,869.0,117.0,3.5,29.7,838.0,901.18,658.71
2018,8,16,14,15,862.5,114.5,3.55,29.45,808.0,868.17,638.72
2018,8,16,14,30,856.0,112.0,3.6,29.2,778.0,832.65,616.88
2018,8,16,14,45,847.0,110.0,3.65,28.9,742.5,793.35,592.32
2018,8,16,15,0,838.0,108.0,3.7,28.6,707.0,752.09,566.09
2018,8,16,15,15,824.5,105.0,3.7,28.6,665.0,706.97,535.93
2018,8,16,15,30,811.0,102.0,3.7,28.6,623.0,658.24,502.18
2018,8,16,15,45,795.0,98.0,3.7,27.6,577.5,606.05,465.85
2018,8,16,16,0,779.0,94.0,3.7,26.6,532.0,553.5,427.96
2018,8,16,16,15,758.5,89.5,3.65,25.85,483.5,497.97,385.92
2018,8,16,16,30,738.0,85.0,3.6,25.1,435.0,443.09,342.91
2018,8,16,16,45,708.0,80.5,3.55,24.3,384.5,385.1,296.09
2018,8,16,17,0,678.0,76.0,3.5,23.5,334.0,328.86,249.15
2018,8,16,17,15,635.5,70.0,3.4,22.5,283.0,270.13,199.37
2018,8,16,17,30,593.0,64.0,3.3,21.5,232.0,215.63,152.28
2018,8,16,17,45,530.5,56.0,3.2,20.55,183.0,159.72,105.06
2018,8,16,18,0,468.0,48.0,3.1,19.6,134.0,110.9,65.55
2018,8,16,18,15,371.0,38.5,3.0,18.8,93.0,65.15,33.45
2018,8,16,18,30,274.0,29.0,2.9,18.0,52.0,30.77,12.72
2018,8,16,18,45,155.0,17.0,2.8,17.25,28.0,16.71,0.0
2018,8,16,19,0,36.0,5.0,2.7,16.5,4.0,0.0,0.0
2018,8,16,19,15,18.0,2.5,2.65,16.25,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,17,5,15,38.5,4.0,1.25,13.35,4.5,0.0,0.0
2018,8,17,5,30,77.0,8.0,1.5,13.9,9.0,7.86,0.0
2018,8,17,5,45,212.0,19.5,1.75,14.5,38.0,15.56,0.0
2018,8,17,6,0,347.0,31.0,2.0,15.1,67.0,42.98,19.4
2018,8,17,6,15,419.0,39.5,1.95,15.8,107.5,80.33,43.55
2018,8,17,6,30,491.0,48.0,1.9,16.5,148.0,126.12,78.68
2018,8,17,6,45,429.0,69.0,1.9,17.2,174.5,163.12,114.56
2018,8,17,7,0,367.0,90.0,1.9,17.9,201.0,191.63,143.08
2018,8,17,7,15,546.0,79.5,1.85,18.75,279.5,264.6,201.12
2018,8,17,7,30,725.0,69.0,1.8,19.6,358.0,356.1,274.32
2018,8,17,7,45,754.5,72.5,1.75,20.45,409.5,413.38,321.29
2018,8,17,8,0,784.0,76.0,1.7,21.3,461.0,472.65,368.09
2018,8,17,8,15,805.0,79.0,1.7,22.2,510.0,528.42,410.54
2018,8,17,8,30,826.0,82.0,1.7,23.1,559.0,583.64,450.96
2018,8,17,8,45,842.0,84.0,1.65,24.05,604.5,635.53,487.05
2018,8,17,9,0,858.0,86.0,1.6,25.0,650.0,686.84,520.35
2018,8,17,9,15,870.0,88.5,1.65,26.0,691.0,734.88,550.02
2018,8,17,9,30,882.0,91.0,1.7,27.0,732.0,781.47,578.09
2018,8,17,9,45,891.0,92.0,1.75,27.95,767.0,822.36,601.95
2018,8,17,10,0,900.0,93.0,1.8,28.9,802.0,861.09,624.05
2018,8,17,10,15,907.0,94.5,1.85,29.65,831.5,896.24,644.04
2018,8,17,10,30,914.0,96.0,1.9,30.4,861.0,928.71,662.13
2018,8,17,10,45,919.5,97.0,1.95,31.15,883.5,956.43,677.07
2018,8,17,11,0,925.0,98.0,2.0,31.9,906.0,981.07,690.04
2018,8,17,11,15,928.5,98.0,2.05,32.5,920.5,999.53,699.6
2018,8,17,11,30,932.0,98.0,2.1,33.1,935.0,1014.61,707.15
2018,8,17,11,45,933.5,98.5,2.2,33.75,942.5,1024.79,712.21
2018,8,17,12,0,935.0,99.0,2.3,34.4,950.0,1031.41,715.2
2018,8,17,12,15,934.5,99.5,2.4,34.65,949.5,1032.46,716.06
2018,8,17,12,30,934.0,100.0,2.5,34.9,949.0,1029.91,714.86
2018,8,17,12,45,931.0,100.5,2.55,35.15,940.0,1021.32,709.57
2018,8,17,13,0,928.0,101.0,2.6,35.4,931.0,1009.22,702.27
2018,8,17,13,15,925.0,100.5,2.7,35.3,915.0,992.64,693.75
2018,8,17,13,30,922.0,100.0,2.8,35.2,899.0,972.71,683.14
2018,8,17,13,45,917.5,99.0,2.9,35.1,875.5,947.64,669.24
2018,8,17,14,0,913.0,98.0,3.0,35.0,852.0,919.51,653.32
2018,8,17,14,15,907.0,96.0,3.05,34.75,822.0,886.12,633.92
2018,8,17,14,30,901.0,94.0,3.1,34.5,792.0,850.06,612.61
2018,8,17,14,45,891.5,92.5,3.15,34.2,755.5,809.26,588.02
2018,8,17,15,0,882.0,91.0,3.2,33.9,719.0,766.41,561.72
2018,8,17,15,15,869.5,89.0,3.2,33.9,677.0,719.09,531.08
2018,8,17,15,30,857.0,87.0,3.2,33.9,635.0,670.44,499.12
2018,8,17,15,45,841.5,84.0,3.25,32.9,589.0,617.82,463.72
2018,8,17,16,0,826.0,81.0,3.3,31.9,543.0,565.61,427.17
2018,8,17,16,15,805.0,78.0,3.3,31.1,493.5,509.02,385.51
2018,8,17,16,30,784.0,75.0,3.3,30.3,444.0,453.05,342.72
2018,8,17,16,45,754.5,71.0,3.3,29.5,392.0,393.37,295.56
2018,8,17,17,0,725.0,67.0,3.3,28.7,340.0,335.81,248.4
2018,8,17,17,15,682.0,62.5,3.2,27.55,288.0,275.99,198.62
2018,8,17,17,30,639.0,58.0,3.1,26.4,236.0,219.7,150.83
2018,8,17,17,45,575.5,51.5,3.0,25.2,186.5,162.58,103.43
2018,8,17,18,0,512.0,45.0,2.9,24.0,137.0,112.62,63.82
2018,8,17,18,15,411.5,36.0,2.8,23.0,94.5,64.76,31.2
2018,8,17,18,30,311.0,27.0,2.7,22.0,52.0,28.61,10.27
2018,8,17,18,45,168.0,15.5,2.6,21.05,27.5,15.24,0.0
2018,8,17,19,0,25.0,4.0,2.5,20.1,3.0,0.0,0.0
2018,8,17,19,15,12.5,2.0,2.45,19.65,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,18,5,15,41.0,4.0,1.4,13.9,4.5,0.0,0.0
2018,8,18,5,30,82.0,8.0,1.7,14.6,9.0,7.86,0.0
2018,8,18,5,45,226.5,20.0,1.95,15.3,39.0,16.23,0.0
2018,8,18,6,0,371.0,32.0,2.2,16.0,69.0,44.65,20.02
2018,8,18,6,15,464.5,40.0,2.15,16.75,114.5,85.01,45.34
2018,8,18,6,30,558.0,48.0,2.1,17.5,160.0,136.39,83.89
2018,8,18,6,45,617.5,54.0,2.05,18.3,211.5,189.17,128.36
2018,8,18,7,0,677.0,60.0,2.0,19.1,263.0,249.18,180.07
2018,8,18,7,15,717.5,64.5,2.0,20.25,316.5,306.89,229.99
2018,8,18,7,30,758.0,69.0,2.0,21.4,370.0,368.42,281.61
2018,8,18,7,45,786.5,72.5,1.95,22.6,422.5,427.07,329.19
2018,8,18,8,0,815.0,76.0,1.9,23.8,475.0,487.57,376.13
2018,8,18,8,15,835.5,79.5,1.9,24.85,525.5,545.2,419.33
2018,8,18,8,30,856.0,83.0,1.9,25.9,576.0,602.15,460.27
2018,8,18,8,45,871.5,85.5,1.85,27.0,622.5,655.67,496.76
2018,8,18,9,0,887.0,88.0,1.8,28.1,669.0,708.5,530.28
2018,8,18,9,15,887.0,95.5,1.85,28.95,707.5,754.17,558.13
2018,8,18,9,30,887.0,103.0,1.9,29.8,746.0,797.35,583.84
2018,8,18,9,45,881.5,113.0,1.95,30.65,778.5,836.0,606.16
2018,8,18,10,0,876.0,123.0,2.0,31.5,811.0,871.48,626.12
2018,8,18,10,15,884.0,124.5,2.1,32.15,840.5,906.79,646.74
2018,8,18,10,30,892.0,126.0,2.2,32.8,870.0,939.54,665.56
2018,8,18,10,45,897.5,127.5,2.25,33.4,893.0,967.25,680.75
2018,8,18,11,0,903.0,129.0,2.3,34.0,916.0,991.95,694.04
2018,8,18,11,15,906.5,129.5,2.4,34.5,931.0,1010.55,704.36
2018,8,18,11,30,910.0,130.0,2.5,35.0,946.0,1025.85,712.74
2018,8,18,11,45,912.0,130.5,2.6,35.5,953.5,1036.28,718.22
2018,8,18,12,0,914.0,131.0,2.7,36.0,961.0,1043.24,721.69
2018,8,18,12,15,909.5,133.5,2.8,36.05,958.5,1042.31,721.81
2018,8,18,12,30,905.0,136.0,2.9,36.1,956.0,1037.87,719.93
2018,8,18,12,45,896.5,139.5,3.0,36.2,945.5,1027.09,714.1
2018,8,18,13,0,888.0,143.0,3.1,36.3,935.0,1013.0,706.32
2018,8,18,13,15,884.5,142.0,3.2,36.15,918.5,995.93,697.44
2018,8,18,13,30,881.0,141.0,3.3,36.0,902.0,975.66,686.56
2018,8,18,13,45,875.5,139.0,3.4,35.85,878.0,949.45,671.87
2018,8,18,14,0,870.0,137.0,3.5,35.7,854.0,924.79,658.11
2018,8,18,14,15,863.0,134.0,3.55,35.3,823.0,890.27,638.21
2018,8,18,14,30,856.0,131.0,3.6,34.9,792.0,853.26,616.49
2018,8,18,14,45,845.5,128.5,3.65,34.55,755.0,811.69,591.33
2018,8,18,15,0,835.0,126.0,3.7,34.2,718.0,768.28,564.57
2018,8,18,15,15,820.0,123.0,3.7,34.2,675.0,719.52,532.76
2018,8,18,15,30,805.0,120.0,3.7,34.2,632.0,669.78,498.37
2018,8,18,15,45,786.5,115.5,3.7,33.05,584.5,615.61,461.94
2018,8,18,16,0,768.0,111.0,3.7,31.9,537.0,561.59,424.23
2018,8,18,16,15,743.0,106.0,3.6,31.05,486.5,503.42,381.36
2018,8,18,16,30,718.0,101.0,3.5,30.2,436.0,446.4,337.87
2018,8,18,16,45,684.0,95.0,3.45,29.3,384.0,386.06,290.56
2018,8,18,17,0,650.0,89.0,3.4,28.4,332.0,328.45,243.84
2018,8,18,17,15,601.0,81.5,3.2,27.15,279.0,267.8,194.04
2018,8,18,17,30,552.0,74.0,3.0,25.9,226.0,212.19,147.58
2018,8,18,17,45,482.0,64.5,2.85,24.7,176.5,155.94,101.71
2018,8,18,18,0,412.0,55.0,2.7,23.5,127.0,107.75,64.14
2018,8,18,18,15,313.0,41.5,2.65,22.4,85.5,61.74,32.47
2018,8,18,18,30,214.0,28.0,2.6,21.3,44.0,26.43,9.38
2018,8,18,18,45,113.5,15.0,2.55,20.25,23.0,14.74,0.0
2018,8,18,19,0,13.0,2.0,2.5,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.5,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,19,5,15,25.0,3.5,1.6,12.9,3.5,0.0,0.0
2018,8,19,5,30,50.0,7.0,1.9,13.5,7.0,6.88,0.0
2018,8,19,5,45,161.5,20.5,2.15,14.1,34.0,16.25,0.0
2018,8,19,6,0,273.0,34.0,2.4,14.7,61.0,42.14,20.57
2018,8,19,6,15,338.0,45.0,2.45,15.35,98.5,76.73,43.98
2018,8,19,6,30,403.0,56.0,2.5,16.0,136.0,119.04,76.62
2018,8,19,6,45,243.5,78.5,2.5,16.65,131.0,129.69,94.04
2018,8,19,7,0,84.0,101.0,2.5,17.3,126.0,121.94,94.2
2018,8,19,7,15,72.0,126.0,2.5,18.1,150.5,146.66,115.16
2018,8,19,7,30,60.0,151.0,2.5,18.9,175.0,170.96,134.97
2018,8,19,7,45,129.5,174.0,2.55,19.75,234.5,230.25,181.99
2018,8,19,8,0,199.0,197.0,2.6,20.6,294.0,295.39,233.09
2018,8,19,8,15,449.5,164.0,2.6,21.35,413.5,416.99,328.73
2018,8,19,8,30,700.0,131.0,2.6,22.1,533.0,559.17,437.29
2018,8,19,8,45,764.0,122.0,2.65,22.9,593.0,624.92,485.15
2018,8,19,9,0,828.0,113.0,2.7,23.7,653.0,695.1,535.29
2018,8,19,9,15,841.5,116.5,2.7,24.45,695.5,744.46,567.06
2018,8,19,9,30,855.0,120.0,2.7,25.2,738.0,792.56,597.14
2018,8,19,9,45,865.5,122.0,2.75,25.95,774.0,835.12,623.2
2018,8,19,10,0,876.0,124.0,2.8,26.7,810.0,872.05,645.12
2018,8,19,10,15,885.0,125.5,2.85,27.25,840.5,908.22,666.84
2018,8,19,10,30,894.0,127.0,2.9,27.8,871.0,941.88,686.7
2018,8,19,10,45,901.0,128.0,2.95,28.3,894.5,970.48,703.29
2018,8,19,11,0,908.0,129.0,3.0,28.8,918.0,996.12,717.93
2018,8,19,11,15,912.5,129.0,3.05,29.15,933.5,1015.22,728.82
2018,8,19,11,30,917.0,129.0,3.1,29.5,949.0,1031.01,737.7
2018,8,19,11,45,919.5,129.0,3.15,29.85,956.5,1041.44,743.27
2018,8,19,12,0,922.0,129.0,3.2,30.2,964.0,1048.36,746.77
2018,8,19,12,15,923.5,128.5,3.25,30.4,964.0,1050.22,747.67
2018,8,19,12,30,925.0,128.0,3.3,30.6,964.0,1048.51,746.47
2018,8,19,12,45,925.5,126.5,3.3,30.8,956.0,1041.2,741.48
2018,8,19,13,0,926.0,125.0,3.3,31.0,948.0,1030.34,734.41
2018,8,19,13,15,923.0,123.5,3.3,31.0,931.0,1012.61,723.69
2018,8,19,13,30,920.0,122.0,3.3,31.0,914.0,991.54,710.94
2018,8,19,13,45,912.5,121.5,3.35,31.05,889.0,964.13,694.37
2018,8,19,14,0,905.0,121.0,3.4,31.1,864.0,933.81,675.88
2018,8,19,14,15,899.5,119.0,3.4,30.85,834.0,900.92,656.13
2018,8,19,14,30,894.0,117.0,3.4,30.6,804.0,865.35,634.45
2018,8,19,14,45,884.5,113.5,3.4,30.35,766.0,822.55,607.7
2018,8,19,15,0,875.0,110.0,3.4,30.1,728.0,777.74,579.28
2018,8,19,15,15,860.5,107.5,3.4,30.1,684.5,730.8,548.45
2018,8,19,15,30,846.0,105.0,3.4,30.1,641.0,680.16,513.69
2018,8,19,15,45,806.0,104.5,3.4,29.1,584.0,614.86,468.3
2018,8,19,16,0,766.0,104.0,3.4,28.1,527.0,551.41,422.75
2018,8,19,16,15,723.0,99.5,3.35,27.3,468.5,484.62,372.79
2018,8,19,16,30,680.0,95.0,3.3,26.5,410.0,420.72,323.43
2018,8,19,16,45,693.5,86.5,3.25,25.7,374.5,379.74,289.65
2018,8,19,17,0,707.0,78.0,3.2,24.9,339.0,336.32,252.19
2018,8,19,17,15,661.5,72.0,3.15,23.7,286.0,275.14,200.82
2018,8,19,17,30,616.0,66.0,3.1,22.5,233.0,218.55,152.38
2018,8,19,17,45,518.0,57.5,3.0,21.3,177.0,154.48,100.33
2018,8,19,18,0,420.0,49.0,2.9,20.1,121.0,101.72,59.76
2018,8,19,18,15,326.5,38.0,2.85,19.15,82.5,58.34,29.83
2018,8,19,18,30,233.0,27.0,2.8,18.2,44.0,25.82,8.19
2018,8,19,18,45,125.0,15.0,2.75,17.2,23.0,14.74,0.0
2018,8,19,19,0,17.0,3.0,2.7,16.2,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,2.7,15.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,20,5,15,19.0,3.0,2.75,12.7,3.0,0.0,0.0
2018,8,20,5,30,38.0,6.0,2.9,13.1,6.0,5.9,0.0
