Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,5,45,153.5,19.5,3.05,13.5,32.5,15.45,0.0
2018,8,20,6,0,269.0,33.0,3.2,13.9,59.0,40.73,19.53
2018,8,20,6,15,324.0,44.5,3.2,14.45,94.5,74.54,42.89
2018,8,20,6,30,379.0,56.0,3.2,15.0,130.0,114.89,74.48
2018,8,20,6,45,218.0,77.5,3.2,15.5,123.0,123.02,89.87
2018,8,20,7,0,57.0,99.0,3.2,16.0,116.0,111.73,86.98
2018,8,20,7,15,33.0,94.5,3.15,16.65,105.0,103.0,80.46
2018,8,20,7,30,9.0,90.0,3.1,17.3,94.0,90.57,70.27
2018,8,20,7,45,5.5,106.0,3.1,17.9,108.5,105.09,81.95
2018,8,20,8,0,2.0,122.0,3.1,18.5,123.0,119.28,93.07
2018,8,20,8,15,10.0,160.5,3.05,19.2,166.0,161.53,126.73
2018,8,20,8,30,18.0,199.0,3.0,19.9,209.0,204.8,160.49
2018,8,20,8,45,41.5,233.0,2.95,20.55,259.0,257.87,201.64
2018,8,20,9,0,65.0,267.0,2.9,21.2,309.0,310.66,241.76
2018,8,20,9,15,276.0,254.5,2.9,21.85,451.0,464.82,362.41
2018,8,20,9,30,487.0,242.0,2.9,22.5,593.0,632.43,487.43
2018,8,20,9,45,657.5,192.5,2.9,23.15,691.5,741.18,566.06
2018,8,20,10,0,828.0,143.0,2.9,23.8,790.0,854.6,642.15
2018,8,20,10,15,838.0,144.0,2.95,24.3,819.5,890.06,663.35
2018,8,20,10,30,848.0,145.0,3.0,24.8,849.0,923.2,683.43
2018,8,20,10,45,856.0,145.5,3.05,25.3,872.0,951.43,700.15
2018,8,20,11,0,864.0,146.0,3.1,25.8,895.0,976.87,714.99
2018,8,20,11,15,868.5,146.5,3.15,26.1,910.0,990.33,722.59
2018,8,20,11,30,873.0,147.0,3.2,26.4,925.0,1006.06,731.83
2018,8,20,11,45,876.0,146.5,3.25,26.7,932.5,1016.04,737.41
2018,8,20,12,0,879.0,146.0,3.3,27.0,940.0,1022.68,740.99
2018,8,20,12,15,881.5,144.0,3.4,27.05,939.5,1023.91,742.32
2018,8,20,12,30,884.0,142.0,3.5,27.1,939.0,1021.71,741.58
2018,8,20,12,45,885.0,140.0,3.6,27.2,931.0,1014.6,737.63
2018,8,20,13,0,886.0,138.0,3.7,27.3,923.0,1004.07,731.57
2018,8,20,13,15,883.0,136.5,3.75,27.15,906.5,986.85,721.6
2018,8,20,13,30,880.0,135.0,3.8,27.0,890.0,966.43,709.58
2018,8,20,13,45,874.5,133.0,3.85,26.9,866.0,940.1,693.51
2018,8,20,14,0,869.0,131.0,3.9,26.8,842.0,910.89,675.49
2018,8,20,14,15,862.0,128.5,3.95,26.45,811.5,881.09,657.62
2018,8,20,14,30,855.0,126.0,4.0,26.1,781.0,844.5,634.93
2018,8,20,14,45,845.5,123.0,4.05,25.75,744.0,803.12,608.67
2018,8,20,15,0,836.0,120.0,4.1,25.4,707.0,759.84,580.71
2018,8,20,15,15,798.0,120.5,4.1,25.4,653.0,698.23,538.22
2018,8,20,15,30,760.0,121.0,4.1,25.4,599.0,637.62,493.89
2018,8,20,15,45,758.5,110.0,4.1,24.4,556.5,589.34,459.92
2018,8,20,16,0,757.0,99.0,4.1,23.4,514.0,539.44,423.35
2018,8,20,16,15,742.0,95.5,4.05,22.6,470.0,488.76,384.11
2018,8,20,16,30,727.0,92.0,4.0,21.8,426.0,438.04,343.41
2018,8,20,16,45,697.0,85.5,3.95,21.0,374.5,378.45,294.44
2018,8,20,17,0,667.0,79.0,3.9,20.2,323.0,321.17,245.79
2018,8,20,17,15,627.0,72.5,3.8,19.3,273.0,263.48,195.84
2018,8,20,17,30,587.0,66.0,3.7,18.4,223.0,209.78,148.58
2018,8,20,17,45,523.0,56.5,3.65,17.5,173.5,152.95,100.26
2018,8,20,18,0,459.0,47.0,3.6,16.6,124.0,103.46,60.34
2018,8,20,18,15,347.5,36.5,3.5,15.95,83.0,57.32,28.8
2018,8,20,18,30,236.0,26.0,3.4,15.3,42.0,24.18,6.13
2018,8,20,18,45,126.0,14.5,3.3,14.65,22.0,14.25,0.0
2018,8,20,19,0,16.0,3.0,3.2,14.0,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.1,13.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.45,12.6,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,12.9,1.0,0.98,0.0
2018,8,21,5,45,3.5,5.0,2.6,13.15,5.5,4.86,0.0
2018,8,21,6,0,7.0,9.0,2.7,13.4,10.0,9.02,1.13
2018,8,21,6,15,3.5,15.0,2.65,13.8,15.5,14.81,6.57
2018,8,21,6,30,0.0,21.0,2.6,14.2,21.0,20.26,11.55
2018,8,21,6,45,0.0,28.0,2.55,14.6,28.0,27.02,17.44
2018,8,21,7,0,0.0,35.0,2.5,15.0,35.0,33.79,23.23
2018,8,21,7,15,0.0,37.5,2.4,15.55,37.5,36.2,25.21
2018,8,21,7,30,0.0,40.0,2.3,16.1,40.0,38.63,27.13
2018,8,21,7,45,0.0,51.5,2.2,16.65,51.5,49.76,36.31
2018,8,21,8,0,0.0,63.0,2.1,17.2,63.0,60.9,45.36
2018,8,21,8,15,0.0,86.0,2.1,17.85,86.0,83.19,63.45
2018,8,21,8,30,0.0,109.0,2.1,18.5,109.0,105.61,81.3
2018,8,21,8,45,2.0,142.0,2.05,19.1,143.5,139.22,107.91
2018,8,21,9,0,4.0,175.0,2.0,19.7,178.0,173.18,134.27
2018,8,21,9,15,8.0,198.5,2.0,20.25,204.5,199.53,154.33
2018,8,21,9,30,12.0,222.0,2.0,20.8,231.0,226.27,174.44
2018,8,21,9,45,18.5,255.0,2.05,21.35,269.0,264.86,203.44
2018,8,21,10,0,25.0,288.0,2.1,21.9,307.0,309.39,236.41
2018,8,21,10,15,30.5,309.0,2.2,22.4,333.5,336.73,256.14
2018,8,21,10,30,36.0,330.0,2.3,22.9,360.0,364.35,275.97
2018,8,21,10,45,53.0,358.0,2.35,23.35,403.5,410.06,309.25
2018,8,21,11,0,70.0,386.0,2.4,23.8,447.0,456.44,342.45
2018,8,21,11,15,75.5,397.5,2.5,24.1,464.0,475.03,355.32
2018,8,21,11,30,81.0,409.0,2.6,24.4,481.0,493.49,368.21
2018,8,21,11,45,125.0,418.5,2.7,24.7,530.5,555.28,413.2
2018,8,21,12,0,169.0,428.0,2.8,25.0,580.0,609.3,451.98
2018,8,21,12,15,270.5,405.0,2.9,25.1,648.0,693.25,513.6
2018,8,21,12,30,372.0,382.0,3.0,25.2,716.0,767.96,567.78
2018,8,21,12,45,507.0,324.5,3.05,25.3,775.0,844.23,623.37
2018,8,21,13,0,642.0,267.0,3.1,25.4,834.0,910.75,671.64
2018,8,21,13,15,659.5,254.5,3.2,25.35,827.5,904.7,668.78
2018,8,21,13,30,677.0,242.0,3.3,25.3,821.0,895.46,664.37
2018,8,21,13,45,702.5,225.5,3.4,25.25,811.5,886.1,659.62
2018,8,21,14,0,728.0,209.0,3.5,25.2,802.0,872.9,652.24
2018,8,21,14,15,716.0,206.0,3.5,24.95,771.0,837.53,629.68
2018,8,21,14,30,704.0,203.0,3.5,24.7,740.0,800.43,605.55
2018,8,21,14,45,688.0,199.0,3.55,24.4,702.5,757.63,576.97
2018,8,21,15,0,672.0,195.0,3.6,24.1,665.0,713.85,547.13
2018,8,21,15,15,654.0,188.5,3.6,24.1,622.5,665.42,512.57
2018,8,21,15,30,636.0,182.0,3.6,24.1,580.0,616.71,477.14
2018,8,21,15,45,610.5,175.0,3.6,23.2,533.5,562.86,438.63
2018,8,21,16,0,585.0,168.0,3.6,22.3,487.0,508.26,398.42
2018,8,21,16,15,551.0,160.0,3.55,21.55,437.5,451.47,354.94
2018,8,21,16,30,517.0,152.0,3.5,20.8,388.0,397.16,312.17
2018,8,21,16,45,476.5,140.0,3.5,20.1,337.0,338.98,265.29
2018,8,21,17,0,436.0,128.0,3.5,19.4,286.0,284.62,220.37
2018,8,21,17,15,375.5,113.5,3.35,18.65,234.0,225.93,171.64
2018,8,21,17,30,315.0,99.0,3.2,17.9,182.0,173.89,128.27
2018,8,21,17,45,253.0,79.0,3.1,17.1,136.0,122.71,86.28
2018,8,21,18,0,191.0,59.0,3.0,16.3,90.0,79.78,52.32
2018,8,21,18,15,133.5,39.5,2.85,15.9,57.5,45.12,26.21
2018,8,21,18,30,76.0,20.0,2.7,15.5,25.0,17.62,2.31
2018,8,21,18,45,38.0,10.0,2.55,15.05,12.5,9.83,0.0
2018,8,21,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,12.3,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,12.9,3.0,2.95,0.0
2018,8,22,5,45,11.5,10.0,1.35,13.5,10.5,9.83,0.0
2018,8,22,6,0,12.0,17.0,1.5,14.1,18.0,17.0,6.98
2018,8,22,6,15,6.0,30.0,1.55,14.5,30.5,29.55,18.67
2018,8,22,6,30,0.0,43.0,1.6,14.9,43.0,41.54,29.45
2018,8,22,6,45,0.0,59.5,1.6,15.35,59.5,57.44,43.12
2018,8,22,7,0,0.0,76.0,1.6,15.8,76.0,73.42,56.61
2018,8,22,7,15,0.0,85.0,1.6,16.35,85.0,82.2,63.78
2018,8,22,7,30,0.0,94.0,1.6,16.9,94.0,90.97,70.77
2018,8,22,7,45,0.5,112.5,1.6,17.4,112.5,109.24,85.44
2018,8,22,8,0,1.0,131.0,1.6,17.9,131.0,127.62,99.94
2018,8,22,8,15,5.5,158.0,1.6,18.55,161.0,156.66,122.76
2018,8,22,8,30,10.0,185.0,1.6,19.2,191.0,186.26,145.61
2018,8,22,8,45,24.5,219.0,1.65,19.85,234.5,229.78,179.19
2018,8,22,9,0,39.0,253.0,1.7,20.5,278.0,278.7,216.24
2018,8,22,9,15,56.0,283.5,1.75,21.2,322.0,324.11,249.94
2018,8,22,9,30,73.0,314.0,1.8,21.9,366.0,370.94,284.08
2018,8,22,9,45,85.5,337.5,1.85,22.6,401.5,408.18,310.45
2018,8,22,10,0,98.0,361.0,1.9,23.3,437.0,446.13,336.97
2018,8,22,10,15,166.0,373.5,1.95,23.9,508.0,528.03,396.45
2018,8,22,10,30,234.0,386.0,2.0,24.5,579.0,607.24,452.36
2018,8,22,10,45,447.5,315.5,2.1,25.1,697.0,750.65,555.94
2018,8,22,11,0,661.0,245.0,2.2,25.7,815.0,890.77,653.04
2018,8,22,11,15,749.5,206.0,2.25,26.15,862.5,946.45,687.08
2018,8,22,11,30,838.0,167.0,2.3,26.6,910.0,997.58,718.25
2018,8,22,11,45,843.0,165.5,2.4,27.05,918.0,1008.23,724.0
2018,8,22,12,0,848.0,164.0,2.5,27.5,926.0,1015.61,728.17
2018,8,22,12,15,846.0,165.5,2.55,27.7,924.5,1015.89,728.17
2018,8,22,12,30,844.0,167.0,2.6,27.9,923.0,1012.81,726.22
2018,8,22,12,45,839.5,167.5,2.7,28.1,913.0,1002.93,720.54
2018,8,22,13,0,835.0,168.0,2.8,28.3,903.0,989.82,712.9
2018,8,22,13,15,833.0,165.5,2.9,28.3,887.0,972.85,703.39
2018,8,22,13,30,831.0,163.0,3.0,28.3,871.0,952.76,691.87
2018,8,22,13,45,827.5,159.0,3.05,28.3,847.5,926.74,676.08
2018,8,22,14,0,824.0,155.0,3.1,28.3,824.0,897.88,658.39
2018,8,22,14,15,816.5,151.5,3.2,28.0,793.0,863.41,637.93
2018,8,22,14,30,809.0,148.0,3.3,27.7,762.0,826.63,615.64
2018,8,22,14,45,799.0,144.0,3.4,27.45,725.5,785.25,589.74
2018,8,22,15,0,789.0,140.0,3.5,27.2,689.0,742.14,562.21
2018,8,22,15,15,773.0,136.0,3.5,27.2,646.0,694.39,529.19
2018,8,22,15,30,757.0,132.0,3.5,27.2,603.0,644.57,493.37
2018,8,22,15,45,737.5,126.5,3.6,26.1,556.0,590.57,455.92
2018,8,22,16,0,718.0,121.0,3.7,25.0,509.0,536.71,417.09
2018,8,22,16,15,693.5,114.5,3.7,24.15,459.5,479.67,373.78
2018,8,22,16,30,669.0,108.0,3.7,23.3,410.0,423.86,329.88
2018,8,22,16,45,633.5,100.5,3.65,22.45,358.5,364.08,281.4
2018,8,22,17,0,598.0,93.0,3.6,21.6,307.0,307.32,233.91
2018,8,22,17,15,548.0,84.0,3.5,20.55,255.5,248.1,183.84
2018,8,22,17,30,498.0,75.0,3.4,19.5,204.0,194.17,137.66
2018,8,22,17,45,428.0,63.5,3.3,18.45,156.5,139.75,92.51
2018,8,22,18,0,358.0,52.0,3.2,17.4,109.0,92.66,55.48
2018,8,22,18,15,255.0,37.0,3.1,16.75,70.0,49.34,25.48
2018,8,22,18,30,152.0,22.0,3.0,16.1,31.0,17.96,0.0
2018,8,22,18,45,76.0,11.0,2.9,15.4,15.5,10.81,0.0
2018,8,22,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,23,5,15,7.5,1.5,1.35,11.25,1.5,0.0,0.0
2018,8,23,5,30,15.0,3.0,1.6,12.0,3.0,0.0,0.0
2018,8,23,5,45,24.5,12.5,1.9,12.8,14.0,12.29,0.0
2018,8,23,6,0,34.0,22.0,2.2,13.6,25.0,21.99,10.05
2018,8,23,6,15,17.0,38.5,2.25,14.1,40.0,38.62,25.71
2018,8,23,6,30,0.0,55.0,2.3,14.6,55.0,52.93,39.02
2018,8,23,6,45,1.5,73.5,2.35,15.1,74.0,71.17,54.64
2018,8,23,7,0,3.0,92.0,2.4,15.6,93.0,89.68,70.21
2018,8,23,7,15,4.0,109.0,2.4,16.1,110.5,106.81,84.32
2018,8,23,7,30,5.0,126.0,2.4,16.6,128.0,124.09,98.27
2018,8,23,7,45,12.5,149.0,2.4,17.15,155.0,150.27,119.21
2018,8,23,8,0,20.0,172.0,2.4,17.7,182.0,177.33,140.55
2018,8,23,8,15,38.0,201.0,2.4,18.25,222.0,219.44,173.71
2018,8,23,8,30,56.0,230.0,2.4,18.8,262.0,261.52,206.29
2018,8,23,8,45,62.0,252.0,2.4,19.35,290.0,290.59,228.0
2018,8,23,9,0,68.0,274.0,2.4,19.9,318.0,320.16,249.82
2018,8,23,9,15,80.5,299.0,2.45,20.4,354.0,358.0,277.86
2018,8,23,9,30,93.0,324.0,2.5,20.9,390.0,396.77,306.15
2018,8,23,9,45,117.5,346.5,2.55,21.4,434.5,449.08,344.39
2018,8,23,10,0,142.0,369.0,2.6,21.9,479.0,497.6,379.21
2018,8,23,10,15,190.5,379.0,2.65,22.3,532.5,555.21,421.11
2018,8,23,10,30,239.0,389.0,2.7,22.7,586.0,614.92,463.77
2018,8,23,10,45,416.0,335.5,2.75,23.1,689.0,742.01,556.91
2018,8,23,11,0,593.0,282.0,2.8,23.5,792.0,863.86,643.17
2018,8,23,11,15,671.0,252.0,2.85,23.75,838.0,918.47,680.37
2018,8,23,11,30,749.0,222.0,2.9,24.0,884.0,971.88,714.81
2018,8,23,11,45,749.0,223.5,2.95,24.3,890.0,980.11,719.03
2018,8,23,12,0,749.0,225.0,3.0,24.6,896.0,985.3,721.77
2018,8,23,12,15,743.5,228.5,3.1,24.65,893.5,984.1,721.58
2018,8,23,12,30,738.0,232.0,3.2,24.7,891.0,979.87,719.54
2018,8,23,12,45,728.0,235.0,3.25,24.8,879.5,967.77,711.91
2018,8,23,13,0,718.0,238.0,3.3,24.9,868.0,952.89,702.58
2018,8,23,13,15,713.5,235.5,3.4,24.8,851.5,934.91,692.14
2018,8,23,13,30,709.0,233.0,3.5,24.7,835.0,914.29,679.92
2018,8,23,13,45,702.5,228.5,3.55,24.55,811.0,887.27,663.18
2018,8,23,14,0,696.0,224.0,3.6,24.4,787.0,857.96,644.81
2018,8,23,14,15,685.5,220.0,3.65,24.1,756.5,823.61,622.69
2018,8,23,14,30,675.0,216.0,3.7,23.8,726.0,787.53,599.03
2018,8,23,14,45,661.5,209.5,3.75,23.5,689.0,745.05,570.46
2018,8,23,15,0,648.0,203.0,3.8,23.2,652.0,701.5,540.58
2018,8,23,15,15,629.5,196.5,3.8,23.2,610.0,653.6,506.08
2018,8,23,15,30,611.0,190.0,3.8,23.2,568.0,605.53,470.81
2018,8,23,15,45,587.5,182.0,3.8,22.2,522.5,551.28,431.9
2018,8,23,16,0,564.0,174.0,3.8,21.2,477.0,499.81,393.84
2018,8,23,16,15,532.5,164.5,3.8,20.45,428.0,443.88,350.78
2018,8,23,16,30,501.0,155.0,3.8,19.7,379.0,390.23,308.27
2018,8,23,16,45,462.5,142.0,3.75,19.0,329.0,332.84,261.62
2018,8,23,17,0,424.0,129.0,3.7,18.3,279.0,279.08,216.85
2018,8,23,17,15,373.5,113.5,3.65,17.55,229.5,223.28,170.01
2018,8,23,17,30,323.0,98.0,3.6,16.8,180.0,173.02,127.55
2018,8,23,17,45,261.5,78.5,3.5,16.05,135.0,122.21,85.62
2018,8,23,18,0,200.0,59.0,3.4,15.3,90.0,79.6,51.86
2018,8,23,18,15,135.0,38.5,3.35,14.95,56.0,43.32,24.58
2018,8,23,18,30,70.0,18.0,3.3,14.6,22.0,15.26,0.0
2018,8,23,18,45,35.0,9.0,3.25,14.25,11.0,8.85,0.0
2018,8,23,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,24,5,15,6.0,1.5,1.65,11.7,1.5,0.0,0.0
2018,8,24,5,30,12.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,8,24,5,45,12.5,10.5,2.15,12.45,11.0,10.32,0.0
2018,8,24,6,0,13.0,18.0,2.4,12.8,19.0,17.98,7.29
2018,8,24,6,15,6.5,32.0,2.45,13.25,32.5,31.52,20.3
2018,8,24,6,30,0.0,46.0,2.5,13.7,46.0,44.38,31.94
2018,8,24,6,45,0.0,64.5,2.5,14.1,64.5,62.24,47.36
2018,8,24,7,0,0.0,83.0,2.5,14.5,83.0,80.2,62.62
2018,8,24,7,15,0.0,91.0,2.45,15.1,91.0,88.04,69.03
2018,8,24,7,30,0.0,99.0,2.4,15.7,99.0,95.86,75.24
2018,8,24,7,45,0.0,109.5,2.35,16.25,109.5,106.12,83.33
2018,8,24,8,0,0.0,120.0,2.3,16.8,120.0,116.39,91.3
2018,8,24,8,15,1.0,140.5,2.25,17.4,141.0,137.05,107.58
2018,8,24,8,30,2.0,161.0,2.2,18.0,162.0,157.87,123.73
2018,8,24,8,45,7.0,185.0,2.2,18.65,189.5,184.89,144.64
2018,8,24,9,0,12.0,209.0,2.2,19.3,217.0,212.44,165.65
2018,8,24,9,15,18.5,237.0,2.2,19.9,250.0,245.57,190.75
2018,8,24,9,30,25.0,265.0,2.2,20.5,283.0,279.31,215.91
2018,8,24,9,45,35.5,294.5,2.2,21.15,321.5,323.81,248.87
2018,8,24,10,0,46.0,324.0,2.2,21.8,360.0,364.41,278.31
2018,8,24,10,15,108.0,355.5,2.25,22.3,443.5,459.09,348.92
2018,8,24,10,30,170.0,387.0,2.3,22.8,527.0,550.99,415.36
2018,8,24,10,45,381.5,334.0,2.35,23.3,658.5,708.63,531.12
2018,8,24,11,0,593.0,281.0,2.4,23.8,790.0,862.55,639.08
2018,8,24,11,15,680.0,247.5,2.5,24.2,840.0,922.06,679.06
2018,8,24,11,30,767.0,214.0,2.6,24.6,890.0,980.41,716.19
2018,8,24,11,45,770.5,213.5,2.65,25.0,897.0,990.06,720.96
2018,8,24,12,0,774.0,213.0,2.7,25.4,904.0,996.63,724.31
2018,8,24,12,15,768.0,216.0,2.8,25.55,901.0,994.42,723.26
2018,8,24,12,30,762.0,219.0,2.9,25.7,898.0,989.08,720.36
2018,8,24,12,45,752.5,222.5,3.0,25.9,887.0,977.81,713.55
2018,8,24,13,0,743.0,226.0,3.1,26.1,876.0,963.66,704.95
2018,8,24,13,15,738.5,223.5,3.15,26.05,859.0,945.27,693.94
2018,8,24,13,30,734.0,221.0,3.2,26.0,842.0,924.16,681.17
2018,8,24,13,45,727.5,217.0,3.3,25.95,818.0,897.07,664.71
2018,8,24,14,0,721.0,213.0,3.4,25.9,794.0,867.6,646.56
2018,8,24,14,15,710.5,208.5,3.45,25.65,762.5,831.99,624.29
2018,8,24,14,30,700.0,204.0,3.5,25.4,731.0,794.59,600.01
2018,8,24,14,45,686.5,198.5,3.55,25.15,694.0,752.23,571.71
2018,8,24,15,0,673.0,193.0,3.6,24.9,657.0,708.72,542.05
2018,8,24,15,15,654.5,187.0,3.6,24.9,614.5,660.3,507.49
2018,8,24,15,30,636.0,181.0,3.6,24.9,572.0,611.65,472.09
2018,8,24,15,45,613.0,172.5,3.55,24.0,525.5,557.8,433.51
2018,8,24,16,0,590.0,164.0,3.5,23.1,479.0,502.97,393.07
2018,8,24,16,15,560.0,155.0,3.45,22.45,430.0,447.06,350.14
2018,8,24,16,30,530.0,146.0,3.4,21.8,381.0,393.23,307.59
2018,8,24,16,45,491.0,134.0,3.35,21.15,330.5,335.15,260.64
2018,8,24,17,0,452.0,122.0,3.3,20.5,280.0,280.74,215.52
2018,8,24,17,15,402.0,107.0,3.15,19.6,230.0,224.12,168.28
2018,8,24,17,30,352.0,92.0,3.0,18.7,180.0,172.96,125.27
2018,8,24,17,45,288.5,73.5,2.9,17.85,134.5,121.79,83.37
2018,8,24,18,0,225.0,55.0,2.8,17.0,89.0,78.12,49.16
2018,8,24,18,15,151.5,36.0,2.7,16.35,55.0,41.03,21.95
2018,8,24,18,30,78.0,17.0,2.6,15.7,21.0,13.26,0.0
2018,8,24,18,45,39.0,8.5,2.55,15.1,10.5,8.36,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.05,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,10.7,3.0,0.0,0.0
2018,8,25,5,45,89.0,16.5,1.7,11.35,23.0,16.22,0.0
2018,8,25,6,0,162.0,30.0,1.9,12.0,43.0,31.96,14.13
2018,8,25,6,15,245.5,47.0,1.95,12.6,83.5,67.4,40.34
2018,8,25,6,30,329.0,64.0,2.0,13.2,124.0,112.57,74.81
2018,8,25,6,45,273.0,83.0,2.1,13.8,143.5,139.25,101.52
2018,8,25,7,0,217.0,102.0,2.2,14.4,163.0,159.72,122.65
2018,8,25,7,15,154.5,126.5,2.15,15.1,174.5,175.52,138.58
2018,8,25,7,30,92.0,151.0,2.1,15.8,186.0,183.44,146.38
2018,8,25,7,45,98.0,174.5,2.1,16.5,216.5,214.84,171.7
2018,8,25,8,0,104.0,198.0,2.1,17.2,247.0,246.88,196.87
2018,8,25,8,15,154.0,218.0,2.05,18.05,299.5,302.97,240.68
2018,8,25,8,30,204.0,238.0,2.0,18.9,352.0,361.27,285.28
2018,8,25,8,45,345.0,228.5,1.95,19.7,441.0,456.42,358.43
2018,8,25,9,0,486.0,219.0,1.9,20.5,530.0,564.91,438.95
2018,8,25,9,15,572.0,209.5,1.9,21.25,598.5,639.86,492.34
2018,8,25,9,30,658.0,200.0,1.9,22.0,667.0,722.48,549.73
2018,8,25,9,45,666.0,212.0,1.85,22.75,705.0,766.52,576.96
2018,8,25,10,0,674.0,224.0,1.8,23.5,743.0,809.0,602.68
2018,8,25,10,15,687.0,226.5,1.85,24.15,772.5,844.4,624.62
2018,8,25,10,30,700.0,229.0,1.9,24.8,802.0,878.08,645.06
2018,8,25,10,45,710.5,230.0,1.9,25.5,825.0,905.99,660.48
2018,8,25,11,0,721.0,231.0,1.9,26.2,848.0,931.64,674.36
2018,8,25,11,15,729.5,231.0,2.0,26.7,864.0,951.9,686.37
2018,8,25,11,30,738.0,231.0,2.1,27.2,880.0,969.49,696.75
2018,8,25,11,45,745.0,229.0,2.2,27.65,888.0,980.73,703.29
2018,8,25,12,0,752.0,227.0,2.3,28.1,896.0,989.02,708.09
2018,8,25,12,15,763.5,219.5,2.4,28.4,898.0,992.92,710.63
2018,8,25,12,30,775.0,212.0,2.5,28.7,900.0,993.64,711.29
2018,8,25,12,45,788.5,201.5,2.6,29.0,895.0,989.85,709.2
2018,8,25,13,0,802.0,191.0,2.7,29.3,890.0,978.71,702.52
2018,8,25,13,15,801.0,187.0,2.85,29.3,874.0,961.4,693.23
2018,8,25,13,30,800.0,183.0,3.0,29.3,858.0,941.06,681.94
2018,8,25,13,45,798.0,177.5,3.1,29.25,834.5,915.31,666.81
2018,8,25,14,0,796.0,172.0,3.2,29.2,811.0,886.74,649.74
2018,8,25,14,15,788.5,168.0,3.3,28.85,780.0,852.33,629.37
2018,8,25,14,30,781.0,164.0,3.4,28.5,749.0,818.0,608.79
2018,8,25,14,45,771.0,158.5,3.5,28.15,712.0,775.58,582.32
2018,8,25,15,0,761.0,153.0,3.6,27.8,675.0,731.52,553.96
2018,8,25,15,15,727.5,153.0,3.6,27.8,626.0,675.3,513.99
2018,8,25,15,30,694.0,153.0,3.6,27.8,577.0,619.89,473.85
2018,8,25,15,45,687.0,142.0,3.65,26.3,534.0,570.62,440.46
2018,8,25,16,0,680.0,131.0,3.7,24.8,491.0,520.45,404.88
2018,8,25,16,15,656.5,123.5,3.7,23.8,442.5,464.76,362.6
2018,8,25,16,30,633.0,116.0,3.7,22.8,394.0,410.28,319.73
2018,8,25,16,45,596.0,107.0,3.65,21.8,342.5,350.41,271.2
2018,8,25,17,0,559.0,98.0,3.6,20.8,291.0,293.82,223.89
2018,8,25,17,15,505.5,88.5,3.5,19.85,240.5,235.59,174.59
2018,8,25,17,30,452.0,79.0,3.4,18.9,190.0,182.07,128.96
2018,8,25,17,45,378.0,65.0,3.3,17.95,142.5,127.87,84.47
2018,8,25,18,0,304.0,51.0,3.2,17.0,95.0,82.32,49.23
2018,8,25,18,15,204.0,34.5,3.15,16.4,59.0,41.81,20.84
2018,8,25,18,30,104.0,18.0,3.1,15.8,23.0,14.18,0.0
2018,8,25,18,45,52.0,9.0,3.0,15.25,11.5,8.85,0.0
2018,8,25,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,1.7,10.35,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,8,26,5,45,77.5,10.5,2.25,11.6,16.0,10.32,0.0
2018,8,26,6,0,137.0,19.0,2.5,12.2,30.0,21.06,6.49
2018,8,26,6,15,136.5,28.0,2.55,12.8,45.5,39.17,21.36
2018,8,26,6,30,136.0,37.0,2.6,13.4,61.0,56.97,36.62
2018,8,26,6,45,87.5,46.5,2.65,13.95,64.0,64.42,45.86
2018,8,26,7,0,39.0,56.0,2.7,14.5,67.0,64.99,48.63
2018,8,26,7,15,19.5,70.0,2.65,15.15,75.5,74.62,57.39
2018,8,26,7,30,0.0,84.0,2.6,15.8,84.0,81.28,63.06
2018,8,26,7,45,12.0,123.0,2.55,16.4,128.5,124.62,98.64
2018,8,26,8,0,24.0,162.0,2.5,17.0,173.0,169.53,134.8
2018,8,26,8,15,45.0,195.5,2.4,17.75,219.5,217.95,173.07
2018,8,26,8,30,66.0,229.0,2.3,18.5,266.0,266.72,210.82
2018,8,26,8,45,135.5,256.5,2.25,19.2,340.5,346.59,272.83
2018,8,26,9,0,205.0,284.0,2.2,19.9,415.0,429.18,335.21
2018,8,26,9,15,370.5,254.5,2.2,20.65,509.5,533.7,414.85
2018,8,26,9,30,536.0,225.0,2.2,21.4,604.0,651.8,501.54
2018,8,26,9,45,717.0,168.0,2.2,22.2,702.0,761.97,579.81
2018,8,26,10,0,898.0,111.0,2.2,23.0,800.0,873.23,651.94
2018,8,26,10,15,914.0,109.0,2.3,23.65,833.0,912.3,675.16
2018,8,26,10,30,930.0,107.0,2.4,24.3,866.0,949.12,697.36
2018,8,26,10,45,936.0,107.5,2.45,24.95,888.5,976.85,713.0
2018,8,26,11,0,942.0,108.0,2.5,25.6,911.0,1001.42,726.61
2018,8,26,11,15,946.0,107.5,2.65,26.05,925.5,1019.73,737.77
2018,8,26,11,30,950.0,107.0,2.8,26.5,940.0,1034.55,746.79
2018,8,26,11,45,952.0,107.0,2.9,26.9,947.0,1044.37,752.4
2018,8,26,12,0,954.0,107.0,3.0,27.3,954.0,1050.52,755.8
2018,8,26,12,15,950.0,109.5,3.1,27.45,951.5,1049.71,755.65
2018,8,26,12,30,946.0,112.0,3.2,27.6,949.0,1045.21,753.3
2018,8,26,12,45,939.0,114.5,3.3,27.75,938.0,1034.15,746.86
2018,8,26,13,0,932.0,117.0,3.4,27.9,927.0,1019.59,738.27
2018,8,26,13,15,928.0,116.0,3.5,27.85,909.0,1000.82,727.6
2018,8,26,13,30,924.0,115.0,3.6,27.8,891.0,978.7,714.74
2018,8,26,13,45,918.0,113.0,3.7,27.75,865.5,950.49,697.83
2018,8,26,14,0,912.0,111.0,3.8,27.7,840.0,919.27,678.83
2018,8,26,14,15,904.0,109.5,3.85,27.35,808.0,884.03,657.49
2018,8,26,14,30,896.0,108.0,3.9,27.0,776.0,846.26,634.19
2018,8,26,14,45,884.5,106.0,4.0,26.65,737.5,802.89,606.93
2018,8,26,15,0,873.0,104.0,4.1,26.3,699.0,757.66,577.93
2018,8,26,15,15,858.0,101.0,4.1,26.3,654.5,709.54,545.26
2018,8,26,15,30,843.0,98.0,4.1,26.3,610.0,657.81,508.03
2018,8,26,15,45,822.5,95.0,4.1,25.1,561.5,601.98,468.49
2018,8,26,16,0,802.0,92.0,4.1,23.9,513.0,546.18,427.45
2018,8,26,16,15,774.0,88.0,4.05,23.05,461.0,485.92,380.77
2018,8,26,16,30,746.0,84.0,4.0,22.2,409.0,427.1,333.55
2018,8,26,16,45,708.0,79.0,3.95,21.3,355.5,364.84,282.16
2018,8,26,17,0,670.0,74.0,3.9,20.4,302.0,305.91,231.9
2018,8,26,17,15,616.5,67.5,3.75,19.4,249.5,244.6,179.06
2018,8,26,17,30,563.0,61.0,3.6,18.4,197.0,188.91,130.64
2018,8,26,17,45,481.5,52.5,3.5,17.35,148.5,132.51,83.98
2018,8,26,18,0,400.0,44.0,3.4,16.3,100.0,85.61,48.04
2018,8,26,18,15,273.5,31.0,3.3,15.7,62.0,41.79,18.78
2018,8,26,18,30,147.0,18.0,3.2,15.1,24.0,17.69,0.0
2018,8,26,18,45,73.5,9.0,3.1,14.5,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,5,15,3.5,1.0,2.65,12.95,1.0,0.0,0.0
2018,8,27,5,30,7.0,2.0,2.8,13.2,2.0,0.0,0.0
2018,8,27,5,45,31.5,10.5,2.95,13.5,12.5,10.32,0.0
2018,8,27,6,0,56.0,19.0,3.1,13.8,23.0,19.07,6.12
2018,8,27,6,15,131.5,33.5,3.1,14.25,54.0,43.82,25.19
2018,8,27,6,30,207.0,48.0,3.1,14.7,85.0,78.27,51.09
2018,8,27,6,45,130.0,67.5,3.15,15.15,93.5,93.85,68.66
2018,8,27,7,0,53.0,87.0,3.2,15.6,102.0,98.91,76.46
2018,8,27,7,15,103.0,115.5,3.15,16.2,151.5,147.84,116.51
2018,8,27,7,30,153.0,144.0,3.1,16.8,201.0,201.65,160.46
2018,8,27,7,45,231.5,158.5,3.05,17.4,259.5,261.84,209.14
2018,8,27,8,0,310.0,173.0,3.0,18.0,318.0,328.35,262.44
2018,8,27,8,15,513.0,143.0,2.95,18.6,414.5,428.69,342.5
2018,8,27,8,30,716.0,113.0,2.9,19.2,511.0,547.09,434.68
2018,8,27,8,45,768.5,106.5,2.85,19.8,566.0,608.37,480.37
2018,8,27,9,0,821.0,100.0,2.8,20.4,621.0,672.89,527.4
2018,8,27,9,15,822.0,108.5,2.85,20.95,659.0,718.04,557.51
2018,8,27,9,30,823.0,117.0,2.9,21.5,697.0,760.92,585.53
2018,8,27,9,45,816.5,128.0,2.9,22.0,727.5,797.97,608.93
2018,8,27,10,0,810.0,139.0,2.9,22.5,758.0,831.94,629.95
2018,8,27,10,15,819.5,140.5,2.95,22.95,787.0,866.74,651.78
2018,8,27,10,30,829.0,142.0,3.0,23.4,816.0,899.22,671.86
2018,8,27,10,45,836.0,142.5,3.05,23.8,838.0,925.82,688.02
2018,8,27,11,0,843.0,143.0,3.1,24.2,860.0,949.62,702.31
2018,8,27,11,15,847.0,143.5,3.2,24.5,874.0,967.6,713.42
2018,8,27,11,30,851.0,144.0,3.3,24.8,888.0,976.56,718.69
2018,8,27,11,45,853.0,144.5,3.35,25.1,894.5,986.03,724.11
2018,8,27,12,0,855.0,145.0,3.4,25.4,901.0,992.21,727.46
2018,8,27,12,15,849.5,147.5,3.45,25.5,897.5,995.91,729.9
2018,8,27,12,30,844.0,150.0,3.5,25.6,894.0,990.18,726.29
2018,8,27,12,45,834.0,154.0,3.6,25.75,883.0,978.37,719.04
2018,8,27,13,0,824.0,158.0,3.7,25.9,872.0,963.44,709.83
2018,8,27,13,15,819.5,156.5,3.75,25.8,854.5,944.96,698.7
2018,8,27,13,30,815.0,155.0,3.8,25.7,837.0,923.5,685.61
2018,8,27,13,45,807.0,153.0,3.9,25.65,812.0,895.49,668.22
2018,8,27,14,0,799.0,151.0,4.0,25.6,787.0,864.93,649.01
2018,8,27,14,15,790.5,148.0,4.0,25.25,756.0,830.53,627.3
2018,8,27,14,30,782.0,145.0,4.0,24.9,725.0,793.97,603.9
2018,8,27,14,45,770.5,140.5,4.05,24.6,688.0,751.57,576.18
2018,8,27,15,0,759.0,136.0,4.1,24.3,651.0,707.65,547.0
2018,8,27,15,15,741.5,132.5,4.1,24.3,608.5,660.43,512.85
2018,8,27,15,30,724.0,129.0,4.1,24.3,566.0,611.37,476.5
2018,8,27,15,45,704.5,122.5,4.05,23.35,519.5,557.75,437.49
2018,8,27,16,0,685.0,116.0,4.0,22.4,473.0,504.37,397.39
2018,8,27,16,15,661.0,108.5,3.95,21.7,424.5,448.25,353.43
2018,8,27,16,30,637.0,101.0,3.9,21.0,376.0,393.41,309.05
2018,8,27,16,45,603.0,93.0,3.8,20.35,326.0,335.69,260.98
2018,8,27,17,0,569.0,85.0,3.7,19.7,276.0,280.92,214.06
2018,8,27,17,15,518.0,75.5,3.55,18.95,226.5,223.12,164.35
2018,8,27,17,30,467.0,66.0,3.4,18.2,177.0,170.81,119.11
2018,8,27,17,45,393.5,54.5,3.3,17.4,132.0,118.6,76.06
2018,8,27,18,0,320.0,43.0,3.2,16.6,87.0,75.02,42.63
2018,8,27,18,15,212.5,29.5,3.1,16.1,53.5,36.09,15.68
2018,8,27,18,30,105.0,16.0,3.0,15.6,20.0,15.73,0.0
2018,8,27,18,45,52.5,8.0,2.9,15.1,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.25,13.35,3.0,2.95,0.0
2018,8,28,6,0,0.0,6.0,2.5,13.7,6.0,5.78,0.0
2018,8,28,6,15,0.0,10.5,2.55,14.1,10.5,10.12,2.68
2018,8,28,6,30,0.0,15.0,2.6,14.5,15.0,14.46,6.56
2018,8,28,6,45,0.0,22.0,2.7,14.85,22.0,21.22,12.44
2018,8,28,7,0,0.0,29.0,2.8,15.2,29.0,27.99,18.25
2018,8,28,7,15,0.0,36.0,2.8,15.65,36.0,34.75,23.98
2018,8,28,7,30,0.0,43.0,2.8,16.1,43.0,41.53,29.6
2018,8,28,7,45,0.0,66.0,2.8,16.5,66.0,63.8,48.15
2018,8,28,8,0,0.0,89.0,2.8,16.9,89.0,86.13,66.44
2018,8,28,8,15,0.5,114.0,2.85,17.5,114.5,110.83,86.33
2018,8,28,8,30,1.0,139.0,2.9,18.1,140.0,135.69,106.02
2018,8,28,8,45,6.0,165.5,2.9,18.7,169.5,165.07,129.12
2018,8,28,9,0,11.0,192.0,2.9,19.3,199.0,195.01,152.32
2018,8,28,9,15,24.0,235.0,2.95,19.75,251.5,247.77,193.35
2018,8,28,9,30,37.0,278.0,3.0,20.2,304.0,306.98,238.51
2018,8,28,9,45,45.0,300.5,3.05,20.7,333.5,338.12,261.41
2018,8,28,10,0,53.0,323.0,3.1,21.2,363.0,369.78,284.51
2018,8,28,10,15,45.5,325.5,3.15,21.55,361.0,367.66,281.83
2018,8,28,10,30,38.0,328.0,3.2,21.9,359.0,364.97,278.86
2018,8,28,10,45,37.0,335.5,3.25,22.3,366.5,372.91,284.06
2018,8,28,11,0,36.0,343.0,3.3,22.7,374.0,380.67,289.09
2018,8,28,11,15,56.5,371.0,3.35,22.9,420.0,430.12,325.9
2018,8,28,11,30,77.0,399.0,3.4,23.1,466.0,480.04,362.44
2018,8,28,11,45,109.0,407.0,3.45,23.35,502.5,528.47,397.98
2018,8,28,12,0,141.0,415.0,3.5,23.6,539.0,568.73,427.37
2018,8,28,12,15,327.5,351.5,3.5,23.7,639.5,692.19,521.38
2018,8,28,12,30,514.0,288.0,3.5,23.8,740.0,813.8,610.78
2018,8,28,12,45,563.5,268.0,3.55,23.9,758.5,838.51,628.5
2018,8,28,13,0,613.0,248.0,3.6,24.0,777.0,858.43,643.63
2018,8,28,13,15,694.5,206.0,3.65,24.0,794.0,881.56,660.97
2018,8,28,13,30,776.0,164.0,3.7,24.0,811.0,895.61,671.26
2018,8,28,13,45,839.5,131.0,3.7,23.95,812.0,900.13,675.1
2018,8,28,14,0,903.0,98.0,3.7,23.9,813.0,894.31,672.1
2018,8,28,14,15,896.5,96.0,3.7,23.7,782.0,859.93,650.03
2018,8,28,14,30,890.0,94.0,3.7,23.5,751.0,822.96,626.18
2018,8,28,14,45,881.5,91.5,3.65,23.3,714.0,781.49,598.74
2018,8,28,15,0,873.0,89.0,3.6,23.1,677.0,737.96,569.57
2018,8,28,15,15,859.0,86.5,3.6,23.1,634.0,688.77,535.73
2018,8,28,15,30,845.0,84.0,3.6,23.1,591.0,638.46,499.39
2018,8,28,15,45,828.5,81.0,3.55,22.4,544.5,586.62,461.1
2018,8,28,16,0,812.0,78.0,3.5,21.7,498.0,532.78,420.03
2018,8,28,16,15,789.5,74.0,3.4,21.15,448.0,474.83,374.06
2018,8,28,16,30,767.0,70.0,3.3,20.6,398.0,417.75,327.22
2018,8,28,16,45,733.5,66.0,3.25,20.05,346.0,357.54,276.49
2018,8,28,17,0,700.0,62.0,3.2,19.5,294.0,300.01,226.45
2018,8,28,17,15,649.5,56.5,3.1,18.8,242.0,239.22,173.34
2018,8,28,17,30,599.0,51.0,3.0,18.1,190.0,183.18,124.08
2018,8,28,17,45,519.0,43.5,2.85,17.35,142.0,126.43,76.99
2018,8,28,18,0,439.0,36.0,2.7,16.6,94.0,78.98,40.99
2018,8,28,18,15,292.0,25.5,2.6,16.1,57.0,35.07,12.65
2018,8,28,18,30,145.0,15.0,2.5,15.6,20.0,14.74,0.0
2018,8,28,18,45,72.5,7.5,2.35,15.1,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,29,5,15,8.0,1.5,1.2,11.85,1.0,0.0,0.0
2018,8,29,5,30,16.0,3.0,1.4,12.5,2.0,0.0,0.0
2018,8,29,5,45,134.0,15.0,1.6,13.15,23.5,14.74,0.0
2018,8,29,6,0,252.0,27.0,1.8,13.8,45.0,31.79,9.75
2018,8,29,6,15,359.0,37.0,1.9,14.4,86.0,67.82,35.73
2018,8,29,6,30,466.0,47.0,2.0,15.0,127.0,116.15,71.07
2018,8,29,6,45,533.5,54.5,2.05,15.65,176.5,166.39,112.95
2018,8,29,7,0,601.0,62.0,2.1,16.3,226.0,224.27,162.94
2018,8,29,7,15,646.5,68.0,2.1,16.8,278.0,280.85,212.88
2018,8,29,7,30,692.0,74.0,2.1,17.3,330.0,341.92,265.61
2018,8,29,7,45,724.0,79.0,2.1,17.85,382.0,400.36,314.98
2018,8,29,8,0,756.0,84.0,2.1,18.4,434.0,460.88,364.3
2018,8,29,8,15,781.0,87.0,2.1,19.0,484.0,517.52,408.94
2018,8,29,8,30,806.0,90.0,2.1,19.6,534.0,575.05,452.67
2018,8,29,8,45,826.0,92.5,2.15,20.2,581.0,629.44,492.84
2018,8,29,9,0,846.0,95.0,2.2,20.8,628.0,683.61,531.54
2018,8,29,9,15,862.0,96.0,2.25,21.4,670.0,730.34,562.12
2018,8,29,9,30,878.0,97.0,2.3,22.0,712.0,777.98,592.86
2018,8,29,9,45,891.5,97.0,2.4,22.55,748.5,821.11,620.48
2018,8,29,10,0,905.0,97.0,2.5,23.1,785.0,862.32,646.5
2018,8,29,10,15,913.5,98.0,2.55,23.55,814.5,898.09,668.48
2018,8,29,10,30,922.0,99.0,2.6,24.0,844.0,931.18,688.55
2018,8,29,10,45,929.0,99.0,2.7,24.45,867.0,958.97,705.44
2018,8,29,11,0,936.0,99.0,2.8,24.9,890.0,983.64,720.31
2018,8,29,11,15,940.5,98.5,2.95,25.15,904.5,1002.14,732.2
2018,8,29,11,30,945.0,98.0,3.1,25.4,919.0,1017.17,741.95
2018,8,29,11,45,947.5,97.5,3.2,25.65,925.5,1026.7,747.82
2018,8,29,12,0,950.0,97.0,3.3,25.9,932.0,1032.58,751.48
2018,8,29,12,15,947.5,98.5,3.4,26.05,930.0,1031.99,751.38
2018,8,29,12,30,945.0,100.0,3.5,26.2,928.0,1027.7,749.04
2018,8,29,12,45,940.0,102.0,3.55,26.3,918.0,1017.87,743.0
2018,8,29,13,0,935.0,104.0,3.6,26.4,908.0,1004.5,734.78
2018,8,29,13,15,932.0,103.5,3.7,26.35,891.0,986.91,724.65
2018,8,29,13,30,929.0,103.0,3.8,26.3,874.0,965.91,712.3
2018,8,29,13,45,924.0,101.0,3.85,26.25,849.0,938.24,695.18
2018,8,29,14,0,919.0,99.0,3.9,26.2,824.0,907.49,675.95
2018,8,29,14,15,911.5,97.5,3.95,26.0,792.0,872.25,653.95
2018,8,29,14,30,904.0,96.0,4.0,25.8,760.0,834.42,629.97
2018,8,29,14,45,893.5,94.0,4.05,25.55,722.0,791.36,602.19
2018,8,29,15,0,883.0,92.0,4.1,25.3,684.0,746.34,572.65
2018,8,29,15,15,868.5,89.5,4.1,25.3,640.0,696.34,538.38
2018,8,29,15,30,854.0,87.0,4.1,25.3,596.0,645.22,501.39
2018,8,29,15,45,835.0,84.0,4.05,24.4,548.0,591.46,462.2
2018,8,29,16,0,816.0,81.0,4.0,23.5,500.0,535.87,420.28
2018,8,29,16,15,789.5,77.5,3.95,22.95,448.5,476.22,373.21
2018,8,29,16,30,763.0,74.0,3.9,22.4,397.0,417.85,325.55
2018,8,29,16,45,724.0,69.5,3.85,21.85,343.0,355.22,273.12
2018,8,29,17,0,685.0,65.0,3.8,21.3,289.0,295.89,221.96
2018,8,29,17,15,604.0,59.0,3.6,20.6,230.5,226.79,163.29
2018,8,29,17,30,523.0,53.0,3.4,19.9,172.0,166.89,112.57
2018,8,29,17,45,404.5,46.0,3.2,19.25,123.5,109.32,67.15
2018,8,29,18,0,286.0,39.0,3.0,18.6,75.0,65.07,35.56
2018,8,29,18,15,147.0,22.5,2.8,18.05,40.5,25.36,8.23
2018,8,29,18,30,8.0,6.0,2.6,17.5,6.0,5.9,0.0
2018,8,29,18,45,4.0,3.0,2.4,16.95,3.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
