Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,9,5,45,104.0,9.5,1.7,11.8,14.0,9.34,0.0
2018,9,9,6,0,208.0,19.0,1.8,12.3,28.0,22.61,0.0
2018,9,9,6,15,357.0,29.0,1.95,13.05,69.5,56.64,25.45
2018,9,9,6,30,506.0,39.0,2.1,13.8,111.0,109.49,63.23
2018,9,9,6,45,585.0,45.0,2.2,14.5,162.0,162.48,106.92
2018,9,9,7,0,664.0,51.0,2.3,15.2,213.0,224.13,160.31
2018,9,9,7,15,713.5,56.0,2.2,15.9,267.5,284.13,213.77
2018,9,9,7,30,763.0,61.0,2.1,16.6,322.0,348.96,270.15
2018,9,9,7,45,796.5,64.5,2.05,17.3,375.5,409.87,322.03
2018,9,9,8,0,830.0,68.0,2.0,18.0,429.0,473.08,373.72
2018,9,9,8,15,852.5,71.0,1.95,18.9,480.0,530.62,418.8
2018,9,9,8,30,875.0,74.0,1.9,19.8,531.0,589.55,462.96
2018,9,9,8,45,892.0,76.0,1.8,20.65,577.5,644.08,501.85
2018,9,9,9,0,909.0,78.0,1.7,21.5,624.0,697.89,538.03
2018,9,9,9,15,920.5,80.5,1.7,22.35,666.0,747.27,568.95
2018,9,9,9,30,932.0,83.0,1.7,23.2,708.0,794.89,597.97
2018,9,9,9,45,939.5,85.0,1.7,24.05,743.0,836.79,622.52
2018,9,9,10,0,947.0,87.0,1.7,24.9,778.0,876.15,644.99
2018,9,9,10,15,954.0,88.0,1.8,25.6,807.0,911.27,665.85
2018,9,9,10,30,961.0,89.0,1.9,26.3,836.0,943.42,684.67
2018,9,9,10,45,965.5,89.5,1.95,27.0,857.0,969.64,699.03
2018,9,9,11,0,970.0,90.0,2.0,27.7,878.0,992.44,711.22
2018,9,9,11,15,972.0,90.5,2.05,28.35,891.0,1009.38,719.88
2018,9,9,11,30,974.0,91.0,2.1,29.0,904.0,1022.61,726.33
2018,9,9,11,45,974.5,91.5,2.15,29.6,909.0,1030.64,729.8
2018,9,9,12,0,975.0,92.0,2.2,30.2,914.0,1034.85,731.04
2018,9,9,12,15,971.5,93.5,2.35,30.55,910.5,1032.45,730.19
2018,9,9,12,30,968.0,95.0,2.5,30.9,907.0,1026.23,727.03
2018,9,9,12,45,962.0,97.0,2.6,31.2,895.5,1014.44,720.09
2018,9,9,13,0,956.0,99.0,2.7,31.5,884.0,999.01,710.96
2018,9,9,13,15,951.5,98.0,2.85,31.5,864.5,978.24,699.75
2018,9,9,13,30,947.0,97.0,3.0,31.5,845.0,954.03,686.26
2018,9,9,13,45,940.5,95.5,3.15,31.5,818.0,924.25,669.02
2018,9,9,14,0,934.0,94.0,3.3,31.5,791.0,891.42,649.58
2018,9,9,14,15,924.5,93.0,3.35,31.2,757.5,853.81,626.93
2018,9,9,14,30,915.0,92.0,3.4,30.9,724.0,813.72,602.34
2018,9,9,14,45,903.0,90.0,3.45,30.65,684.0,768.45,573.73
2018,9,9,15,0,891.0,88.0,3.5,30.4,644.0,721.35,543.43
2018,9,9,15,15,874.5,86.0,3.5,30.4,599.0,669.73,508.0
2018,9,9,15,30,858.0,84.0,3.5,30.4,554.0,619.02,470.9
2018,9,9,15,45,834.5,81.0,3.5,29.35,504.0,560.57,428.97
2018,9,9,16,0,811.0,78.0,3.5,28.3,454.0,502.52,385.68
2018,9,9,16,15,778.5,74.5,3.45,27.4,401.0,440.53,337.38
2018,9,9,16,30,746.0,71.0,3.4,26.5,348.0,380.55,288.85
2018,9,9,16,45,700.5,65.5,3.35,25.6,294.0,316.33,235.58
2018,9,9,17,0,655.0,60.0,3.3,24.7,240.0,256.18,184.24
2018,9,9,17,15,586.5,53.5,3.1,23.45,188.5,194.23,131.89
2018,9,9,17,30,518.0,47.0,2.9,22.2,137.0,139.84,86.63
2018,9,9,17,45,405.0,37.5,2.65,20.95,93.0,85.2,45.67
2018,9,9,18,0,292.0,28.0,2.4,19.7,49.0,43.3,14.0
2018,9,9,18,15,156.0,15.5,2.45,18.9,25.5,15.24,0.0
2018,9,9,18,30,20.0,3.0,2.5,18.1,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,2.5,17.35,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,95.0,8.5,2.05,11.9,12.5,0.0,0.0
2018,9,10,6,0,190.0,17.0,2.2,12.4,25.0,20.12,0.0
2018,9,10,6,15,330.5,27.5,2.3,13.05,64.5,52.86,23.12
2018,9,10,6,30,471.0,38.0,2.4,13.7,104.0,103.32,59.6
2018,9,10,6,45,549.0,45.5,2.45,14.35,154.0,155.21,102.33
2018,9,10,7,0,627.0,53.0,2.5,15.0,204.0,216.0,154.91
2018,9,10,7,15,676.5,58.5,2.4,15.65,257.0,274.53,207.12
2018,9,10,7,30,726.0,64.0,2.3,16.3,310.0,337.76,262.3
2018,9,10,7,45,759.0,68.5,2.2,17.0,362.5,397.45,313.25
2018,9,10,8,0,792.0,73.0,2.1,17.7,415.0,459.46,364.06
2018,9,10,8,15,815.5,76.5,2.05,18.55,465.5,517.33,409.63
2018,9,10,8,30,839.0,80.0,2.0,19.4,516.0,575.82,453.79
2018,9,10,8,45,856.5,83.5,1.95,20.25,563.0,628.92,492.24
2018,9,10,9,0,874.0,87.0,1.9,21.1,610.0,683.04,529.88
2018,9,10,9,15,887.5,89.5,1.9,21.95,651.5,732.34,561.21
2018,9,10,9,30,901.0,92.0,1.9,22.8,693.0,780.13,590.78
2018,9,10,9,45,911.0,93.5,1.9,23.65,728.5,822.3,615.9
2018,9,10,10,0,921.0,95.0,1.9,24.5,764.0,862.19,639.07
2018,9,10,10,15,927.5,96.5,1.95,25.2,792.5,896.59,659.15
2018,9,10,10,30,934.0,98.0,2.0,25.9,821.0,928.08,677.18
2018,9,10,10,45,939.0,98.5,2.1,26.6,842.0,954.07,692.09
2018,9,10,11,0,944.0,99.0,2.2,27.3,863.0,976.76,704.89
2018,9,10,11,15,946.5,100.0,2.3,27.75,876.5,994.24,715.09
2018,9,10,11,30,949.0,101.0,2.4,28.2,890.0,1008.12,723.12
2018,9,10,11,45,949.0,101.5,2.55,28.7,894.5,1015.41,727.43
2018,9,10,12,0,949.0,102.0,2.7,29.2,899.0,1018.96,729.5
2018,9,10,12,15,945.0,103.5,2.75,29.45,895.0,1016.02,727.36
2018,9,10,12,30,941.0,105.0,2.8,29.7,891.0,1009.36,723.04
2018,9,10,12,45,934.0,107.5,2.85,29.95,879.0,997.29,715.41
2018,9,10,13,0,927.0,110.0,2.9,30.2,867.0,981.72,705.69
2018,9,10,13,15,922.0,109.5,3.0,30.3,848.0,961.42,693.81
2018,9,10,13,30,917.0,109.0,3.1,30.4,829.0,937.8,679.79
2018,9,10,13,45,909.5,107.5,3.15,30.45,802.0,907.78,661.33
2018,9,10,14,0,902.0,106.0,3.2,30.5,775.0,874.87,640.9
2018,9,10,14,15,891.0,104.0,3.25,30.35,740.5,835.9,616.76
2018,9,10,14,30,880.0,102.0,3.3,30.2,706.0,794.64,590.82
2018,9,10,14,45,866.0,100.0,3.4,30.0,666.0,749.13,561.94
2018,9,10,15,0,852.0,98.0,3.5,29.8,626.0,704.67,533.3
2018,9,10,15,15,834.0,95.5,3.5,29.8,581.0,652.82,496.71
2018,9,10,15,30,816.0,93.0,3.5,29.8,536.0,600.31,458.18
2018,9,10,15,45,790.5,89.5,3.6,28.8,486.5,542.19,416.37
2018,9,10,16,0,765.0,86.0,3.7,27.8,437.0,484.76,373.36
2018,9,10,16,15,730.5,81.5,3.7,26.85,384.5,423.21,325.31
2018,9,10,16,30,696.0,77.0,3.7,25.9,332.0,364.15,277.42
2018,9,10,16,45,648.0,71.0,3.7,24.95,279.5,301.32,225.26
2018,9,10,17,0,600.0,65.0,3.7,24.0,227.0,243.07,175.55
2018,9,10,17,15,527.5,57.0,3.6,22.7,176.5,182.04,124.28
2018,9,10,17,30,455.0,49.0,3.5,21.4,126.0,129.13,80.64
2018,9,10,17,45,340.0,38.0,3.35,20.1,84.0,76.92,41.76
2018,9,10,18,0,225.0,27.0,3.2,18.8,42.0,37.52,9.96
2018,9,10,18,15,118.0,14.5,3.1,18.05,22.0,14.25,0.0
2018,9,10,18,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.95,16.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,11,5,45,89.5,8.5,2.6,12.05,12.0,0.0,0.0
2018,9,11,6,0,179.0,17.0,2.8,12.4,24.0,19.75,0.0
2018,9,11,6,15,320.5,28.0,2.9,13.0,63.0,52.32,22.61
2018,9,11,6,30,462.0,39.0,3.0,13.6,102.0,102.71,59.42
2018,9,11,6,45,541.0,46.0,3.1,14.15,151.5,153.7,101.43
2018,9,11,7,0,620.0,53.0,3.2,14.7,201.0,213.7,153.5
2018,9,11,7,15,668.0,59.0,3.15,15.35,253.5,271.8,205.67
2018,9,11,7,30,716.0,65.0,3.1,16.0,306.0,334.47,260.85
2018,9,11,7,45,747.5,70.0,3.05,16.6,358.0,393.47,311.95
2018,9,11,8,0,779.0,75.0,3.0,17.2,410.0,454.64,363.0
2018,9,11,8,15,801.0,80.0,3.0,17.9,460.0,512.6,409.71
2018,9,11,8,30,823.0,85.0,3.0,18.6,510.0,571.08,455.09
2018,9,11,8,45,837.5,89.5,3.0,19.35,555.5,624.53,495.01
2018,9,11,9,0,852.0,94.0,3.0,20.1,601.0,677.17,532.97
2018,9,11,9,15,863.5,97.0,3.0,20.75,641.5,724.96,565.15
2018,9,11,9,30,875.0,100.0,3.0,21.4,682.0,768.05,592.88
2018,9,11,9,45,882.0,103.5,3.05,22.05,716.0,809.0,618.95
2018,9,11,10,0,889.0,107.0,3.1,22.7,750.0,847.55,643.02
2018,9,11,10,15,895.0,109.0,3.15,23.15,778.0,881.06,663.89
2018,9,11,10,30,901.0,111.0,3.2,23.6,806.0,911.73,682.74
2018,9,11,10,45,904.5,113.0,3.25,24.05,826.5,937.17,697.98
2018,9,11,11,0,908.0,115.0,3.3,24.5,847.0,959.37,711.09
2018,9,11,11,15,911.5,116.0,3.4,24.75,860.5,977.17,722.22
2018,9,11,11,30,915.0,117.0,3.5,25.0,874.0,991.52,731.2
2018,9,11,11,45,917.0,116.0,3.55,25.25,879.0,998.8,735.28
2018,9,11,12,0,919.0,115.0,3.6,25.5,884.0,1002.47,737.16
2018,9,11,12,15,924.0,112.0,3.7,25.55,882.5,1003.24,738.21
2018,9,11,12,30,929.0,109.0,3.8,25.6,881.0,1000.31,736.96
2018,9,11,12,45,934.0,104.5,3.85,25.65,872.0,992.05,732.0
2018,9,11,13,0,939.0,100.0,3.9,25.7,863.0,980.03,724.68
2018,9,11,13,15,937.5,97.0,3.95,25.55,844.5,959.94,712.65
2018,9,11,13,30,936.0,94.0,4.0,25.4,826.0,936.37,698.34
2018,9,11,13,45,933.0,91.5,4.05,25.25,800.5,908.65,681.2
2018,9,11,14,0,930.0,89.0,4.1,25.1,775.0,877.72,661.8
2018,9,11,14,15,923.0,87.0,4.1,24.7,742.0,841.06,638.7
2018,9,11,14,30,916.0,85.0,4.1,24.3,709.0,801.76,613.54
2018,9,11,14,45,907.0,82.0,4.15,23.9,670.0,757.49,584.72
2018,9,11,15,0,898.0,79.0,4.2,23.5,631.0,711.16,553.96
2018,9,11,15,15,882.0,77.0,4.2,23.5,586.0,659.53,517.11
2018,9,11,15,30,866.0,75.0,4.2,23.5,541.0,606.95,477.11
2018,9,11,15,45,846.5,71.5,4.2,22.3,492.0,550.18,434.86
2018,9,11,16,0,827.0,68.0,4.2,21.1,443.0,494.54,391.69
2018,9,11,16,15,799.5,64.0,4.1,20.35,391.0,433.62,341.9
2018,9,11,16,30,772.0,60.0,4.0,19.6,339.0,374.19,291.52
2018,9,11,16,45,729.0,56.0,3.9,18.85,286.0,311.25,236.94
2018,9,11,17,0,686.0,52.0,3.8,18.1,233.0,252.19,184.35
2018,9,11,17,15,615.0,46.5,3.7,17.35,181.5,189.45,129.49
2018,9,11,17,30,544.0,41.0,3.6,16.6,130.0,134.34,82.48
2018,9,11,17,45,411.5,32.0,3.45,15.85,85.5,77.43,39.8
2018,9,11,18,0,279.0,23.0,3.3,15.1,41.0,35.16,5.1
2018,9,11,18,15,139.5,11.5,3.25,14.75,20.5,11.3,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,63.5,8.5,2.35,11.65,10.5,0.0,0.0
2018,9,12,6,0,127.0,17.0,2.5,12.0,21.0,18.75,0.0
2018,9,12,6,15,206.5,30.0,2.7,12.65,51.0,44.89,20.38
2018,9,12,6,30,286.0,43.0,2.9,13.3,81.0,82.11,50.0
2018,9,12,6,45,306.0,58.0,3.1,13.95,115.5,119.04,82.05
2018,9,12,7,0,326.0,73.0,3.3,14.6,150.0,158.26,117.12
2018,9,12,7,15,300.5,95.5,3.3,15.05,180.0,193.12,149.77
2018,9,12,7,30,275.0,118.0,3.3,15.5,210.0,222.13,176.39
2018,9,12,7,45,293.0,135.5,3.35,15.9,248.0,263.51,211.62
2018,9,12,8,0,311.0,153.0,3.4,16.3,286.0,306.46,247.3
2018,9,12,8,15,522.0,130.0,3.4,16.9,384.5,414.97,335.16
2018,9,12,8,30,733.0,107.0,3.4,17.5,483.0,542.2,435.63
2018,9,12,8,45,775.5,104.0,3.4,18.15,534.0,600.29,479.78
2018,9,12,9,0,818.0,101.0,3.4,18.8,585.0,660.97,524.91
2018,9,12,9,15,809.5,111.5,3.45,19.45,618.5,701.06,552.64
2018,9,12,9,30,801.0,122.0,3.5,20.1,652.0,738.05,576.85
2018,9,12,9,45,753.5,147.5,3.5,20.8,667.0,759.11,589.03
2018,9,12,10,0,706.0,173.0,3.5,21.5,682.0,772.82,596.01
2018,9,12,10,15,638.0,210.5,3.6,21.9,684.0,775.96,595.76
2018,9,12,10,30,570.0,248.0,3.7,22.3,686.0,770.47,588.9
2018,9,12,10,45,469.5,294.5,3.8,22.7,661.5,742.7,565.33
2018,9,12,11,0,369.0,341.0,3.9,23.1,637.0,701.6,532.41
2018,9,12,11,15,460.0,316.0,4.0,23.25,691.0,773.42,585.6
2018,9,12,11,30,551.0,291.0,4.1,23.4,745.0,838.29,632.75
2018,9,12,11,45,521.0,299.0,4.15,23.55,730.5,822.41,620.24
2018,9,12,12,0,491.0,307.0,4.2,23.7,716.0,804.01,606.51
2018,9,12,12,15,507.5,300.5,4.25,23.6,722.0,812.33,613.38
2018,9,12,12,30,524.0,294.0,4.3,23.5,728.0,818.36,618.57
2018,9,12,12,45,589.0,264.5,4.35,23.45,746.0,844.95,639.55
2018,9,12,13,0,654.0,235.0,4.4,23.4,764.0,866.64,657.0
2018,9,12,13,15,699.5,207.0,4.45,23.2,761.0,867.24,658.96
2018,9,12,13,30,745.0,179.0,4.5,23.0,758.0,863.06,657.59
2018,9,12,13,45,696.0,190.5,4.5,22.85,717.0,814.37,624.54
2018,9,12,14,0,647.0,202.0,4.5,22.7,676.0,765.35,590.32
2018,9,12,14,15,532.0,231.0,4.5,22.35,609.0,679.42,527.15
2018,9,12,14,30,417.0,260.0,4.5,22.0,542.0,601.66,468.76
2018,9,12,14,45,306.0,265.5,4.45,21.7,466.0,503.61,394.48
2018,9,12,15,0,195.0,271.0,4.4,21.4,390.0,414.04,325.14
2018,9,12,15,15,214.0,247.5,4.4,21.4,369.0,392.93,310.09
2018,9,12,15,30,233.0,224.0,4.4,21.4,348.0,374.18,296.19
2018,9,12,15,45,205.0,201.5,4.3,20.35,303.0,319.2,254.04
2018,9,12,16,0,177.0,179.0,4.2,19.3,258.0,271.18,216.56
2018,9,12,16,15,267.0,150.0,4.1,18.7,253.0,275.21,219.81
2018,9,12,16,30,357.0,121.0,4.0,18.1,248.0,268.75,212.74
2018,9,12,16,45,330.5,103.0,3.9,17.5,206.0,220.25,171.41
2018,9,12,17,0,304.0,85.0,3.8,16.9,164.0,174.43,131.71
2018,9,12,17,15,245.0,68.5,3.7,16.35,123.0,125.75,90.59
2018,9,12,17,30,186.0,52.0,3.6,15.8,82.0,82.87,55.26
2018,9,12,17,45,138.0,37.0,3.45,15.2,54.5,51.21,29.77
2018,9,12,18,0,90.0,22.0,3.3,14.6,27.0,24.38,0.0
2018,9,12,18,15,45.0,11.0,3.25,14.35,13.5,10.81,0.0
2018,9,12,18,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,5,45,7.0,6.0,2.4,12.35,6.0,0.0,0.0
2018,9,13,6,0,14.0,12.0,2.6,12.7,12.0,12.01,0.0
2018,9,13,6,15,64.5,29.5,2.8,13.25,37.0,33.34,15.93
2018,9,13,6,30,115.0,47.0,3.0,13.8,62.0,62.41,40.95
2018,9,13,6,45,295.0,55.0,3.2,14.35,117.5,113.72,77.88
2018,9,13,7,0,475.0,63.0,3.4,14.9,173.0,186.46,135.45
2018,9,13,7,15,560.5,66.5,3.5,15.5,228.5,245.13,186.26
2018,9,13,7,30,646.0,70.0,3.6,16.1,284.0,312.84,244.63
2018,9,13,7,45,623.5,86.0,3.65,16.65,320.5,356.78,284.11
2018,9,13,8,0,601.0,102.0,3.7,17.2,357.0,397.26,319.04
2018,9,13,8,15,602.5,118.0,3.7,17.8,399.5,446.87,359.4
2018,9,13,8,30,604.0,134.0,3.7,18.4,442.0,495.37,397.41
2018,9,13,8,45,733.0,107.0,3.7,18.95,515.0,577.04,461.5
2018,9,13,9,0,862.0,80.0,3.7,19.5,588.0,664.67,528.51
2018,9,13,9,15,872.0,83.0,3.7,19.95,627.5,711.34,560.15
2018,9,13,9,30,882.0,86.0,3.7,20.4,667.0,756.24,590.23
2018,9,13,9,45,888.5,89.5,3.65,20.85,701.0,796.93,616.63
2018,9,13,10,0,895.0,93.0,3.6,21.3,735.0,835.16,640.94
2018,9,13,10,15,902.5,94.0,3.55,21.65,763.0,868.89,662.07
2018,9,13,10,30,910.0,95.0,3.5,22.0,791.0,899.85,681.1
2018,9,13,10,45,915.0,96.0,3.5,22.3,811.5,925.61,696.9
2018,9,13,11,0,920.0,97.0,3.5,22.6,832.0,948.15,710.53
2018,9,13,11,15,923.5,97.5,3.5,22.8,845.5,965.41,720.92
2018,9,13,11,30,927.0,98.0,3.5,23.0,859.0,979.19,729.08
2018,9,13,11,45,928.5,98.0,3.5,23.2,864.0,986.96,733.35
2018,9,13,12,0,930.0,98.0,3.5,23.4,869.0,991.08,735.35
2018,9,13,12,15,931.0,96.5,3.55,23.4,866.0,989.42,734.61
2018,9,13,12,30,932.0,95.0,3.6,23.4,863.0,984.08,731.57
2018,9,13,12,45,932.0,94.0,3.65,23.45,853.0,974.65,725.82
2018,9,13,13,0,932.0,93.0,3.7,23.5,843.0,961.6,717.76
2018,9,13,13,15,875.0,116.0,3.75,23.4,807.5,919.15,690.26
2018,9,13,13,30,818.0,139.0,3.8,23.3,772.0,880.21,665.13
2018,9,13,13,45,679.0,191.0,3.85,23.2,704.5,798.5,609.75
2018,9,13,14,0,540.0,243.0,3.9,23.1,637.0,714.83,548.48
2018,9,13,14,15,538.5,229.5,3.95,22.85,607.0,681.64,526.45
2018,9,13,14,30,537.0,216.0,4.0,22.6,577.0,646.74,502.5
2018,9,13,14,45,654.0,163.0,4.0,22.35,577.0,658.14,514.54
2018,9,13,15,0,771.0,110.0,4.0,22.1,577.0,653.83,514.35
2018,9,13,15,15,749.0,105.0,4.0,22.1,530.5,600.17,473.85
2018,9,13,15,30,727.0,100.0,4.0,22.1,484.0,547.18,433.14
2018,9,13,15,45,641.5,109.0,3.95,21.3,424.5,473.51,376.16
2018,9,13,16,0,556.0,118.0,3.9,20.5,365.0,406.42,323.03
2018,9,13,16,15,568.5,100.5,3.85,19.95,326.0,363.39,287.55
2018,9,13,16,30,581.0,83.0,3.8,19.4,287.0,318.03,248.52
2018,9,13,16,45,612.5,67.5,3.7,18.9,251.5,278.84,212.27
2018,9,13,17,0,644.0,52.0,3.6,18.4,216.0,235.44,170.82
2018,9,13,17,15,571.0,45.5,3.25,17.65,166.0,174.03,117.44
2018,9,13,17,30,498.0,39.0,2.9,16.9,116.0,120.89,72.72
2018,9,13,17,45,366.5,30.5,2.55,16.2,75.0,68.34,33.8
2018,9,13,18,0,235.0,22.0,2.2,15.5,34.0,30.08,0.0
2018,9,13,18,15,117.5,11.0,2.1,15.05,17.0,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,5,45,2.0,4.5,1.25,10.35,4.5,0.0,0.0
2018,9,14,6,0,4.0,9.0,1.3,10.8,9.0,8.9,0.0
2018,9,14,6,15,17.0,26.0,1.5,11.55,28.0,26.35,12.01
2018,9,14,6,30,30.0,43.0,1.7,12.3,47.0,45.96,31.2
2018,9,14,6,45,153.0,58.0,1.95,13.05,91.5,88.11,62.5
2018,9,14,7,0,276.0,73.0,2.2,13.8,136.0,145.37,108.09
2018,9,14,7,15,221.0,99.0,2.2,14.35,157.5,169.61,132.17
2018,9,14,7,30,166.0,125.0,2.2,14.9,179.0,186.91,148.91
2018,9,14,7,45,186.0,147.0,2.15,15.45,217.5,227.28,182.48
2018,9,14,8,0,206.0,169.0,2.1,16.0,256.0,269.63,216.88
2018,9,14,8,15,249.5,186.5,2.1,16.7,304.5,325.32,261.11
2018,9,14,8,30,293.0,204.0,2.1,17.4,353.0,381.6,304.84
2018,9,14,8,45,325.0,218.5,2.05,18.05,397.5,431.19,342.32
2018,9,14,9,0,357.0,233.0,2.0,18.7,442.0,482.94,380.53
2018,9,14,9,15,536.0,190.0,1.95,19.5,529.0,586.55,459.03
2018,9,14,9,30,715.0,147.0,1.9,20.3,616.0,700.14,541.6
2018,9,14,9,45,775.5,133.5,1.85,21.15,666.5,757.66,578.09
2018,9,14,10,0,836.0,120.0,1.8,22.0,717.0,818.58,615.98
2018,9,14,10,15,828.0,129.5,1.8,22.55,740.0,846.87,632.17
2018,9,14,10,30,820.0,139.0,1.8,23.1,763.0,871.74,646.27
2018,9,14,10,45,818.5,144.0,1.85,23.65,781.0,894.21,659.28
2018,9,14,11,0,817.0,149.0,1.9,24.2,799.0,913.5,670.23
2018,9,14,11,15,850.5,136.0,1.95,24.55,822.0,942.8,688.26
2018,9,14,11,30,884.0,123.0,2.0,24.9,845.0,963.92,700.86
2018,9,14,11,45,868.0,132.0,2.05,25.25,844.5,964.33,700.28
2018,9,14,12,0,852.0,141.0,2.1,25.6,844.0,967.13,701.58
2018,9,14,12,15,897.0,117.0,2.25,25.75,854.5,977.28,709.32
2018,9,14,12,30,942.0,93.0,2.4,25.9,865.0,989.21,718.21
2018,9,14,12,45,938.5,93.0,2.5,26.1,853.5,977.43,711.21
2018,9,14,13,0,935.0,93.0,2.6,26.3,842.0,962.07,702.15
2018,9,14,13,15,930.5,92.0,2.7,26.25,822.5,941.23,690.24
2018,9,14,13,30,926.0,91.0,2.8,26.2,803.0,917.04,676.09
2018,9,14,13,45,919.0,90.0,2.9,26.15,776.5,887.5,658.29
2018,9,14,14,0,912.0,89.0,3.0,26.1,750.0,855.02,638.36
2018,9,14,14,15,902.0,87.5,3.05,25.85,716.0,816.86,614.52
2018,9,14,14,30,892.0,86.0,3.1,25.6,682.0,776.34,588.78
2018,9,14,14,45,879.0,84.0,3.2,25.35,642.0,730.98,559.48
2018,9,14,15,0,866.0,82.0,3.3,25.1,602.0,683.97,528.47
2018,9,14,15,15,828.5,83.5,3.3,25.1,550.5,625.78,486.16
2018,9,14,15,30,791.0,85.0,3.3,25.1,499.0,566.24,441.21
2018,9,14,15,45,786.5,78.5,3.4,24.15,457.0,517.74,405.32
2018,9,14,16,0,782.0,72.0,3.5,23.2,415.0,467.93,366.69
2018,9,14,16,15,740.0,69.5,3.5,22.45,362.0,404.65,315.58
2018,9,14,16,30,698.0,67.0,3.5,21.7,309.0,344.49,265.29
2018,9,14,16,45,649.0,60.5,3.5,21.0,256.5,281.4,211.38
2018,9,14,17,0,600.0,54.0,3.5,20.3,204.0,222.99,160.31
2018,9,14,17,15,507.0,48.0,3.35,19.5,153.5,160.69,107.76
2018,9,14,17,30,414.0,42.0,3.2,18.7,103.0,108.93,65.8
2018,9,14,17,45,276.0,30.5,3.1,17.95,64.5,58.23,28.8
2018,9,14,18,0,138.0,19.0,3.0,17.2,26.0,22.08,0.0
2018,9,14,18,15,69.0,9.5,2.9,16.7,13.0,9.34,0.0
2018,9,14,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,15,5,45,70.5,7.0,3.25,12.2,9.0,0.0,0.0
2018,9,15,6,0,141.0,14.0,3.4,12.4,18.0,15.64,0.0
2018,9,15,6,15,292.5,25.0,3.55,12.75,55.0,45.68,16.02
2018,9,15,6,30,444.0,36.0,3.7,13.1,92.0,95.84,54.2
2018,9,15,6,45,482.0,45.5,3.8,13.5,132.5,140.16,92.35
2018,9,15,7,0,520.0,55.0,3.9,13.9,173.0,188.75,136.19
2018,9,15,7,15,449.0,80.0,3.9,14.4,200.5,222.34,170.73
2018,9,15,7,30,378.0,105.0,3.9,14.9,228.0,248.64,197.15
2018,9,15,7,45,506.0,100.0,3.9,15.4,294.0,320.9,257.57
2018,9,15,8,0,634.0,95.0,3.9,15.9,360.0,404.51,326.69
2018,9,15,8,15,644.0,106.5,3.9,16.45,404.0,455.59,368.64
2018,9,15,8,30,654.0,118.0,3.9,17.0,448.0,506.34,408.99
2018,9,15,8,45,769.5,98.0,3.9,17.55,521.0,587.79,473.11
2018,9,15,9,0,885.0,78.0,3.9,18.1,594.0,675.78,540.44
2018,9,15,9,15,896.0,80.5,3.9,18.6,634.5,723.47,572.87
2018,9,15,9,30,907.0,83.0,3.9,19.1,675.0,769.39,603.69
2018,9,15,9,45,902.5,90.5,3.9,19.6,705.5,806.56,627.77
2018,9,15,10,0,898.0,98.0,3.9,20.1,736.0,840.44,649.29
2018,9,15,10,15,917.5,94.5,3.95,20.45,768.5,879.4,674.82
2018,9,15,10,30,937.0,91.0,4.0,20.8,801.0,916.16,698.57
2018,9,15,10,45,943.0,91.0,4.05,21.1,822.0,942.16,714.91
2018,9,15,11,0,949.0,91.0,4.1,21.4,843.0,964.87,729.08
2018,9,15,11,15,952.5,91.5,4.15,21.55,856.5,982.38,740.18
2018,9,15,11,30,956.0,92.0,4.2,21.7,870.0,996.28,748.97
2018,9,15,11,45,958.0,91.5,4.25,21.85,875.0,1004.0,753.71
2018,9,15,12,0,960.0,91.0,4.3,22.0,880.0,1007.94,756.08
2018,9,15,12,15,959.0,91.5,4.35,22.0,877.0,1006.35,755.31
2018,9,15,12,30,958.0,92.0,4.4,22.0,874.0,1000.96,752.15
2018,9,15,12,45,955.5,91.5,4.45,21.95,862.0,989.33,745.01
2018,9,15,13,0,953.0,91.0,4.5,21.9,850.0,974.04,735.73
2018,9,15,13,15,949.0,90.0,4.5,21.8,831.0,953.27,722.51
2018,9,15,13,30,945.0,89.0,4.5,21.7,812.0,929.06,706.99
2018,9,15,13,45,939.0,88.0,4.55,21.55,785.5,899.84,688.51
2018,9,15,14,0,933.0,87.0,4.6,21.4,759.0,867.57,667.79
2018,9,15,14,15,924.5,85.0,4.55,21.2,725.0,829.35,642.18
2018,9,15,14,30,916.0,83.0,4.5,21.0,691.0,788.6,614.6
2018,9,15,14,45,904.5,81.0,4.5,20.8,651.0,743.38,583.79
2018,9,15,15,0,893.0,79.0,4.5,20.6,611.0,696.33,551.24
2018,9,15,15,15,876.0,76.5,4.5,20.6,565.5,643.65,512.11
2018,9,15,15,30,859.0,74.0,4.5,20.6,520.0,590.15,470.51
2018,9,15,15,45,838.0,71.0,4.45,19.9,471.0,534.92,427.37
2018,9,15,16,0,817.0,68.0,4.4,19.2,422.0,478.1,381.5
2018,9,15,16,15,787.5,64.0,4.3,18.7,370.5,417.0,330.28
2018,9,15,16,30,758.0,60.0,4.2,18.2,319.0,357.64,278.84
2018,9,15,16,45,694.0,57.0,4.15,17.65,263.5,290.1,220.12
2018,9,15,17,0,630.0,54.0,4.1,17.1,208.0,228.85,165.9
2018,9,15,17,15,428.5,51.0,3.8,16.45,144.5,145.26,99.01
2018,9,15,17,30,227.0,48.0,3.5,15.8,81.0,84.23,54.07
2018,9,15,17,45,128.5,31.0,3.25,15.15,48.0,43.55,22.87
2018,9,15,18,0,30.0,14.0,3.0,14.5,15.0,14.77,0.0
2018,9,15,18,15,15.0,7.0,2.8,14.05,7.5,6.88,0.0
2018,9,15,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,16,5,45,78.5,7.0,1.35,10.05,9.0,0.0,0.0
2018,9,16,6,0,157.0,14.0,1.4,10.5,18.0,15.72,0.0
2018,9,16,6,15,316.0,23.5,1.7,11.5,55.0,45.46,14.29
2018,9,16,6,30,475.0,33.0,2.0,12.5,92.0,96.47,53.35
2018,9,16,6,45,559.5,40.0,2.35,13.45,141.5,148.87,96.17
2018,9,16,7,0,644.0,47.0,2.7,14.4,191.0,210.8,149.61
2018,9,16,7,15,696.0,51.5,2.7,15.05,244.0,269.51,202.48
2018,9,16,7,30,748.0,56.0,2.7,15.7,297.0,333.3,258.89
2018,9,16,7,45,782.5,59.5,2.75,16.3,349.5,393.44,311.34
2018,9,16,8,0,817.0,63.0,2.8,16.9,402.0,455.97,363.96
2018,9,16,8,15,841.0,65.5,2.75,17.45,452.0,512.61,410.11
2018,9,16,8,30,865.0,68.0,2.7,18.0,502.0,570.9,455.76
2018,9,16,8,45,881.5,70.5,2.7,18.6,548.0,624.8,496.52
2018,9,16,9,0,898.0,73.0,2.7,19.2,594.0,677.92,535.15
2018,9,16,9,15,910.5,75.0,2.7,19.7,635.0,726.59,567.71
2018,9,16,9,30,923.0,77.0,2.7,20.2,676.0,773.57,598.49
2018,9,16,9,45,932.5,78.0,2.7,20.7,711.0,815.17,624.98
2018,9,16,10,0,942.0,79.0,2.7,21.2,746.0,854.35,649.46
2018,9,16,10,15,948.5,80.5,2.7,21.65,774.0,888.91,670.62
2018,9,16,10,30,955.0,82.0,2.7,22.1,802.0,920.46,689.59
2018,9,16,10,45,959.5,83.0,2.7,22.55,823.0,946.52,704.76
2018,9,16,11,0,964.0,84.0,2.7,23.0,844.0,969.16,717.67
2018,9,16,11,15,966.5,84.0,2.75,23.3,856.5,985.33,727.21
2018,9,16,11,30,969.0,84.0,2.8,23.6,869.0,997.8,734.47
2018,9,16,11,45,969.0,85.0,2.8,23.9,873.5,1005.27,738.14
2018,9,16,12,0,969.0,86.0,2.8,24.2,878.0,1008.9,739.48
2018,9,16,12,15,967.0,86.5,2.8,24.4,874.0,1006.26,737.2
2018,9,16,12,30,965.0,87.0,2.8,24.6,870.0,999.81,732.63
2018,9,16,12,45,960.0,88.0,2.85,24.75,858.0,987.35,724.89
2018,9,16,13,0,955.0,89.0,2.9,24.9,846.0,971.26,714.91
2018,9,16,13,15,951.0,88.0,2.95,24.95,826.5,950.37,702.11
2018,9,16,13,30,947.0,87.0,3.0,25.0,807.0,926.04,687.08
2018,9,16,13,45,940.5,86.0,3.05,25.0,780.0,896.28,668.52
2018,9,16,14,0,934.0,85.0,3.1,25.0,753.0,863.48,647.83
2018,9,16,14,15,924.5,83.5,3.15,24.85,719.0,824.92,623.39
2018,9,16,14,30,915.0,82.0,3.2,24.7,685.0,783.91,596.98
2018,9,16,14,45,902.5,80.0,3.25,24.5,644.5,737.97,566.85
2018,9,16,15,0,890.0,78.0,3.3,24.3,604.0,690.28,535.0
2018,9,16,15,15,873.0,75.5,3.3,24.3,558.5,637.72,496.85
2018,9,16,15,30,856.0,73.0,3.3,24.3,513.0,584.36,456.4
2018,9,16,15,45,833.0,70.0,3.35,23.5,463.5,528.22,414.01
2018,9,16,16,0,810.0,67.0,3.4,22.7,414.0,470.7,368.92
2018,9,16,16,15,778.0,63.5,3.4,22.0,362.5,409.48,318.99
2018,9,16,16,30,746.0,60.0,3.4,21.3,311.0,350.28,268.88
2018,9,16,16,45,697.5,55.0,3.35,20.65,258.0,286.55,213.85
2018,9,16,17,0,649.0,50.0,3.3,20.0,205.0,227.42,161.65
2018,9,16,17,15,570.0,43.5,3.0,19.1,155.0,165.38,108.54
2018,9,16,17,30,491.0,37.0,2.7,18.2,105.0,112.17,64.76
2018,9,16,17,45,345.0,27.0,2.45,17.25,65.0,58.81,25.52
2018,9,16,18,0,199.0,17.0,2.2,16.3,25.0,22.69,0.0
2018,9,16,18,15,99.5,8.5,2.05,15.75,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,5,45,77.0,7.0,1.6,11.05,8.5,0.0,0.0
2018,9,17,6,0,154.0,14.0,1.7,11.5,17.0,15.54,0.0
2018,9,17,6,15,312.0,23.0,2.0,12.2,53.0,44.29,12.36
2018,9,17,6,30,470.0,32.0,2.3,12.9,89.0,94.5,51.73
2018,9,17,6,45,486.5,42.5,2.55,13.65,126.5,137.14,89.24
2018,9,17,7,0,503.0,53.0,2.8,14.4,164.0,181.62,130.12
2018,9,17,7,15,395.0,81.0,2.75,14.95,182.5,206.23,157.89
2018,9,17,7,30,287.0,109.0,2.7,15.5,201.0,216.46,171.17
2018,9,17,7,45,326.5,121.5,2.7,16.05,243.0,265.6,212.62
2018,9,17,8,0,366.0,134.0,2.7,16.6,285.0,315.64,253.96
2018,9,17,8,15,235.5,167.5,2.65,17.15,269.0,297.96,239.61
2018,9,17,8,30,105.0,201.0,2.6,17.7,253.0,266.32,212.63
2018,9,17,8,45,258.0,195.0,2.6,18.25,339.5,364.57,291.87
2018,9,17,9,0,411.0,189.0,2.6,18.8,426.0,477.61,380.12
2018,9,17,9,15,661.0,134.0,2.6,19.35,547.0,617.06,487.64
2018,9,17,9,30,911.0,79.0,2.6,19.9,668.0,765.54,593.9
2018,9,17,9,45,916.0,83.0,2.6,20.45,702.0,806.38,618.97
2018,9,17,10,0,921.0,87.0,2.6,21.0,736.0,844.56,642.69
2018,9,17,10,15,929.0,87.5,2.65,21.5,764.0,878.61,663.83
2018,9,17,10,30,937.0,88.0,2.7,22.0,792.0,909.8,682.89
2018,9,17,10,45,942.0,89.0,2.7,22.5,812.5,935.81,697.99
2018,9,17,11,0,947.0,90.0,2.7,23.0,833.0,958.5,710.86
2018,9,17,11,15,950.0,90.5,2.8,23.25,846.0,975.34,721.46
2018,9,17,11,30,953.0,91.0,2.9,23.5,859.0,988.57,729.81
2018,9,17,11,45,954.0,91.0,3.0,23.75,863.5,995.69,734.28
2018,9,17,12,0,955.0,91.0,3.1,24.0,868.0,999.04,736.43
2018,9,17,12,15,953.0,92.0,3.25,24.0,864.5,996.88,736.22
2018,9,17,12,30,951.0,93.0,3.4,24.0,861.0,990.95,733.64
2018,9,17,12,45,946.0,94.0,3.5,24.0,849.0,978.54,726.48
2018,9,17,13,0,941.0,95.0,3.6,24.0,837.0,962.55,717.02
2018,9,17,13,15,937.5,93.5,3.7,23.8,817.5,941.72,704.91
2018,9,17,13,30,934.0,92.0,3.8,23.6,798.0,917.49,690.47
2018,9,17,13,45,929.0,90.0,3.9,23.4,771.5,888.16,672.47
2018,9,17,14,0,924.0,88.0,4.0,23.2,745.0,855.76,652.2
2018,9,17,14,15,916.0,85.5,4.05,22.85,711.0,817.55,627.79
2018,9,17,14,30,908.0,83.0,4.1,22.5,677.0,776.83,601.32
2018,9,17,14,45,896.5,81.0,4.15,22.1,637.5,731.83,571.49
2018,9,17,15,0,885.0,79.0,4.2,21.7,598.0,685.03,539.86
2018,9,17,15,15,868.0,76.5,4.2,21.7,552.5,632.68,500.72
2018,9,17,15,30,851.0,74.0,4.2,21.7,507.0,579.54,459.52
2018,9,17,15,45,828.5,71.0,4.25,20.6,458.0,523.95,417.04
2018,9,17,16,0,806.0,68.0,4.3,19.5,409.0,466.93,371.77
2018,9,17,16,15,774.0,63.5,4.2,18.75,357.0,404.91,320.06
2018,9,17,16,30,742.0,59.0,4.1,18.0,305.0,344.96,268.32
2018,9,17,16,45,692.0,54.5,4.0,17.3,252.5,281.65,212.68
2018,9,17,17,0,642.0,50.0,3.9,16.6,200.0,223.12,160.18
2018,9,17,17,15,557.0,43.5,3.7,15.85,150.0,160.53,106.13
2018,9,17,17,30,472.0,37.0,3.5,15.1,100.0,107.57,62.39
2018,9,17,17,45,312.5,26.5,3.3,14.35,60.5,53.9,22.36
2018,9,17,18,0,153.0,16.0,3.1,13.6,21.0,19.77,0.0
2018,9,17,18,15,76.5,8.0,3.05,13.3,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,18,5,45,53.5,6.5,2.4,11.7,7.5,0.0,0.0
2018,9,18,6,0,107.0,13.0,2.5,11.8,15.0,13.92,0.0
2018,9,18,6,15,250.5,25.5,2.6,12.2,49.5,42.21,11.06
2018,9,18,6,30,394.0,38.0,2.7,12.6,84.0,90.34,51.44
2018,9,18,6,45,483.5,46.5,2.75,13.0,132.0,140.21,92.0
2018,9,18,7,0,573.0,55.0,2.8,13.4,180.0,200.38,143.62
2018,9,18,7,15,630.0,60.5,2.75,13.9,231.5,257.54,194.89
2018,9,18,7,30,687.0,66.0,2.7,14.4,283.0,320.44,250.46
2018,9,18,7,45,725.5,70.5,2.65,14.9,335.5,379.74,302.18
2018,9,18,8,0,764.0,75.0,2.6,15.4,388.0,442.13,354.7
2018,9,18,8,15,791.5,78.0,2.6,16.0,437.5,499.75,401.73
2018,9,18,8,30,819.0,81.0,2.6,16.6,487.0,558.38,447.87
2018,9,18,8,45,839.0,83.5,2.55,17.25,533.0,612.51,488.74
2018,9,18,9,0,859.0,86.0,2.5,17.9,579.0,663.83,526.18
2018,9,18,9,15,874.5,87.5,2.55,18.45,620.0,712.34,559.63
2018,9,18,9,30,890.0,89.0,2.6,19.0,661.0,759.48,590.95
2018,9,18,9,45,902.0,89.5,2.6,19.55,696.0,801.17,617.61
2018,9,18,10,0,914.0,90.0,2.6,20.1,731.0,840.69,642.42
2018,9,18,10,15,921.5,91.5,2.6,20.55,759.0,875.13,663.66
2018,9,18,10,30,929.0,93.0,2.6,21.0,787.0,906.69,682.79
2018,9,18,10,45,934.5,92.5,2.6,21.45,807.0,931.27,697.1
2018,9,18,11,0,940.0,92.0,2.6,21.9,827.0,952.55,709.24
2018,9,18,11,15,942.5,93.0,2.6,22.3,839.5,969.29,718.54
2018,9,18,11,30,945.0,94.0,2.6,22.7,852.0,982.43,725.55
2018,9,18,11,45,945.5,94.5,2.6,23.05,856.5,989.48,728.84
2018,9,18,12,0,946.0,95.0,2.6,23.4,861.0,992.79,729.87
2018,9,18,12,15,944.0,95.5,2.65,23.65,857.0,990.01,727.83
2018,9,18,12,30,942.0,96.0,2.7,23.9,853.0,983.51,723.55
2018,9,18,12,45,937.0,96.5,2.75,24.1,840.5,970.56,715.32
2018,9,18,13,0,932.0,97.0,2.8,24.3,828.0,954.06,704.89
2018,9,18,13,15,927.5,96.0,2.9,24.4,808.5,932.96,692.15
2018,9,18,13,30,923.0,95.0,3.0,24.5,789.0,908.53,677.18
2018,9,18,13,45,916.5,93.5,3.05,24.55,762.0,878.67,658.27
2018,9,18,14,0,910.0,92.0,3.1,24.6,735.0,845.87,637.29
2018,9,18,14,15,900.0,90.5,3.2,24.4,701.0,807.56,613.22
2018,9,18,14,30,890.0,89.0,3.3,24.2,667.0,766.91,587.18
2018,9,18,14,45,876.5,86.5,3.4,24.0,626.5,720.59,556.67
2018,9,18,15,0,863.0,84.0,3.5,23.8,586.0,672.69,524.47
2018,9,18,15,15,844.5,82.0,3.5,23.8,541.0,623.05,487.33
2018,9,18,15,30,826.0,80.0,3.5,23.8,496.0,570.34,446.98
2018,9,18,15,45,801.0,76.0,3.55,22.8,446.5,511.75,402.73
2018,9,18,16,0,776.0,72.0,3.6,21.8,397.0,453.86,357.23
2018,9,18,16,15,739.0,68.5,3.6,21.0,345.5,392.39,306.83
2018,9,18,16,30,702.0,65.0,3.6,20.2,294.0,333.56,256.81
2018,9,18,16,45,647.0,59.5,3.6,19.35,241.5,270.11,202.09
2018,9,18,17,0,592.0,54.0,3.6,18.5,189.0,211.93,150.93
2018,9,18,17,15,501.0,47.0,3.45,17.55,140.5,150.81,99.25
2018,9,18,17,30,410.0,40.0,3.3,16.6,92.0,100.06,58.26
2018,9,18,17,45,261.5,27.5,3.2,15.6,55.0,49.2,19.16
2018,9,18,18,0,113.0,15.0,3.1,14.6,18.0,17.32,0.0
2018,9,18,18,15,56.5,7.5,3.0,14.1,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
