Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,4,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,5,45,32.5,5.5,1.35,10.15,6.0,0.0,0.0
2018,9,19,6,0,65.0,11.0,1.4,10.5,12.0,11.46,0.0
2018,9,19,6,15,199.0,25.5,1.65,11.2,45.0,37.95,8.16
2018,9,19,6,30,333.0,40.0,1.9,11.9,78.0,84.27,49.04
2018,9,19,6,45,429.5,50.0,2.15,12.6,125.5,133.27,88.39
2018,9,19,7,0,526.0,60.0,2.4,13.3,173.0,193.45,139.25
2018,9,19,7,15,588.0,66.5,2.25,13.9,225.0,250.45,189.67
2018,9,19,7,30,650.0,73.0,2.1,14.5,277.0,313.81,244.84
2018,9,19,7,45,692.5,78.0,1.95,15.1,329.5,373.5,296.0
2018,9,19,8,0,735.0,83.0,1.8,15.7,382.0,436.59,347.99
2018,9,19,8,15,764.5,87.0,1.6,16.5,432.0,494.32,393.34
2018,9,19,8,30,794.0,91.0,1.4,17.3,482.0,553.82,437.77
2018,9,19,8,45,816.0,94.0,1.2,18.1,528.5,608.55,476.39
2018,9,19,9,0,838.0,97.0,1.0,18.9,575.0,663.14,512.77
2018,9,19,9,15,853.0,99.5,1.05,19.85,616.0,711.8,544.88
2018,9,19,9,30,868.0,102.0,1.1,20.8,657.0,759.1,574.23
2018,9,19,9,45,879.0,104.0,1.2,21.75,692.0,797.52,597.63
2018,9,19,10,0,890.0,106.0,1.3,22.7,727.0,837.05,621.56
2018,9,19,10,15,898.0,107.5,1.5,23.7,755.0,871.14,642.68
2018,9,19,10,30,906.0,109.0,1.7,24.7,783.0,902.46,661.8
2018,9,19,10,45,911.0,111.0,1.95,25.7,804.0,928.72,678.01
2018,9,19,11,0,916.0,113.0,2.2,26.7,825.0,951.75,691.97
2018,9,19,11,15,919.0,113.5,2.35,27.2,837.5,967.98,701.86
2018,9,19,11,30,922.0,114.0,2.5,27.7,850.0,980.71,709.6
2018,9,19,11,45,922.5,114.5,2.65,28.2,854.5,987.53,713.63
2018,9,19,12,0,923.0,115.0,2.8,28.7,859.0,990.7,715.43
2018,9,19,12,15,922.0,115.0,2.85,28.95,855.0,988.26,713.6
2018,9,19,12,30,921.0,115.0,2.9,29.2,851.0,982.17,709.6
2018,9,19,12,45,918.0,114.0,3.0,29.4,839.0,969.55,702.07
2018,9,19,13,0,915.0,113.0,3.1,29.6,827.0,953.42,692.36
2018,9,19,13,15,909.5,112.5,3.15,29.65,807.0,932.18,679.41
2018,9,19,13,30,904.0,112.0,3.2,29.7,787.0,907.71,664.39
2018,9,19,13,45,896.0,110.0,3.25,29.7,759.0,876.45,644.96
2018,9,19,14,0,888.0,108.0,3.3,29.7,731.0,842.39,623.57
2018,9,19,14,15,876.0,106.0,3.3,29.6,696.0,806.3,600.63
2018,9,19,14,30,864.0,104.0,3.3,29.5,661.0,764.07,573.27
2018,9,19,14,45,849.0,101.0,3.35,29.35,620.0,716.74,542.37
2018,9,19,15,0,834.0,98.0,3.4,29.2,579.0,668.02,509.09
2018,9,19,15,15,813.5,95.0,3.4,29.2,533.5,614.76,470.27
2018,9,19,15,30,793.0,92.0,3.4,29.2,488.0,561.18,430.19
2018,9,19,15,45,764.0,88.0,3.45,28.45,438.0,502.04,386.12
2018,9,19,16,0,735.0,84.0,3.5,27.7,388.0,444.6,341.68
2018,9,19,16,15,694.0,79.0,3.35,26.9,335.5,381.96,291.54
2018,9,19,16,30,653.0,74.0,3.2,26.1,283.0,322.51,242.37
2018,9,19,16,45,592.5,67.0,3.0,25.35,231.0,258.46,188.73
2018,9,19,17,0,532.0,60.0,2.8,24.6,179.0,200.55,139.53
2018,9,19,17,15,439.0,51.0,2.55,23.25,131.5,140.79,90.93
2018,9,19,17,30,346.0,42.0,2.3,21.9,84.0,91.7,52.73
2018,9,19,17,45,215.0,27.5,2.05,20.55,49.5,43.82,14.63
2018,9,19,18,0,84.0,13.0,1.8,19.2,15.0,14.39,0.0
2018,9,19,18,15,42.0,6.5,1.7,18.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,20,5,45,33.0,4.5,1.2,12.4,5.0,0.0,0.0
2018,9,20,6,0,66.0,9.0,1.2,12.6,10.0,9.44,0.0
2018,9,20,6,15,212.5,23.5,1.3,13.65,44.0,37.08,5.14
2018,9,20,6,30,359.0,38.0,1.4,14.7,78.0,85.27,47.99
2018,9,20,6,45,455.5,47.5,1.55,15.8,126.0,135.18,87.58
2018,9,20,7,0,552.0,57.0,1.7,16.9,174.0,196.23,138.34
2018,9,20,7,15,612.5,63.0,1.75,17.7,226.0,253.64,188.43
2018,9,20,7,30,673.0,69.0,1.8,18.5,278.0,317.2,243.0
2018,9,20,7,45,713.0,74.0,1.85,19.3,330.5,377.01,293.64
2018,9,20,8,0,753.0,79.0,1.9,20.1,383.0,439.48,344.68
2018,9,20,8,15,781.5,83.0,1.9,20.9,433.5,498.02,390.79
2018,9,20,8,30,810.0,87.0,1.9,21.7,484.0,557.69,435.96
2018,9,20,8,45,831.5,90.0,1.9,22.5,530.5,612.76,476.1
2018,9,20,9,0,853.0,93.0,1.9,23.3,577.0,667.6,514.63
2018,9,20,9,15,869.5,95.0,1.9,24.1,619.0,717.3,547.41
2018,9,20,9,30,886.0,97.0,1.9,24.9,661.0,762.49,575.28
2018,9,20,9,45,899.0,98.5,1.9,25.7,697.0,805.74,601.29
2018,9,20,10,0,912.0,100.0,1.9,26.5,733.0,846.89,625.43
2018,9,20,10,15,920.0,101.0,1.95,27.2,761.0,880.99,645.27
2018,9,20,10,30,928.0,102.0,2.0,27.9,789.0,912.23,663.13
2018,9,20,10,45,933.5,103.0,2.05,28.55,810.0,938.24,677.65
2018,9,20,11,0,939.0,104.0,2.1,29.2,831.0,960.96,690.05
2018,9,20,11,15,942.0,104.5,2.1,29.8,843.5,977.42,698.12
2018,9,20,11,30,945.0,105.0,2.1,30.4,856.0,990.29,704.02
2018,9,20,11,45,946.0,105.5,2.1,30.95,860.5,997.63,706.71
2018,9,20,12,0,947.0,106.0,2.1,31.5,865.0,1001.23,707.23
2018,9,20,12,15,946.5,105.5,2.15,31.75,861.0,998.59,705.46
2018,9,20,12,30,946.0,105.0,2.2,32.0,857.0,992.2,701.52
2018,9,20,12,45,943.5,104.0,2.2,32.25,845.0,979.72,693.39
2018,9,20,13,0,941.0,103.0,2.2,32.5,833.0,963.62,683.17
2018,9,20,13,15,935.5,102.0,2.25,32.55,812.5,941.32,670.18
2018,9,20,13,30,930.0,101.0,2.3,32.6,792.0,915.71,655.12
2018,9,20,13,45,922.5,99.5,2.35,32.65,764.0,884.7,636.54
2018,9,20,14,0,915.0,98.0,2.4,32.7,736.0,850.8,615.97
2018,9,20,14,15,904.5,96.0,2.4,32.6,701.0,811.3,591.56
2018,9,20,14,30,894.0,94.0,2.4,32.5,666.0,769.49,565.37
2018,9,20,14,45,880.0,91.5,2.4,32.4,625.0,722.6,535.42
2018,9,20,15,0,866.0,89.0,2.4,32.3,584.0,676.73,505.13
2018,9,20,15,15,846.5,86.0,2.4,32.3,538.0,622.75,466.86
2018,9,20,15,30,827.0,83.0,2.4,32.3,492.0,568.28,427.17
2018,9,20,15,45,800.5,79.0,2.35,31.75,441.5,508.91,383.42
2018,9,20,16,0,774.0,75.0,2.3,31.2,391.0,450.39,338.74
2018,9,20,16,15,736.0,70.5,2.05,30.15,338.5,387.72,289.6
2018,9,20,16,30,698.0,66.0,1.8,29.1,286.0,328.08,241.14
2018,9,20,16,45,641.0,60.0,1.5,28.0,233.5,263.9,188.24
2018,9,20,17,0,584.0,54.0,1.2,26.9,181.0,205.4,139.16
2018,9,20,17,15,491.0,45.5,1.2,25.55,132.5,143.52,89.58
2018,9,20,17,30,398.0,37.0,1.2,24.2,84.0,92.32,50.18
2018,9,20,17,45,252.5,25.0,1.2,22.85,49.5,43.44,10.51
2018,9,20,18,0,107.0,13.0,1.2,21.5,15.0,14.45,0.0
2018,9,20,18,15,53.5,6.5,1.2,21.05,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,5,45,41.5,5.0,1.25,14.5,5.5,0.0,0.0
2018,9,21,6,0,83.0,10.0,1.2,14.5,11.0,10.51,0.0
2018,9,21,6,15,230.5,22.5,1.5,15.5,43.5,36.97,2.04
2018,9,21,6,30,378.0,35.0,1.8,16.5,76.0,84.36,45.9
2018,9,21,6,45,472.0,43.5,2.05,17.55,123.5,133.76,85.1
2018,9,21,7,0,566.0,52.0,2.3,18.6,171.0,193.98,135.23
2018,9,21,7,15,624.0,58.0,2.3,19.4,222.5,251.29,185.32
2018,9,21,7,30,682.0,64.0,2.3,20.2,274.0,314.45,239.65
2018,9,21,7,45,720.5,69.0,2.25,21.0,326.0,373.73,289.84
2018,9,21,8,0,759.0,74.0,2.2,21.8,378.0,436.16,340.68
2018,9,21,8,15,786.0,77.5,2.15,22.8,427.5,493.58,385.56
2018,9,21,8,30,813.0,81.0,2.1,23.8,477.0,551.97,429.27
2018,9,21,8,45,832.0,84.5,2.1,24.8,522.5,606.07,468.28
2018,9,21,9,0,851.0,88.0,2.1,25.8,568.0,659.72,505.48
2018,9,21,9,15,865.0,90.5,2.05,26.75,608.5,705.18,534.51
2018,9,21,9,30,879.0,93.0,2.0,27.7,649.0,751.68,562.59
2018,9,21,9,45,888.0,95.5,2.0,28.6,683.5,792.58,586.68
2018,9,21,10,0,897.0,98.0,2.0,29.5,718.0,831.14,608.79
2018,9,21,10,15,904.5,99.5,1.95,30.05,745.5,864.84,627.77
2018,9,21,10,30,912.0,101.0,1.9,30.6,773.0,895.71,644.69
2018,9,21,10,45,917.0,102.0,1.9,31.1,793.0,920.85,658.42
2018,9,21,11,0,922.0,103.0,1.9,31.6,813.0,942.72,670.08
2018,9,21,11,15,924.5,104.0,2.0,31.9,825.5,958.95,679.88
2018,9,21,11,30,927.0,105.0,2.1,32.2,838.0,971.63,687.58
2018,9,21,11,45,928.0,105.0,2.15,32.5,842.0,978.22,691.07
2018,9,21,12,0,929.0,105.0,2.2,32.8,846.0,981.15,692.45
2018,9,21,12,15,925.5,105.5,2.25,32.85,841.0,976.75,690.1
2018,9,21,12,30,922.0,106.0,2.3,32.9,836.0,968.71,685.65
2018,9,21,12,45,916.0,107.0,2.4,33.0,823.0,955.35,678.3
2018,9,21,13,0,910.0,108.0,2.5,33.1,810.0,938.55,668.84
2018,9,21,13,15,905.0,107.0,2.55,32.95,790.0,917.16,656.72
2018,9,21,13,30,900.0,106.0,2.6,32.8,770.0,892.55,642.53
2018,9,21,13,45,892.0,104.5,2.65,32.7,742.5,861.81,624.17
2018,9,21,14,0,884.0,103.0,2.7,32.6,715.0,828.3,603.87
2018,9,21,14,15,873.0,101.0,2.75,32.25,680.5,789.36,580.33
2018,9,21,14,30,862.0,99.0,2.8,31.9,646.0,751.53,557.24
2018,9,21,14,45,846.5,96.5,2.85,31.6,605.5,704.46,527.26
2018,9,21,15,0,831.0,94.0,2.9,31.3,565.0,656.05,494.74
2018,9,21,15,15,810.5,91.0,2.9,31.3,519.5,602.97,456.45
2018,9,21,15,30,790.0,88.0,2.9,31.3,474.0,549.59,416.89
2018,9,21,15,45,762.0,83.5,2.9,30.25,424.5,490.73,373.76
2018,9,21,16,0,734.0,79.0,2.9,29.2,375.0,432.97,329.71
2018,9,21,16,15,695.0,73.5,2.85,28.3,323.5,371.43,280.86
2018,9,21,16,30,656.0,68.0,2.8,27.4,272.0,312.43,232.33
2018,9,21,16,45,596.5,61.5,2.75,26.5,220.5,249.51,179.89
2018,9,21,17,0,537.0,55.0,2.7,25.6,169.0,192.63,131.73
2018,9,21,17,15,442.5,46.0,2.4,24.25,122.5,133.05,83.61
2018,9,21,17,30,348.0,37.0,2.1,22.9,76.0,84.37,46.02
2018,9,21,17,45,210.0,23.5,1.85,21.6,43.5,37.81,5.04
2018,9,21,18,0,72.0,10.0,1.6,20.3,11.0,10.71,0.0
2018,9,21,18,15,36.0,5.0,1.6,19.65,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.35,11.0,4.0,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.4,11.2,8.0,8.23,0.0
2018,9,22,6,15,188.5,22.0,1.5,11.9,39.5,33.53,0.0
2018,9,22,6,30,328.0,36.0,1.6,12.6,71.0,78.89,44.08
2018,9,22,6,45,387.5,42.0,1.75,13.3,105.5,116.45,75.56
2018,9,22,7,0,447.0,48.0,1.9,14.0,140.0,160.71,114.06
2018,9,22,7,15,223.5,53.0,1.8,14.9,99.0,124.28,93.78
2018,9,22,7,30,0.0,58.0,1.7,15.8,58.0,56.05,41.93
2018,9,22,7,45,0.5,83.0,1.65,16.7,83.0,80.74,62.47
2018,9,22,8,0,1.0,108.0,1.6,17.6,108.0,105.7,82.7
2018,9,22,8,15,3.0,131.0,1.55,18.7,132.0,129.6,101.55
2018,9,22,8,30,5.0,154.0,1.5,19.8,156.0,153.79,120.22
2018,9,22,8,45,63.5,191.5,1.45,20.85,226.5,231.58,181.83
2018,9,22,9,0,122.0,229.0,1.4,21.9,297.0,317.14,247.29
2018,9,22,9,15,450.0,177.5,1.45,22.9,456.5,508.73,395.18
2018,9,22,9,30,778.0,126.0,1.5,23.9,616.0,714.61,543.42
2018,9,22,9,45,834.0,114.0,1.55,24.9,665.0,773.1,578.61
2018,9,22,10,0,890.0,102.0,1.6,25.9,714.0,828.29,612.17
2018,9,22,10,15,898.5,104.0,1.7,26.7,742.5,863.07,632.69
2018,9,22,10,30,907.0,106.0,1.8,27.5,771.0,895.1,651.43
2018,9,22,10,45,913.0,107.0,1.85,28.35,791.5,920.92,665.37
2018,9,22,11,0,919.0,108.0,1.9,29.2,812.0,943.53,677.25
2018,9,22,11,15,922.0,108.5,2.0,29.7,824.5,959.54,686.46
2018,9,22,11,30,925.0,109.0,2.1,30.2,837.0,972.02,693.57
2018,9,22,11,45,926.0,109.0,2.2,30.65,841.0,978.52,697.14
2018,9,22,12,0,927.0,109.0,2.3,31.1,845.0,981.35,698.56
2018,9,22,12,15,929.0,107.5,2.4,31.15,842.0,979.81,698.48
2018,9,22,12,30,931.0,106.0,2.5,31.2,839.0,974.56,696.18
2018,9,22,12,45,932.0,103.5,2.6,31.3,827.5,963.63,690.22
2018,9,22,13,0,933.0,101.0,2.7,31.4,816.0,949.03,682.01
2018,9,22,13,15,927.0,100.0,2.8,31.2,795.5,926.3,669.4
2018,9,22,13,30,921.0,99.0,2.9,31.0,775.0,900.3,654.63
2018,9,22,13,45,912.5,98.0,3.0,30.85,747.0,869.11,636.18
2018,9,22,14,0,904.0,97.0,3.1,30.7,719.0,835.11,615.68
2018,9,22,14,15,893.5,95.5,3.15,30.3,684.5,796.42,592.07
2018,9,22,14,30,883.0,94.0,3.2,29.9,650.0,755.47,566.59
2018,9,22,14,45,868.0,91.5,3.25,29.55,609.0,711.17,538.23
2018,9,22,15,0,853.0,89.0,3.3,29.2,568.0,662.22,505.05
2018,9,22,15,15,833.0,85.5,3.3,29.2,522.0,607.98,465.37
2018,9,22,15,30,813.0,82.0,3.3,29.2,476.0,553.36,424.32
2018,9,22,15,45,785.5,78.0,3.25,28.2,426.0,494.26,380.13
2018,9,22,16,0,758.0,74.0,3.2,27.2,376.0,436.16,334.98
2018,9,22,16,15,719.5,69.0,3.1,26.3,324.0,373.83,284.75
2018,9,22,16,30,681.0,64.0,3.0,25.4,272.0,314.67,235.33
2018,9,22,16,45,621.5,58.5,2.9,24.55,220.5,251.63,182.01
2018,9,22,17,0,562.0,53.0,2.8,23.7,169.0,194.59,133.06
2018,9,22,17,15,464.0,44.0,2.5,22.45,121.5,133.29,83.23
2018,9,22,17,30,366.0,35.0,2.2,21.2,74.0,83.29,44.36
2018,9,22,17,45,220.0,22.0,1.95,20.0,42.0,35.98,0.0
2018,9,22,18,0,74.0,9.0,1.7,18.8,10.0,9.5,0.0
2018,9,22,18,15,37.0,4.5,1.8,18.2,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,5,45,34.5,5.0,2.15,11.9,5.0,0.0,0.0
2018,9,23,6,0,69.0,10.0,2.3,12.0,10.0,10.29,0.0
2018,9,23,6,15,213.5,22.5,2.5,12.65,41.0,35.36,0.0
2018,9,23,6,30,358.0,35.0,2.7,13.3,72.0,81.27,44.3
2018,9,23,6,45,458.5,43.0,2.9,14.0,118.5,129.94,83.46
2018,9,23,7,0,559.0,51.0,3.1,14.7,165.0,190.17,134.24
2018,9,23,7,15,620.5,57.0,3.1,15.4,217.0,247.93,185.62
2018,9,23,7,30,682.0,63.0,3.1,16.1,269.0,311.94,241.86
2018,9,23,7,45,722.5,67.5,3.1,16.85,321.0,371.32,293.5
2018,9,23,8,0,763.0,72.0,3.1,17.6,373.0,434.07,346.17
2018,9,23,8,15,790.5,75.5,3.05,18.35,422.5,491.8,393.08
2018,9,23,8,30,818.0,79.0,3.0,19.1,472.0,550.51,438.99
2018,9,23,8,45,837.5,82.0,2.95,19.8,517.5,604.45,479.7
2018,9,23,9,0,857.0,85.0,2.9,20.5,563.0,657.95,518.66
2018,9,23,9,15,871.0,87.5,2.9,21.3,603.5,703.48,549.62
2018,9,23,9,30,885.0,90.0,2.9,22.1,644.0,750.04,579.69
2018,9,23,9,45,895.5,91.5,2.85,22.85,678.5,791.05,605.09
2018,9,23,10,0,906.0,93.0,2.8,23.6,713.0,829.8,628.48
2018,9,23,10,15,914.5,94.0,2.8,24.2,740.5,863.86,649.0
2018,9,23,10,30,923.0,95.0,2.8,24.8,768.0,895.11,667.44
2018,9,23,10,45,928.5,96.0,2.8,25.45,788.5,920.73,681.85
2018,9,23,11,0,934.0,97.0,2.8,26.1,809.0,943.07,694.05
2018,9,23,11,15,937.5,96.5,2.85,26.7,821.0,958.56,702.3
2018,9,23,11,30,941.0,96.0,2.9,27.3,833.0,970.47,708.34
2018,9,23,11,45,942.0,96.0,2.9,27.85,837.0,976.97,710.7
2018,9,23,12,0,943.0,96.0,2.9,28.4,841.0,979.74,710.82
2018,9,23,12,15,943.5,95.0,3.0,28.55,837.0,977.22,709.62
2018,9,23,12,30,944.0,94.0,3.1,28.7,833.0,970.95,706.13
2018,9,23,12,45,943.0,93.0,3.15,28.8,821.5,959.61,699.22
2018,9,23,13,0,942.0,92.0,3.2,28.9,810.0,944.61,690.05
2018,9,23,13,15,937.0,91.0,3.3,28.75,789.5,922.52,677.3
2018,9,23,13,30,932.0,90.0,3.4,28.6,769.0,897.11,662.33
2018,9,23,13,45,925.0,88.5,3.45,28.4,741.5,866.3,643.48
2018,9,23,14,0,918.0,87.0,3.5,28.2,714.0,832.57,622.52
2018,9,23,14,15,906.0,85.5,3.55,27.85,678.5,792.25,597.19
2018,9,23,14,30,894.0,84.0,3.6,27.5,643.0,749.74,569.99
2018,9,23,14,45,882.0,81.5,3.6,27.1,603.0,704.2,540.13
2018,9,23,15,0,870.0,79.0,3.6,26.7,563.0,656.98,507.85
2018,9,23,15,15,850.5,76.5,3.6,26.7,517.5,603.75,468.16
2018,9,23,15,30,831.0,74.0,3.6,26.7,472.0,551.91,428.36
2018,9,23,15,45,805.0,70.5,3.45,25.7,422.5,493.34,383.59
2018,9,23,16,0,779.0,67.0,3.3,24.7,373.0,435.59,337.79
2018,9,23,16,15,742.0,63.0,3.15,23.85,321.5,373.98,287.2
2018,9,23,16,30,705.0,59.0,3.0,23.0,270.0,315.05,237.08
2018,9,23,16,45,646.5,53.0,2.85,22.2,218.0,250.72,181.89
2018,9,23,17,0,588.0,47.0,2.7,21.4,166.0,192.44,131.23
2018,9,23,17,15,489.5,39.5,2.35,20.25,119.0,131.52,81.16
2018,9,23,17,30,391.0,32.0,2.0,19.1,72.0,81.94,42.16
2018,9,23,17,45,236.0,20.5,1.7,17.95,40.5,34.47,0.0
2018,9,23,18,0,81.0,9.0,1.4,16.8,9.0,9.31,0.0
2018,9,23,18,15,40.5,4.5,1.45,16.25,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,24,5,45,41.0,5.0,0.85,10.2,5.0,0.0,0.0
2018,9,24,6,0,82.0,10.0,0.8,10.4,10.0,10.32,0.0
2018,9,24,6,15,241.5,21.5,0.9,11.2,41.5,35.84,0.0
2018,9,24,6,30,401.0,33.0,1.0,12.0,73.0,84.17,44.69
2018,9,24,6,45,493.5,40.0,1.1,12.8,119.0,132.74,84.34
2018,9,24,7,0,586.0,47.0,1.2,13.6,165.0,191.89,134.46
2018,9,24,7,15,657.5,52.5,1.15,14.45,220.5,253.29,188.14
2018,9,24,7,30,729.0,58.0,1.1,15.3,276.0,322.21,247.3
2018,9,24,7,45,768.5,62.0,1.0,16.2,329.0,383.38,298.97
2018,9,24,8,0,808.0,66.0,0.9,17.1,382.0,447.45,350.6
2018,9,24,8,15,834.5,69.0,0.75,18.35,432.5,506.3,394.98
2018,9,24,8,30,861.0,72.0,0.6,19.6,483.0,564.09,435.98
2018,9,24,8,45,880.0,74.5,0.5,20.85,529.5,618.76,472.8
2018,9,24,9,0,899.0,77.0,0.4,22.1,576.0,672.84,507.17
2018,9,24,9,15,911.0,79.5,0.35,23.4,616.5,721.14,535.08
2018,9,24,9,30,923.0,82.0,0.3,24.7,657.0,767.67,560.32
2018,9,24,9,45,931.5,85.0,0.3,26.0,692.0,810.02,582.91
2018,9,24,10,0,940.0,88.0,0.3,27.3,727.0,849.86,603.37
2018,9,24,10,15,947.5,89.0,0.35,28.1,755.0,883.96,622.01
2018,9,24,10,30,955.0,90.0,0.4,28.9,783.0,915.08,638.73
2018,9,24,10,45,960.0,91.0,0.4,29.7,803.5,940.85,651.1
2018,9,24,11,0,965.0,92.0,0.4,30.5,824.0,963.2,661.39
2018,9,24,11,15,967.5,92.0,0.45,30.9,835.5,978.65,669.77
2018,9,24,11,30,970.0,92.0,0.5,31.3,847.0,990.38,676.17
2018,9,24,11,45,970.0,92.5,0.55,31.7,851.0,996.59,679.47
2018,9,24,12,0,970.0,93.0,0.6,32.1,855.0,998.95,680.71
2018,9,24,12,15,968.5,92.5,0.7,32.25,850.0,994.99,680.15
2018,9,24,12,30,967.0,92.0,0.8,32.4,845.0,987.2,677.43
2018,9,24,12,45,962.0,93.0,0.85,32.6,832.0,974.11,670.49
2018,9,24,13,0,957.0,94.0,0.9,32.8,819.0,957.39,661.49
2018,9,24,13,15,951.5,93.0,1.05,32.8,798.0,934.54,651.02
2018,9,24,13,30,946.0,92.0,1.2,32.8,777.0,908.32,638.19
2018,9,24,13,45,937.5,91.0,1.35,32.8,748.5,876.41,621.41
2018,9,24,14,0,929.0,90.0,1.5,32.8,720.0,841.61,602.37
2018,9,24,14,15,918.0,88.0,1.65,32.55,684.5,801.13,579.72
2018,9,24,14,30,907.0,86.0,1.8,32.3,649.0,758.35,554.92
2018,9,24,14,45,890.5,84.5,1.9,32.05,607.0,710.26,525.48
2018,9,24,15,0,874.0,83.0,2.0,31.8,565.0,660.82,493.37
2018,9,24,15,15,854.0,80.0,2.0,31.8,518.5,608.78,456.27
2018,9,24,15,30,834.0,77.0,2.0,31.8,472.0,553.79,416.02
2018,9,24,15,45,804.5,73.5,2.2,30.8,421.0,493.32,372.65
2018,9,24,16,0,775.0,70.0,2.4,29.8,370.0,434.03,327.96
2018,9,24,16,15,732.0,66.0,2.45,28.7,317.5,370.28,277.74
2018,9,24,16,30,689.0,62.0,2.5,27.6,265.0,309.87,228.21
2018,9,24,16,45,624.5,56.0,2.6,26.5,212.5,245.16,174.42
2018,9,24,17,0,560.0,50.0,2.7,25.4,160.0,186.73,125.12
2018,9,24,17,15,455.5,41.0,2.65,23.95,113.0,125.2,75.99
2018,9,24,17,30,351.0,32.0,2.6,22.5,66.0,75.77,37.79
2018,9,24,17,45,200.5,19.0,2.6,21.05,36.0,29.89,0.0
2018,9,24,18,0,50.0,6.0,2.6,19.6,6.0,5.9,0.0
2018,9,24,18,15,25.0,3.0,2.55,18.8,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,25,5,45,28.5,3.5,0.8,11.05,3.5,0.0,0.0
2018,9,25,6,0,57.0,7.0,0.7,11.3,7.0,7.18,0.0
2018,9,25,6,15,214.5,19.5,0.75,12.05,37.5,31.91,0.0
2018,9,25,6,30,372.0,32.0,0.8,12.8,68.0,79.35,41.54
2018,9,25,6,45,427.0,39.0,0.85,13.6,104.5,119.39,75.69
2018,9,25,7,0,482.0,46.0,0.9,14.4,141.0,165.63,115.9
2018,9,25,7,15,290.5,68.0,0.85,15.2,130.0,159.36,120.32
2018,9,25,7,30,99.0,90.0,0.8,16.0,119.0,126.5,98.93
2018,9,25,7,45,143.5,114.0,0.75,16.8,165.0,174.91,138.71
2018,9,25,8,0,188.0,138.0,0.7,17.6,211.0,231.64,184.15
2018,9,25,8,15,336.5,136.0,0.75,18.75,287.5,320.09,253.73
2018,9,25,8,30,485.0,134.0,0.8,19.9,364.0,418.46,328.99
2018,9,25,8,45,632.0,119.0,0.85,21.05,449.0,518.16,402.91
2018,9,25,9,0,779.0,104.0,0.9,22.2,534.0,625.07,479.32
2018,9,25,9,15,837.5,95.0,0.95,23.15,587.5,688.58,522.13
2018,9,25,9,30,896.0,86.0,1.0,24.1,641.0,750.75,561.23
2018,9,25,9,45,905.5,88.0,1.05,25.05,675.0,791.74,585.28
2018,9,25,10,0,915.0,90.0,1.1,26.0,709.0,830.37,607.61
2018,9,25,10,15,922.5,91.5,1.15,26.8,736.5,864.21,626.9
2018,9,25,10,30,930.0,93.0,1.2,27.6,764.0,895.16,644.19
2018,9,25,10,45,935.0,93.5,1.25,28.35,784.0,919.76,657.48
2018,9,25,11,0,940.0,94.0,1.3,29.1,804.0,941.03,668.71
2018,9,25,11,15,942.5,95.0,1.3,29.75,816.0,957.14,676.29
2018,9,25,11,30,945.0,96.0,1.3,30.4,828.0,969.64,681.72
2018,9,25,11,45,945.0,96.5,1.3,31.05,831.5,975.61,683.26
2018,9,25,12,0,945.0,97.0,1.3,31.7,835.0,977.83,682.7
2018,9,25,12,15,943.5,97.0,1.35,32.0,830.5,974.39,680.58
2018,9,25,12,30,942.0,97.0,1.4,32.3,826.0,967.21,676.35
2018,9,25,12,45,938.0,96.5,1.45,32.55,813.0,953.56,668.4
2018,9,25,13,0,934.0,96.0,1.5,32.8,800.0,936.36,658.37
2018,9,25,13,15,928.5,95.5,1.55,32.85,779.5,914.39,645.97
2018,9,25,13,30,923.0,95.0,1.6,32.9,759.0,889.15,631.5
2018,9,25,13,45,915.5,94.0,1.7,32.9,731.5,858.59,614.24
2018,9,25,14,0,908.0,93.0,1.8,32.9,704.0,825.16,594.91
2018,9,25,14,15,897.0,91.0,1.85,32.75,669.0,785.32,570.99
2018,9,25,14,30,886.0,89.0,1.9,32.6,634.0,743.26,545.26
2018,9,25,14,45,871.0,86.5,2.0,32.4,593.0,695.92,515.93
2018,9,25,15,0,856.0,84.0,2.1,32.2,552.0,649.7,485.35
2018,9,25,15,15,835.0,81.5,2.1,32.2,506.0,595.9,446.89
2018,9,25,15,30,814.0,79.0,2.1,32.2,460.0,541.8,407.1
2018,9,25,15,45,785.5,75.0,2.25,31.3,410.0,482.34,363.95
2018,9,25,16,0,757.0,71.0,2.4,30.4,360.0,424.01,319.61
2018,9,25,16,15,715.5,66.0,2.4,29.3,308.0,360.89,269.79
2018,9,25,16,30,674.0,61.0,2.4,28.2,256.0,301.35,220.91
2018,9,25,16,45,610.5,55.0,2.35,27.1,205.0,237.7,167.97
2018,9,25,17,0,547.0,49.0,2.3,26.0,154.0,180.56,119.86
2018,9,25,17,15,438.0,40.0,2.1,24.5,107.5,119.44,71.57
2018,9,25,17,30,329.0,31.0,1.9,23.0,61.0,70.97,34.1
2018,9,25,17,45,188.0,19.0,1.7,21.5,33.5,28.82,0.0
2018,9,25,18,0,47.0,7.0,1.5,20.0,6.0,0.0,0.0
2018,9,25,18,15,23.5,3.5,1.4,19.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,26,5,45,24.5,3.0,0.9,11.7,3.0,0.0,0.0
2018,9,26,6,0,49.0,6.0,0.9,11.9,6.0,5.9,0.0
2018,9,26,6,15,192.5,19.0,1.0,12.65,35.0,29.85,0.0
2018,9,26,6,30,336.0,32.0,1.1,13.4,64.0,74.76,38.85
2018,9,26,6,45,263.0,40.0,1.25,14.15,74.5,90.03,58.14
2018,9,26,7,0,190.0,48.0,1.4,14.9,85.0,97.13,69.39
2018,9,26,7,15,103.5,69.5,1.35,15.7,90.5,101.04,76.92
2018,9,26,7,30,17.0,91.0,1.3,16.5,96.0,94.87,74.02
2018,9,26,7,45,56.5,120.5,1.2,17.3,141.5,143.51,113.72
2018,9,26,8,0,96.0,150.0,1.1,18.1,187.0,198.43,157.78
2018,9,26,8,15,142.0,166.0,1.05,19.25,228.5,243.55,193.05
2018,9,26,8,30,188.0,182.0,1.0,20.4,270.0,293.05,231.03
2018,9,26,8,45,251.0,197.0,0.95,21.55,327.0,360.9,282.06
2018,9,26,9,0,314.0,212.0,0.9,22.7,384.0,429.22,331.72
2018,9,26,9,15,426.0,204.0,0.85,23.7,455.5,517.84,395.48
2018,9,26,9,30,538.0,196.0,0.8,24.7,527.0,608.19,457.89
2018,9,26,9,45,602.0,185.5,0.75,25.75,575.0,668.54,496.74
2018,9,26,10,0,666.0,175.0,0.7,26.8,623.0,728.56,534.36
2018,9,26,10,15,688.5,175.0,0.7,27.7,654.5,766.77,556.53
2018,9,26,10,30,711.0,175.0,0.7,28.6,686.0,803.6,577.06
2018,9,26,10,45,783.5,151.5,0.7,29.55,728.5,853.56,605.39
2018,9,26,11,0,856.0,128.0,0.7,30.5,771.0,906.54,634.73
2018,9,26,11,15,876.0,121.5,0.75,31.35,788.0,923.8,642.87
2018,9,26,11,30,896.0,115.0,0.8,32.2,805.0,943.41,652.94
2018,9,26,11,45,897.5,115.0,0.85,33.0,809.0,949.85,655.19
2018,9,26,12,0,899.0,115.0,0.9,33.8,813.0,952.74,655.56
2018,9,26,12,15,892.5,117.5,0.9,34.4,807.5,947.44,650.81
2018,9,26,12,30,886.0,120.0,0.9,35.0,802.0,938.64,644.21
2018,9,26,12,45,873.0,124.0,0.9,35.6,787.0,927.63,636.45
2018,9,26,13,0,860.0,128.0,0.9,36.2,772.0,908.02,623.66
2018,9,26,13,15,803.0,145.0,0.9,36.25,733.5,861.22,595.84
2018,9,26,13,30,746.0,162.0,0.9,36.3,695.0,816.6,569.36
2018,9,26,13,45,735.5,156.0,0.9,36.4,665.0,782.03,548.77
2018,9,26,14,0,725.0,150.0,0.9,36.5,635.0,745.37,526.56
2018,9,26,14,15,654.5,163.5,0.9,36.35,584.0,682.13,486.26
2018,9,26,14,30,584.0,177.0,0.9,36.2,533.0,620.93,445.95
2018,9,26,14,45,573.0,166.5,0.95,36.0,496.5,578.72,419.18
2018,9,26,15,0,562.0,156.0,1.0,35.8,460.0,533.02,389.09
2018,9,26,15,15,574.0,137.5,1.0,35.8,425.5,497.48,364.72
2018,9,26,15,30,586.0,119.0,1.0,35.8,391.0,456.67,335.77
2018,9,26,15,45,618.5,102.5,1.3,34.85,361.0,425.64,315.02
2018,9,26,16,0,651.0,86.0,1.6,33.9,331.0,389.97,288.78
2018,9,26,16,15,542.0,85.0,1.6,32.5,269.0,309.87,228.46
2018,9,26,16,30,433.0,84.0,1.6,31.1,207.0,238.97,173.98
2018,9,26,16,45,367.0,72.0,1.65,29.7,161.5,182.4,129.06
2018,9,26,17,0,301.0,60.0,1.7,28.3,116.0,133.03,89.54
2018,9,26,17,15,234.0,45.5,1.9,26.8,80.5,88.43,54.54
2018,9,26,17,30,167.0,31.0,2.1,25.3,45.0,51.62,24.79
2018,9,26,17,45,94.0,17.5,2.3,23.8,24.5,21.92,0.0
2018,9,26,18,0,21.0,4.0,2.5,22.3,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,21.45,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,27,5,45,17.0,2.5,1.25,12.0,2.5,0.0,0.0
2018,9,27,6,0,34.0,5.0,1.3,12.1,5.0,4.91,0.0
2018,9,27,6,15,155.0,19.0,1.5,12.65,31.5,27.71,0.0
2018,9,27,6,30,276.0,33.0,1.7,13.2,58.0,68.4,35.83
2018,9,27,6,45,281.5,38.5,1.85,13.75,78.5,92.5,59.4
2018,9,27,7,0,287.0,44.0,2.0,14.3,99.0,115.48,81.4
2018,9,27,7,15,143.5,56.5,1.9,15.1,84.0,101.14,76.17
2018,9,27,7,30,0.0,69.0,1.8,15.9,69.0,66.92,51.08
2018,9,27,7,45,2.5,94.0,1.75,16.7,95.0,92.66,72.42
2018,9,27,8,0,5.0,119.0,1.7,17.5,121.0,118.81,93.6
2018,9,27,8,15,5.5,131.5,1.65,18.6,134.0,131.62,103.37
2018,9,27,8,30,6.0,144.0,1.6,19.7,147.0,144.52,113.0
2018,9,27,8,45,19.5,173.5,1.55,20.8,184.0,182.58,142.7
2018,9,27,9,0,33.0,203.0,1.5,21.9,221.0,226.72,176.39
2018,9,27,9,15,131.5,223.0,1.45,22.75,302.5,322.49,250.94
2018,9,27,9,30,230.0,243.0,1.4,23.6,384.0,426.94,329.05
2018,9,27,9,45,280.5,250.0,1.35,24.5,431.5,481.41,367.41
2018,9,27,10,0,331.0,257.0,1.3,25.4,479.0,538.32,406.78
2018,9,27,10,15,498.0,223.0,1.35,26.25,571.5,656.89,491.39
2018,9,27,10,30,665.0,189.0,1.4,27.1,664.0,778.17,574.04
2018,9,27,10,45,649.5,203.0,1.45,27.9,677.5,794.16,581.12
2018,9,27,11,0,634.0,217.0,1.5,28.7,691.0,806.95,587.12
2018,9,27,11,15,637.0,220.5,1.55,29.25,703.0,822.31,595.98
2018,9,27,11,30,640.0,224.0,1.6,29.8,715.0,835.11,603.12
2018,9,27,11,45,708.0,196.0,1.65,30.35,741.0,871.33,625.97
2018,9,27,12,0,776.0,168.0,1.7,30.9,767.0,904.37,645.82
2018,9,27,12,15,793.0,158.5,1.75,31.15,768.0,904.02,645.24
2018,9,27,12,30,810.0,149.0,1.8,31.4,769.0,904.18,645.46
2018,9,27,12,45,800.5,149.0,1.85,31.65,753.5,887.18,634.82
2018,9,27,13,0,791.0,149.0,1.9,31.9,738.0,867.21,622.49
2018,9,27,13,15,831.5,127.5,1.95,31.9,731.5,864.61,622.08
2018,9,27,13,30,872.0,106.0,2.0,31.9,725.0,852.37,615.36
2018,9,27,13,45,812.0,122.5,2.05,31.9,681.5,803.45,584.67
2018,9,27,14,0,752.0,139.0,2.1,31.9,638.0,752.33,552.34
2018,9,27,14,15,736.5,133.0,2.2,31.55,601.0,709.14,525.91
2018,9,27,14,30,721.0,127.0,2.3,31.2,564.0,664.56,497.3
2018,9,27,14,45,684.5,127.5,2.4,30.85,520.0,611.57,461.11
2018,9,27,15,0,648.0,128.0,2.5,30.5,476.0,559.37,424.48
2018,9,27,15,15,593.0,128.5,2.5,30.5,426.0,497.36,378.74
2018,9,27,15,30,538.0,129.0,2.5,30.5,376.0,436.2,332.74
2018,9,27,15,45,567.0,108.0,2.75,28.9,342.5,403.49,309.69
2018,9,27,16,0,596.0,87.0,3.0,27.3,309.0,364.1,279.6
2018,9,27,16,15,586.5,76.5,3.05,26.0,268.0,316.44,240.72
2018,9,27,16,30,577.0,66.0,3.1,24.7,227.0,268.85,200.18
2018,9,27,16,45,518.0,58.0,3.2,23.4,180.0,210.27,150.73
2018,9,27,17,0,459.0,50.0,3.3,22.1,133.0,157.83,106.06
2018,9,27,17,15,359.5,39.5,3.3,20.95,91.5,102.74,61.93
2018,9,27,17,30,260.0,29.0,3.3,19.8,50.0,58.64,25.64
2018,9,27,17,45,139.0,15.5,3.3,18.7,26.0,21.73,0.0
2018,9,27,18,0,18.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,3.3,17.05,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,28,5,45,2.5,0.5,2.2,12.4,0.5,0.0,0.0
2018,9,28,6,0,5.0,1.0,2.2,12.5,1.0,0.0,0.0
2018,9,28,6,15,15.0,8.5,2.3,12.8,9.5,9.21,0.0
2018,9,28,6,30,25.0,16.0,2.4,13.1,18.0,19.01,7.75
2018,9,28,6,45,12.5,17.0,2.45,13.4,18.0,18.71,9.44
2018,9,28,7,0,0.0,18.0,2.5,13.7,18.0,17.36,9.11
2018,9,28,7,15,0.0,24.5,2.5,14.05,24.5,23.64,14.58
2018,9,28,7,30,0.0,31.0,2.5,14.4,31.0,29.92,19.99
2018,9,28,7,45,0.0,25.0,2.5,14.8,25.0,24.12,15.0
2018,9,28,8,0,0.0,19.0,2.5,15.2,19.0,18.33,10.0
2018,9,28,8,15,0.0,45.0,2.5,15.7,45.0,43.47,31.21
2018,9,28,8,30,0.0,71.0,2.5,16.2,71.0,68.64,52.09
2018,9,28,8,45,4.0,117.5,2.55,16.7,119.5,116.82,91.65
2018,9,28,9,0,8.0,164.0,2.6,17.2,168.0,166.14,131.3
2018,9,28,9,15,11.5,185.0,2.65,17.8,191.5,189.95,149.75
2018,9,28,9,30,15.0,206.0,2.7,18.4,215.0,214.08,168.27
2018,9,28,9,45,12.0,204.5,2.75,19.0,212.0,210.6,164.68
2018,9,28,10,0,9.0,203.0,2.8,19.6,209.0,206.95,161.05
2018,9,28,10,15,12.5,221.0,2.9,20.1,229.5,228.25,177.29
2018,9,28,10,30,16.0,239.0,3.0,20.6,250.0,249.76,193.51
2018,9,28,10,45,27.0,269.5,3.1,21.05,289.0,298.3,230.62
2018,9,28,11,0,38.0,300.0,3.2,21.5,328.0,340.93,262.66
2018,9,28,11,15,80.0,322.5,3.25,21.75,383.0,403.09,310.4
2018,9,28,11,30,122.0,345.0,3.3,22.0,438.0,474.9,364.33
2018,9,28,11,45,367.5,284.5,3.4,22.25,566.5,651.19,500.22
2018,9,28,12,0,613.0,224.0,3.5,22.5,695.0,813.75,620.64
2018,9,28,12,15,755.5,164.0,3.55,22.55,741.0,877.38,664.83
2018,9,28,12,30,898.0,104.0,3.6,22.6,787.0,927.13,698.88
2018,9,28,12,45,892.0,105.0,3.6,22.65,774.0,913.57,689.47
2018,9,28,13,0,886.0,106.0,3.6,22.7,761.0,896.68,678.37
2018,9,28,13,15,881.0,104.5,3.65,22.65,741.0,874.73,664.41
2018,9,28,13,30,876.0,103.0,3.7,22.6,721.0,849.68,648.32
2018,9,28,13,45,867.0,102.0,3.75,22.55,693.5,818.95,628.22
2018,9,28,14,0,858.0,101.0,3.8,22.5,666.0,789.52,608.95
2018,9,28,14,15,847.5,98.0,3.9,22.2,632.0,750.18,583.2
2018,9,28,14,30,837.0,95.0,4.0,21.9,598.0,708.76,555.59
2018,9,28,14,45,822.5,92.5,4.05,21.6,558.5,663.31,524.03
2018,9,28,15,0,808.0,90.0,4.1,21.3,519.0,616.56,489.34
2018,9,28,15,15,785.5,86.0,4.1,21.3,473.5,562.44,447.44
2018,9,28,15,30,763.0,82.0,4.1,21.3,428.0,508.32,404.46
2018,9,28,15,45,734.0,78.0,4.15,20.15,380.0,451.32,359.64
2018,9,28,16,0,705.0,74.0,4.2,19.0,332.0,396.2,314.51
2018,9,28,16,15,664.5,67.5,4.1,18.25,282.0,334.99,262.42
2018,9,28,16,30,624.0,61.0,4.0,17.5,232.0,277.07,211.59
2018,9,28,16,45,559.0,54.0,3.9,16.75,183.0,215.48,157.52
2018,9,28,17,0,494.0,47.0,3.8,16.0,134.0,160.68,109.33
2018,9,28,17,15,385.0,37.5,3.6,15.4,91.5,103.46,62.5
2018,9,28,17,30,276.0,28.0,3.4,14.8,49.0,57.86,23.08
2018,9,28,17,45,147.5,15.5,3.2,14.2,25.5,21.62,0.0
2018,9,28,18,0,19.0,3.0,3.0,13.6,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.8,13.35,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
