Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,5,45,21.5,3.0,1.2,10.85,2.5,0.0,0.0
2018,9,29,6,0,43.0,6.0,1.2,11.0,5.0,0.0,0.0
2018,9,29,6,15,164.0,17.5,1.5,11.9,29.0,26.41,0.0
2018,9,29,6,30,285.0,29.0,1.8,12.8,53.0,64.91,31.55
2018,9,29,6,45,318.0,43.0,2.1,13.7,87.5,102.81,66.05
2018,9,29,7,0,351.0,57.0,2.4,14.6,122.0,143.51,101.96
2018,9,29,7,15,403.5,68.0,2.35,15.25,165.0,191.02,143.57
2018,9,29,7,30,456.0,79.0,2.3,15.9,208.0,245.74,191.07
2018,9,29,7,45,372.0,108.5,2.25,16.55,227.0,267.19,212.24
2018,9,29,8,0,288.0,138.0,2.2,17.2,246.0,276.55,221.52
2018,9,29,8,15,313.5,155.5,2.15,17.75,287.5,322.96,259.07
2018,9,29,8,30,339.0,173.0,2.1,18.3,329.0,371.31,297.04
2018,9,29,8,45,379.5,183.5,2.0,18.9,374.5,422.88,336.57
2018,9,29,9,0,420.0,194.0,1.9,19.5,420.0,483.15,381.46
2018,9,29,9,15,583.0,160.0,1.9,19.95,498.5,579.75,455.08
2018,9,29,9,30,746.0,126.0,1.9,20.4,577.0,684.36,532.15
2018,9,29,9,45,759.0,128.5,1.95,20.9,609.5,723.55,557.58
2018,9,29,10,0,772.0,131.0,2.0,21.4,642.0,758.77,580.21
2018,9,29,10,15,739.0,150.5,2.1,21.8,655.5,777.65,591.95
2018,9,29,10,30,706.0,170.0,2.2,22.2,669.0,789.68,599.13
2018,9,29,10,45,765.5,151.0,2.25,22.6,705.5,835.53,629.25
2018,9,29,11,0,825.0,132.0,2.3,23.0,742.0,877.72,656.26
2018,9,29,11,15,858.5,119.5,2.4,23.25,762.5,905.06,673.98
2018,9,29,11,30,892.0,107.0,2.5,23.5,783.0,924.4,686.51
2018,9,29,11,45,769.5,149.0,2.6,23.75,734.0,869.18,649.24
2018,9,29,12,0,647.0,191.0,2.7,24.0,685.0,808.09,608.11
2018,9,29,12,15,398.0,244.5,2.75,24.1,548.0,634.77,482.43
2018,9,29,12,30,149.0,298.0,2.8,24.2,411.0,448.01,341.23
2018,9,29,12,45,152.5,305.0,2.9,24.35,419.0,457.01,348.83
2018,9,29,13,0,156.0,312.0,3.0,24.5,427.0,465.31,355.03
2018,9,29,13,15,222.5,312.0,3.1,24.45,470.5,519.24,396.85
2018,9,29,13,30,289.0,312.0,3.2,24.4,514.0,577.68,441.11
2018,9,29,13,45,472.0,239.5,3.25,24.35,554.5,647.6,497.02
2018,9,29,14,0,655.0,167.0,3.3,24.3,595.0,701.83,540.69
2018,9,29,14,15,732.5,133.5,3.35,24.05,588.5,701.73,542.86
2018,9,29,14,30,810.0,100.0,3.4,23.8,582.0,692.06,537.78
2018,9,29,14,45,814.5,91.5,3.45,23.6,548.0,653.91,511.34
2018,9,29,15,0,819.0,83.0,3.5,23.4,514.0,612.97,481.43
2018,9,29,15,15,771.5,85.5,3.5,23.4,463.0,550.82,433.69
2018,9,29,15,30,724.0,88.0,3.5,23.4,412.0,491.71,387.21
2018,9,29,15,45,641.5,89.5,3.55,22.6,352.5,416.32,328.24
2018,9,29,16,0,559.0,91.0,3.6,21.8,293.0,347.66,273.05
2018,9,29,16,15,490.0,85.0,3.5,21.2,242.5,283.78,220.2
2018,9,29,16,30,421.0,79.0,3.4,20.6,192.0,225.06,170.77
2018,9,29,16,45,373.5,65.5,3.3,20.0,150.0,173.42,126.33
2018,9,29,17,0,326.0,52.0,3.2,19.4,108.0,126.89,86.27
2018,9,29,17,15,260.0,39.0,3.0,18.7,74.0,83.38,50.44
2018,9,29,17,30,194.0,26.0,2.8,18.0,40.0,46.11,15.37
2018,9,29,17,45,105.5,14.5,2.55,17.25,21.0,18.45,0.0
2018,9,29,18,0,17.0,3.0,2.3,16.5,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.15,16.05,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,9,30,5,45,13.5,2.5,0.45,13.7,2.0,0.0,0.0
2018,9,30,6,0,27.0,5.0,0.4,13.8,4.0,0.0,0.0
2018,9,30,6,15,141.5,18.0,0.4,14.3,28.0,25.48,0.0
2018,9,30,6,30,256.0,31.0,0.4,14.8,52.0,62.97,30.09
2018,9,30,6,45,313.5,43.0,0.4,15.25,87.5,101.07,64.1
2018,9,30,7,0,371.0,55.0,0.4,15.7,123.0,145.68,101.86
2018,9,30,7,15,410.0,69.0,0.4,16.35,166.0,193.51,143.36
2018,9,30,7,30,449.0,83.0,0.4,17.0,209.0,245.36,187.62
2018,9,30,7,45,576.0,79.0,0.35,17.6,273.0,319.14,246.91
2018,9,30,8,0,703.0,75.0,0.3,18.2,337.0,403.57,312.98
2018,9,30,8,15,734.5,79.5,0.3,18.85,385.5,460.11,356.68
2018,9,30,8,30,766.0,84.0,0.3,19.5,434.0,518.77,400.41
2018,9,30,8,45,788.5,87.0,0.3,20.15,478.5,571.55,438.24
2018,9,30,9,0,811.0,90.0,0.3,20.8,523.0,624.22,474.64
2018,9,30,9,15,827.5,92.0,0.3,21.35,562.5,671.29,506.1
2018,9,30,9,30,844.0,94.0,0.3,21.9,602.0,717.14,534.3
2018,9,30,9,45,837.5,102.5,0.3,22.4,630.0,751.24,554.19
2018,9,30,10,0,831.0,111.0,0.3,22.9,658.0,782.1,571.85
2018,9,30,10,15,859.0,105.5,0.45,23.35,690.5,822.46,598.24
2018,9,30,10,30,887.0,100.0,0.6,23.8,723.0,856.65,620.48
2018,9,30,10,45,892.5,101.0,0.8,24.2,742.5,880.88,637.39
2018,9,30,11,0,898.0,102.0,1.0,24.6,762.0,901.94,652.32
2018,9,30,11,15,893.5,106.0,1.1,24.9,771.0,914.09,660.19
2018,9,30,11,30,889.0,110.0,1.2,25.2,780.0,922.64,665.95
2018,9,30,11,45,895.5,107.5,1.35,25.55,785.0,930.51,672.0
2018,9,30,12,0,902.0,105.0,1.5,25.9,790.0,934.86,675.8
2018,9,30,12,15,883.5,112.5,1.6,26.0,780.0,923.94,669.88
2018,9,30,12,30,865.0,120.0,1.7,26.1,770.0,915.06,665.47
2018,9,30,12,45,836.5,129.0,1.75,26.25,749.0,890.43,650.11
2018,9,30,13,0,808.0,138.0,1.8,26.4,728.0,863.05,633.07
2018,9,30,13,15,650.5,193.0,1.9,26.05,659.5,775.9,577.2
2018,9,30,13,30,493.0,248.0,2.0,25.7,591.0,685.52,513.9
2018,9,30,13,45,384.0,266.5,2.05,25.4,527.0,596.47,451.1
2018,9,30,14,0,275.0,285.0,2.1,25.1,463.0,520.18,395.49
2018,9,30,14,15,197.5,273.0,2.2,24.75,397.5,433.31,332.22
2018,9,30,14,30,120.0,261.0,2.3,24.4,332.0,358.43,276.09
2018,9,30,14,45,107.0,236.0,2.35,24.05,296.0,312.36,242.23
2018,9,30,15,0,94.0,211.0,2.4,23.7,260.0,273.48,213.08
2018,9,30,15,15,80.0,191.5,2.4,23.7,230.5,240.85,187.94
2018,9,30,15,30,66.0,172.0,2.4,23.7,201.0,209.41,163.42
2018,9,30,15,45,62.5,156.0,2.6,22.95,181.0,188.05,147.2
2018,9,30,16,0,59.0,140.0,2.8,22.2,161.0,167.01,130.78
2018,9,30,16,15,43.5,118.5,2.75,21.65,132.5,135.92,105.79
2018,9,30,16,30,28.0,97.0,2.7,21.1,104.0,106.54,81.91
2018,9,30,16,45,16.5,76.0,2.7,20.6,80.0,79.12,59.31
2018,9,30,17,0,5.0,55.0,2.7,20.1,56.0,54.93,39.24
2018,9,30,17,15,2.5,37.0,2.5,19.55,37.5,36.52,23.35
2018,9,30,17,30,0.0,19.0,2.3,19.0,19.0,18.36,3.04
2018,9,30,17,45,0.0,9.5,2.1,18.45,9.5,9.34,0.0
2018,9,30,18,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.75,13.35,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.7,13.4,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.75,13.8,9.5,9.34,0.0
2018,10,1,6,30,0.0,18.0,0.8,14.2,18.0,17.37,6.49
2018,10,1,6,45,0.0,30.5,0.8,14.6,30.5,29.46,18.69
2018,10,1,7,0,0.0,43.0,0.8,15.0,43.0,41.61,29.43
2018,10,1,7,15,0.0,59.5,0.8,15.75,59.5,57.81,43.31
2018,10,1,7,30,0.0,76.0,0.8,16.5,76.0,74.05,56.94
2018,10,1,7,45,3.5,95.5,0.8,17.25,97.0,94.75,73.92
2018,10,1,8,0,7.0,115.0,0.8,18.0,118.0,115.87,90.91
2018,10,1,8,15,6.0,123.5,0.85,18.9,126.0,123.98,96.93
2018,10,1,8,30,5.0,132.0,0.9,19.8,134.0,132.02,102.79
2018,10,1,8,45,4.5,147.0,0.95,20.75,149.0,146.87,113.95
2018,10,1,9,0,4.0,162.0,1.0,21.7,164.0,161.7,124.88
2018,10,1,9,15,8.0,176.0,1.05,22.25,180.5,178.56,137.58
2018,10,1,9,30,12.0,190.0,1.1,22.8,197.0,195.76,150.4
2018,10,1,9,45,34.0,229.0,1.15,23.35,251.0,258.44,198.36
2018,10,1,10,0,56.0,268.0,1.2,23.9,305.0,318.12,242.76
2018,10,1,10,15,92.0,297.0,1.2,24.45,360.0,379.87,288.08
2018,10,1,10,30,128.0,326.0,1.2,25.0,415.0,451.41,339.22
2018,10,1,10,45,197.0,328.5,1.2,25.5,470.0,515.97,385.57
2018,10,1,11,0,266.0,331.0,1.2,26.0,525.0,591.02,437.95
2018,10,1,11,15,431.0,277.0,1.25,26.3,597.5,691.16,510.08
2018,10,1,11,30,596.0,223.0,1.3,26.6,670.0,788.35,578.04
2018,10,1,11,45,537.0,232.0,1.35,26.9,636.0,745.04,546.95
2018,10,1,12,0,478.0,241.0,1.4,27.2,602.0,702.28,517.27
2018,10,1,12,15,318.0,292.0,1.55,27.3,531.5,602.92,446.43
2018,10,1,12,30,158.0,343.0,1.7,27.4,461.0,504.33,373.93
2018,10,1,12,45,107.5,327.0,1.85,27.5,406.5,440.66,328.43
2018,10,1,13,0,57.0,311.0,2.0,27.6,352.0,369.42,276.18
2018,10,1,13,15,76.0,312.5,2.15,27.55,366.0,386.24,289.99
2018,10,1,13,30,95.0,314.0,2.3,27.5,380.0,402.08,302.67
2018,10,1,13,45,181.5,296.0,2.4,27.45,415.5,457.25,345.98
2018,10,1,14,0,268.0,278.0,2.5,27.4,451.0,506.51,384.23
2018,10,1,14,15,247.0,265.0,2.5,27.05,417.5,467.75,356.37
2018,10,1,14,30,226.0,252.0,2.5,26.7,384.0,423.16,324.37
2018,10,1,14,45,230.5,232.0,2.5,26.35,358.5,395.85,305.24
2018,10,1,15,0,235.0,212.0,2.5,26.0,333.0,373.16,289.02
2018,10,1,15,15,234.0,193.5,2.5,26.0,305.0,341.9,265.5
2018,10,1,15,30,233.0,175.0,2.5,26.0,277.0,310.22,241.19
2018,10,1,15,45,282.5,145.5,2.45,25.1,254.5,290.78,226.75
2018,10,1,16,0,332.0,116.0,2.4,24.2,232.0,270.04,209.9
2018,10,1,16,15,433.0,90.0,2.3,23.6,217.0,262.09,200.63
2018,10,1,16,30,534.0,64.0,2.2,23.0,202.0,244.24,180.94
2018,10,1,16,45,399.5,58.0,2.1,22.45,148.0,171.07,121.47
2018,10,1,17,0,265.0,52.0,2.0,21.9,94.0,111.99,74.99
2018,10,1,17,15,177.0,36.5,1.8,21.25,60.0,66.74,39.44
2018,10,1,17,30,89.0,21.0,1.6,20.6,26.0,29.14,2.42
2018,10,1,17,45,44.5,10.5,1.45,20.0,13.0,11.79,0.0
2018,10,1,18,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,2,5,45,2.5,0.5,0.4,16.25,0.5,0.0,0.0
2018,10,2,6,0,5.0,1.0,0.4,16.2,1.0,0.0,0.0
2018,10,2,6,15,11.5,9.5,0.45,16.4,10.0,9.95,0.0
2018,10,2,6,30,18.0,18.0,0.5,16.6,19.0,19.53,6.74
2018,10,2,6,45,9.5,33.0,0.5,16.8,33.5,34.13,21.87
2018,10,2,7,0,1.0,48.0,0.5,17.0,48.0,46.89,33.5
2018,10,2,7,15,20.5,69.5,0.55,17.55,75.0,75.09,56.78
2018,10,2,7,30,40.0,91.0,0.6,18.1,102.0,104.74,81.2
2018,10,2,7,45,119.5,114.0,0.65,18.7,156.0,164.93,129.68
2018,10,2,8,0,199.0,137.0,0.7,19.3,210.0,234.8,185.41
2018,10,2,8,15,228.5,155.5,0.75,20.1,250.0,279.58,220.4
2018,10,2,8,30,258.0,174.0,0.8,20.9,290.0,326.88,256.63
2018,10,2,8,45,246.5,198.0,0.85,21.65,318.0,357.99,279.26
2018,10,2,9,0,235.0,222.0,0.9,22.4,346.0,387.52,300.11
2018,10,2,9,15,395.5,196.0,1.0,23.1,423.0,485.05,374.07
2018,10,2,9,30,556.0,170.0,1.1,23.8,500.0,587.97,449.44
2018,10,2,9,45,528.5,194.0,1.25,24.45,522.0,613.09,465.08
2018,10,2,10,0,501.0,218.0,1.4,25.1,544.0,634.58,478.57
2018,10,2,10,15,496.5,230.0,1.4,25.6,564.0,658.48,493.37
2018,10,2,10,30,492.0,242.0,1.4,26.1,584.0,680.31,506.5
2018,10,2,10,45,622.5,196.5,1.45,26.6,641.0,757.1,560.73
2018,10,2,11,0,753.0,151.0,1.5,27.1,698.0,832.6,609.68
2018,10,2,11,15,789.0,139.5,1.5,27.45,720.5,858.86,624.77
2018,10,2,11,30,825.0,128.0,1.5,27.8,743.0,885.83,640.78
2018,10,2,11,45,644.5,206.5,1.45,28.1,688.0,816.29,593.74
2018,10,2,12,0,464.0,285.0,1.4,28.4,633.0,735.56,534.88
2018,10,2,12,15,343.0,268.0,1.35,28.6,524.5,598.49,440.77
2018,10,2,12,30,222.0,251.0,1.3,28.8,416.0,470.0,349.48
2018,10,2,12,45,376.5,242.0,1.2,28.95,516.0,602.65,445.65
2018,10,2,13,0,531.0,233.0,1.1,29.1,616.0,720.51,525.82
2018,10,2,13,15,510.5,235.5,1.15,29.15,595.0,695.55,508.21
2018,10,2,13,30,490.0,238.0,1.2,29.2,574.0,669.38,491.11
2018,10,2,13,45,467.0,236.5,1.25,29.2,546.5,636.01,469.1
2018,10,2,14,0,444.0,235.0,1.3,29.2,519.0,602.15,446.46
2018,10,2,14,15,390.5,235.5,1.5,29.0,475.5,540.94,405.11
2018,10,2,14,30,337.0,236.0,1.7,28.8,432.0,489.56,369.45
2018,10,2,14,45,444.0,191.0,1.9,28.55,430.0,504.88,384.2
2018,10,2,15,0,551.0,146.0,2.1,28.3,428.0,503.8,386.05
2018,10,2,15,15,571.5,127.0,2.1,28.3,396.0,472.69,362.82
2018,10,2,15,30,592.0,108.0,2.1,28.3,364.0,435.47,334.39
2018,10,2,15,45,564.0,99.0,2.45,27.4,319.5,382.19,294.31
2018,10,2,16,0,536.0,90.0,2.8,26.5,275.0,330.54,253.7
2018,10,2,16,15,528.0,76.5,2.95,25.7,234.5,283.63,214.64
2018,10,2,16,30,520.0,63.0,3.1,24.9,194.0,236.75,174.04
2018,10,2,16,45,440.5,55.0,3.2,24.1,148.5,177.18,124.26
2018,10,2,17,0,361.0,47.0,3.3,23.3,103.0,126.18,82.09
2018,10,2,17,15,246.0,34.5,3.3,22.45,66.0,74.06,41.65
2018,10,2,17,30,131.0,22.0,3.3,21.6,29.0,33.63,0.0
2018,10,2,17,45,65.5,11.0,3.3,20.75,14.5,12.76,0.0
2018,10,2,18,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,19.45,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,3,5,45,10.0,1.5,0.4,16.2,1.0,0.0,0.0
2018,10,3,6,0,20.0,3.0,0.4,16.3,2.0,0.0,0.0
2018,10,3,6,15,93.5,14.5,0.4,16.6,20.0,19.08,0.0
2018,10,3,6,30,167.0,26.0,0.4,16.9,38.0,46.38,18.21
2018,10,3,6,45,329.5,34.5,0.45,17.2,83.0,94.88,57.47
2018,10,3,7,0,492.0,43.0,0.5,17.5,128.0,160.47,108.35
2018,10,3,7,15,523.5,52.5,0.65,17.85,170.0,208.42,151.24
2018,10,3,7,30,555.0,62.0,0.8,18.2,212.0,259.36,196.38
2018,10,3,7,45,538.0,78.5,0.95,18.55,248.0,301.29,234.02
2018,10,3,8,0,521.0,95.0,1.1,18.9,284.0,340.44,267.92
2018,10,3,8,15,563.0,101.0,1.25,19.35,330.5,395.19,312.44
2018,10,3,8,30,605.0,107.0,1.4,19.8,377.0,452.81,357.95
2018,10,3,8,45,550.5,131.0,1.55,20.25,396.0,474.78,374.66
2018,10,3,9,0,496.0,155.0,1.7,20.7,415.0,487.69,383.93
2018,10,3,9,15,535.0,154.5,1.75,21.25,454.0,534.42,418.73
2018,10,3,9,30,574.0,154.0,1.8,21.8,493.0,586.05,456.05
2018,10,3,9,45,529.5,181.5,1.9,22.35,507.5,599.42,463.59
2018,10,3,10,0,485.0,209.0,2.0,22.9,522.0,611.54,470.15
2018,10,3,10,15,638.5,167.0,2.05,23.45,597.0,708.08,540.88
2018,10,3,10,30,792.0,125.0,2.1,24.0,672.0,803.39,604.87
2018,10,3,10,45,791.0,129.5,2.15,24.55,688.5,823.92,616.37
2018,10,3,11,0,790.0,134.0,2.2,25.1,705.0,841.39,626.49
2018,10,3,11,15,701.0,173.0,2.25,25.3,685.0,818.99,610.68
2018,10,3,11,30,612.0,212.0,2.3,25.5,665.0,787.99,588.62
2018,10,3,11,45,397.0,278.5,2.4,25.7,573.0,666.96,499.92
2018,10,3,12,0,182.0,345.0,2.5,25.9,481.0,529.19,397.01
2018,10,3,12,15,388.5,269.0,2.55,25.7,556.5,648.46,489.59
2018,10,3,12,30,595.0,193.0,2.6,25.5,632.0,750.5,566.6
2018,10,3,12,45,720.5,150.5,2.7,25.3,673.0,807.53,606.94
2018,10,3,13,0,846.0,108.0,2.8,25.1,714.0,850.51,637.5
2018,10,3,13,15,831.0,110.0,2.8,24.8,691.0,829.18,623.95
2018,10,3,13,30,816.0,112.0,2.8,24.5,668.0,800.39,605.77
2018,10,3,13,45,729.5,135.0,2.85,24.15,617.0,737.57,564.01
2018,10,3,14,0,643.0,158.0,2.9,23.8,566.0,674.26,520.23
2018,10,3,14,15,533.5,174.5,2.85,23.55,500.5,586.36,455.6
2018,10,3,14,30,424.0,191.0,2.8,23.3,435.0,507.78,396.46
2018,10,3,14,45,387.5,178.5,2.8,23.05,389.5,453.02,355.88
2018,10,3,15,0,351.0,166.0,2.8,22.8,344.0,400.09,315.74
2018,10,3,15,15,263.5,158.5,2.8,22.8,285.0,319.91,252.92
2018,10,3,15,30,176.0,151.0,2.8,22.8,226.0,248.82,196.33
2018,10,3,15,45,246.0,134.5,2.65,22.3,226.0,259.94,205.25
2018,10,3,16,0,316.0,118.0,2.5,21.8,226.0,258.99,203.11
2018,10,3,16,15,311.0,97.0,2.35,21.45,189.0,221.39,171.06
2018,10,3,16,30,306.0,76.0,2.2,21.1,152.0,179.81,135.04
2018,10,3,16,45,223.0,64.0,2.0,20.8,112.5,125.25,90.13
2018,10,3,17,0,140.0,52.0,1.8,20.5,73.0,83.29,56.58
2018,10,3,17,15,110.5,35.0,1.55,19.9,47.5,53.14,30.86
2018,10,3,17,30,81.0,18.0,1.3,19.3,22.0,24.86,0.0
2018,10,3,17,45,40.5,9.0,1.1,18.7,11.0,9.93,0.0
2018,10,3,18,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,5,45,3.5,0.5,1.15,14.35,0.5,0.0,0.0
2018,10,4,6,0,7.0,1.0,1.2,14.5,1.0,0.0,0.0
2018,10,4,6,15,46.0,6.5,1.45,14.8,9.5,8.72,0.0
2018,10,4,6,30,85.0,12.0,1.7,15.1,18.0,22.42,5.07
2018,10,4,6,45,166.0,22.0,1.95,15.4,46.0,54.04,31.54
2018,10,4,7,0,247.0,32.0,2.2,15.7,74.0,93.18,63.17
2018,10,4,7,15,203.5,35.0,2.25,15.95,77.5,96.88,70.37
2018,10,4,7,30,160.0,38.0,2.3,16.2,81.0,97.03,73.52
2018,10,4,7,45,81.5,64.0,2.4,16.5,86.0,97.38,75.87
2018,10,4,8,0,3.0,90.0,2.5,16.8,91.0,88.95,69.25
2018,10,4,8,15,1.5,88.0,2.55,17.25,88.5,86.16,66.66
2018,10,4,8,30,0.0,86.0,2.6,17.7,86.0,83.3,63.97
2018,10,4,8,45,9.5,122.0,2.7,18.15,127.0,124.7,97.83
2018,10,4,9,0,19.0,158.0,2.8,18.6,168.0,167.3,132.04
2018,10,4,9,15,49.5,205.0,2.85,19.0,233.5,241.71,191.46
2018,10,4,9,30,80.0,252.0,2.9,19.4,299.0,315.22,248.77
2018,10,4,9,45,59.5,236.5,2.95,19.75,272.5,285.73,224.52
2018,10,4,10,0,39.0,221.0,3.0,20.1,246.0,254.99,199.53
2018,10,4,10,15,46.0,255.5,3.05,20.3,286.0,298.28,232.86
2018,10,4,10,30,53.0,290.0,3.1,20.5,326.0,342.11,265.95
2018,10,4,10,45,96.5,313.5,3.15,20.7,382.0,405.38,314.72
2018,10,4,11,0,140.0,337.0,3.2,20.9,438.0,478.65,369.95
2018,10,4,11,15,113.5,305.0,3.3,21.05,387.5,422.43,327.01
2018,10,4,11,30,87.0,273.0,3.4,21.2,337.0,356.81,277.05
2018,10,4,11,45,147.5,300.0,3.45,21.35,409.0,448.99,348.31
2018,10,4,12,0,208.0,327.0,3.5,21.5,481.0,532.49,411.18
2018,10,4,12,15,345.5,295.0,3.55,21.55,549.0,628.38,485.16
2018,10,4,12,30,483.0,263.0,3.6,21.6,617.0,721.5,555.43
2018,10,4,12,45,658.5,189.0,3.65,21.65,662.5,793.03,610.83
2018,10,4,13,0,834.0,115.0,3.7,21.7,708.0,850.12,651.23
2018,10,4,13,15,813.0,118.5,3.75,21.55,683.0,820.67,631.37
2018,10,4,13,30,792.0,122.0,3.8,21.4,658.0,788.94,610.39
2018,10,4,13,45,773.0,123.5,3.8,21.25,628.5,754.65,587.23
2018,10,4,14,0,754.0,125.0,3.8,21.1,599.0,720.79,564.23
2018,10,4,14,15,770.0,112.5,3.75,20.85,573.5,691.66,544.56
2018,10,4,14,30,786.0,100.0,3.7,20.6,548.0,661.04,523.51
2018,10,4,14,45,771.5,95.5,3.65,20.35,509.0,615.45,489.54
2018,10,4,15,0,757.0,91.0,3.6,20.1,470.0,568.75,453.98
2018,10,4,15,15,731.5,87.5,3.6,20.1,426.0,516.03,412.5
2018,10,4,15,30,706.0,84.0,3.6,20.1,382.0,464.69,370.96
2018,10,4,15,45,675.0,78.5,3.45,19.45,335.5,408.41,325.06
2018,10,4,16,0,644.0,73.0,3.3,18.8,289.0,353.82,279.09
2018,10,4,16,15,600.0,65.5,3.2,18.35,241.0,294.39,227.93
2018,10,4,16,30,556.0,58.0,3.1,17.9,193.0,238.79,178.83
2018,10,4,16,45,481.0,50.0,3.0,17.4,147.0,179.0,126.9
2018,10,4,17,0,406.0,42.0,2.9,16.9,101.0,127.26,82.55
2018,10,4,17,15,275.5,30.5,2.75,16.35,63.5,72.89,39.17
2018,10,4,17,30,145.0,19.0,2.6,15.8,26.0,30.39,0.0
2018,10,4,17,45,72.5,9.5,2.45,15.25,13.0,9.34,0.0
2018,10,4,18,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.1,9.9,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,10,5,6,15,152.0,14.5,1.3,10.8,23.5,21.79,0.0
2018,10,5,6,30,286.0,26.0,1.5,11.6,45.0,58.6,18.41
2018,10,5,6,45,400.5,34.5,1.75,12.4,87.0,105.85,64.09
2018,10,5,7,0,515.0,43.0,2.0,13.2,129.0,164.36,112.61
2018,10,5,7,15,587.5,48.5,1.9,13.65,178.5,220.71,162.5
2018,10,5,7,30,660.0,54.0,1.8,14.1,228.0,284.02,218.32
2018,10,5,7,45,702.0,58.5,1.75,14.55,277.5,341.84,269.37
2018,10,5,8,0,744.0,63.0,1.7,15.0,327.0,402.86,321.36
2018,10,5,8,15,773.0,66.0,1.65,15.55,374.5,458.65,367.4
2018,10,5,8,30,802.0,69.0,1.6,16.1,422.0,515.53,412.49
2018,10,5,8,45,822.5,72.0,1.55,16.6,466.0,568.17,452.72
2018,10,5,9,0,843.0,75.0,1.5,17.1,510.0,617.81,489.32
2018,10,5,9,15,833.5,84.0,1.55,17.8,541.5,658.53,518.03
2018,10,5,9,30,824.0,93.0,1.6,18.5,573.0,693.34,540.74
2018,10,5,9,45,745.5,125.5,1.6,19.2,578.5,701.05,543.33
2018,10,5,10,0,667.0,158.0,1.6,19.9,584.0,699.32,539.02
2018,10,5,10,15,783.0,123.0,1.6,20.65,642.5,770.84,587.15
2018,10,5,10,30,899.0,88.0,1.6,21.4,701.0,842.81,632.98
2018,10,5,10,45,903.0,89.5,1.6,22.15,719.5,866.09,645.24
2018,10,5,11,0,907.0,91.0,1.6,22.9,738.0,886.12,655.8
2018,10,5,11,15,907.5,92.0,1.6,23.3,748.0,899.17,662.69
2018,10,5,11,30,908.0,93.0,1.6,23.7,758.0,908.7,667.44
2018,10,5,11,45,843.0,121.5,1.65,24.1,740.5,892.01,655.8
2018,10,5,12,0,778.0,150.0,1.7,24.5,723.0,865.8,638.25
2018,10,5,12,15,616.0,207.5,1.75,24.5,659.5,785.31,584.63
2018,10,5,12,30,454.0,265.0,1.8,24.5,596.0,696.74,521.15
2018,10,5,12,45,612.0,204.5,1.85,24.5,642.0,766.99,574.99
2018,10,5,13,0,770.0,144.0,1.9,24.5,688.0,824.12,614.9
2018,10,5,13,15,818.0,120.5,2.05,24.65,683.0,824.33,616.09
2018,10,5,13,30,866.0,97.0,2.2,24.8,678.0,814.66,611.17
2018,10,5,13,45,825.5,105.0,2.4,24.9,640.5,773.24,584.91
2018,10,5,14,0,785.0,113.0,2.6,25.0,603.0,726.59,554.65
2018,10,5,14,15,811.5,98.0,2.7,24.7,580.0,703.31,540.77
2018,10,5,14,30,838.0,83.0,2.8,24.4,557.0,675.4,523.21
2018,10,5,14,45,819.5,81.0,2.85,24.15,516.5,628.01,489.69
2018,10,5,15,0,801.0,79.0,2.9,23.9,476.0,579.69,454.0
2018,10,5,15,15,776.5,76.0,2.9,23.9,431.5,526.27,412.86
2018,10,5,15,30,752.0,73.0,2.9,23.9,387.0,473.1,370.72
2018,10,5,15,45,713.5,69.5,3.0,23.25,338.0,413.43,323.35
2018,10,5,16,0,675.0,66.0,3.1,22.6,289.0,356.72,276.6
2018,10,5,16,15,615.5,61.0,2.95,21.9,238.5,292.95,222.93
2018,10,5,16,30,556.0,56.0,2.8,21.2,188.0,234.62,172.68
2018,10,5,16,45,414.5,49.5,2.65,20.55,134.5,160.15,111.83
2018,10,5,17,0,273.0,43.0,2.5,19.9,81.0,100.52,64.93
2018,10,5,17,15,203.5,30.5,2.5,19.2,52.0,61.88,32.31
2018,10,5,17,30,134.0,18.0,2.5,18.5,23.0,27.74,0.0
2018,10,5,17,45,67.0,9.0,2.45,17.8,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,6,6,15,116.5,11.5,1.35,12.0,19.0,16.95,0.0
2018,10,6,6,30,233.0,23.0,1.6,12.8,38.0,49.53,12.33
2018,10,6,6,45,386.5,31.0,1.85,13.55,82.5,99.51,58.99
2018,10,6,7,0,540.0,39.0,2.1,14.3,127.0,164.49,111.14
2018,10,6,7,15,609.5,43.5,2.2,15.15,176.0,220.25,160.53
2018,10,6,7,30,679.0,48.0,2.3,16.0,225.0,282.99,215.87
2018,10,6,7,45,459.5,81.0,2.4,16.85,211.5,271.03,213.75
2018,10,6,8,0,240.0,114.0,2.5,17.7,198.0,227.64,182.06
2018,10,6,8,15,226.0,136.5,2.65,18.4,225.0,257.15,206.55
2018,10,6,8,30,212.0,159.0,2.8,19.1,252.0,284.87,228.51
2018,10,6,8,45,423.0,139.5,2.95,19.8,348.5,403.57,324.01
2018,10,6,9,0,634.0,120.0,3.1,20.5,445.0,537.64,428.56
2018,10,6,9,15,631.5,131.5,3.2,21.0,476.0,574.8,455.46
2018,10,6,9,30,629.0,143.0,3.3,21.5,507.0,609.83,480.66
2018,10,6,9,45,551.0,172.5,3.4,21.95,504.5,602.46,472.83
2018,10,6,10,0,473.0,202.0,3.5,22.4,502.0,591.84,462.41
2018,10,6,10,15,533.0,197.0,3.55,22.7,548.0,648.04,504.14
2018,10,6,10,30,593.0,192.0,3.6,23.0,594.0,708.78,548.03
2018,10,6,10,45,767.0,137.5,3.65,23.35,672.5,806.3,617.4
2018,10,6,11,0,941.0,83.0,3.7,23.7,751.0,904.03,683.46
2018,10,6,11,15,933.5,88.0,3.75,23.85,759.0,914.9,689.58
2018,10,6,11,30,926.0,93.0,3.8,24.0,767.0,921.96,693.88
2018,10,6,11,45,939.5,88.0,3.85,24.2,774.0,932.8,700.78
2018,10,6,12,0,953.0,83.0,3.9,24.4,781.0,939.99,705.3
2018,10,6,12,15,952.0,83.0,4.0,24.5,776.0,936.14,703.04
2018,10,6,12,30,951.0,83.0,4.1,24.6,771.0,928.55,698.42
2018,10,6,12,45,947.5,82.5,4.15,24.7,757.5,914.54,689.29
2018,10,6,13,0,944.0,82.0,4.2,24.8,744.0,896.96,677.84
2018,10,6,13,15,938.0,81.0,4.3,24.8,722.5,873.28,662.74
2018,10,6,13,30,932.0,80.0,4.4,24.8,701.0,846.36,645.37
2018,10,6,13,45,924.0,78.5,4.45,24.75,672.5,814.23,624.19
2018,10,6,14,0,916.0,77.0,4.5,24.7,644.0,779.29,600.99
2018,10,6,14,15,904.0,75.0,4.5,24.6,608.5,738.31,573.14
2018,10,6,14,30,892.0,73.0,4.5,24.5,573.0,695.21,543.48
2018,10,6,14,45,876.0,70.5,4.55,24.45,531.5,647.12,509.09
2018,10,6,15,0,860.0,68.0,4.6,24.4,490.0,597.77,471.61
2018,10,6,15,15,837.0,66.0,4.6,24.4,444.5,544.08,429.48
2018,10,6,15,30,814.0,64.0,4.6,24.4,399.0,492.23,387.52
2018,10,6,15,45,780.0,61.0,4.6,23.95,349.5,432.33,338.76
2018,10,6,16,0,746.0,58.0,4.6,23.5,300.0,374.19,289.8
2018,10,6,16,15,691.5,53.5,4.25,22.9,248.5,309.25,234.14
2018,10,6,16,30,637.0,49.0,3.9,22.3,197.0,249.05,181.48
2018,10,6,16,45,549.0,43.0,3.6,21.7,148.0,184.79,126.47
2018,10,6,17,0,461.0,37.0,3.3,21.1,99.0,129.5,80.01
2018,10,6,17,15,315.5,27.0,3.15,20.35,61.0,72.32,34.13
2018,10,6,17,30,170.0,17.0,3.0,19.6,23.0,28.87,0.0
2018,10,6,17,45,85.0,8.5,2.85,18.9,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,17.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,17.25,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,7,6,15,135.5,11.5,2.95,13.65,20.0,17.72,0.0
2018,10,7,6,30,271.0,23.0,3.3,14.3,40.0,52.96,9.61
2018,10,7,6,45,400.5,32.0,3.6,14.95,83.0,102.33,60.04
2018,10,7,7,0,530.0,41.0,3.9,15.6,126.0,164.19,110.69
2018,10,7,7,15,600.5,47.5,4.2,16.2,176.0,221.57,161.58
2018,10,7,7,30,671.0,54.0,4.5,16.8,226.0,285.6,218.51
2018,10,7,7,45,715.0,58.5,4.75,17.4,276.5,344.57,271.26
2018,10,7,8,0,759.0,63.0,5.0,18.0,327.0,406.91,325.51
2018,10,7,8,15,789.0,66.5,5.1,18.6,375.5,464.27,374.24
2018,10,7,8,30,819.0,70.0,5.2,19.2,424.0,522.8,422.36
2018,10,7,8,45,839.5,72.5,5.25,19.8,468.5,575.46,464.38
2018,10,7,9,0,860.0,75.0,5.3,20.4,513.0,625.03,502.88
2018,10,7,9,15,877.0,77.0,5.3,20.95,553.0,673.32,539.13
2018,10,7,9,30,894.0,79.0,5.3,21.5,593.0,720.28,571.68
2018,10,7,9,45,907.0,80.0,5.3,22.0,627.0,761.54,599.63
2018,10,7,10,0,920.0,81.0,5.3,22.5,661.0,800.62,625.67
2018,10,7,10,15,925.5,83.0,5.35,22.85,687.0,832.4,646.81
2018,10,7,10,30,931.0,85.0,5.4,23.2,713.0,861.16,665.72
2018,10,7,10,45,933.0,87.5,5.4,23.6,731.0,884.34,680.23
2018,10,7,11,0,935.0,90.0,5.4,24.0,749.0,904.08,692.33
2018,10,7,11,15,930.5,93.0,5.4,24.25,757.5,915.2,698.86
2018,10,7,11,30,926.0,96.0,5.4,24.5,766.0,922.59,702.95
2018,10,7,11,45,917.0,99.5,5.35,24.75,765.0,922.86,701.9
2018,10,7,12,0,908.0,103.0,5.3,25.0,764.0,919.46,698.49
2018,10,7,12,15,908.5,101.5,5.3,25.15,759.0,915.35,695.34
2018,10,7,12,30,909.0,100.0,5.3,25.3,754.0,907.66,689.85
2018,10,7,12,45,907.0,98.5,5.3,25.5,741.0,894.25,680.39
2018,10,7,13,0,905.0,97.0,5.3,25.7,728.0,877.39,668.66
2018,10,7,13,15,895.5,97.0,5.3,25.75,705.5,852.6,651.85
2018,10,7,13,30,886.0,97.0,5.3,25.8,683.0,824.86,633.01
2018,10,7,13,45,873.0,96.5,5.35,25.85,653.5,791.09,610.08
2018,10,7,14,0,860.0,96.0,5.4,25.9,624.0,758.78,588.1
2018,10,7,14,15,839.0,95.5,5.35,25.85,586.5,714.52,557.06
2018,10,7,14,30,818.0,95.0,5.3,25.8,549.0,668.93,524.53
2018,10,7,14,45,789.0,94.5,5.25,25.75,506.0,617.19,485.38
2018,10,7,15,0,760.0,94.0,5.2,25.7,463.0,565.42,445.44
2018,10,7,15,15,732.5,89.5,5.2,25.7,417.5,511.75,403.26
2018,10,7,15,30,705.0,85.0,5.2,25.7,372.0,457.5,359.59
2018,10,7,15,45,664.0,80.5,4.85,25.3,323.5,398.06,310.84
2018,10,7,16,0,623.0,76.0,4.5,24.9,275.0,341.34,263.16
2018,10,7,16,15,574.5,67.5,3.95,24.05,226.5,280.85,212.02
2018,10,7,16,30,526.0,59.0,3.4,23.2,178.0,224.74,163.59
2018,10,7,16,45,452.0,48.5,2.85,22.4,132.5,165.14,113.03
2018,10,7,17,0,378.0,38.0,2.3,21.6,87.0,113.6,70.02
2018,10,7,17,15,245.0,26.0,2.2,20.75,52.0,60.79,26.86
2018,10,7,17,30,112.0,14.0,2.1,19.9,17.0,21.39,0.0
2018,10,7,17,45,56.0,7.0,1.95,19.1,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,8,6,15,144.5,11.0,1.35,13.15,19.5,17.5,0.0
2018,10,8,6,30,289.0,22.0,1.5,14.2,39.0,53.27,5.26
2018,10,8,6,45,420.5,29.5,1.65,15.2,81.5,102.46,58.82
2018,10,8,7,0,552.0,37.0,1.8,16.2,124.0,163.49,108.5
2018,10,8,7,15,620.5,42.0,2.1,16.9,173.0,219.84,158.26
2018,10,8,7,30,689.0,47.0,2.4,17.6,222.0,283.07,214.03
2018,10,8,7,45,731.0,50.5,2.65,18.25,271.5,340.91,265.31
2018,10,8,8,0,773.0,54.0,2.9,18.9,321.0,401.89,317.73
2018,10,8,8,15,801.0,57.0,2.95,19.5,368.5,456.47,363.45
2018,10,8,8,30,829.0,60.0,3.0,20.1,416.0,513.47,409.4
2018,10,8,8,45,849.0,62.0,3.05,20.65,459.5,565.3,449.97
2018,10,8,9,0,869.0,64.0,3.1,21.2,503.0,616.63,488.89
2018,10,8,9,15,883.0,66.5,3.15,21.8,542.0,663.72,522.98
2018,10,8,9,30,897.0,69.0,3.2,22.4,581.0,709.23,553.62
2018,10,8,9,45,907.0,70.5,3.25,23.0,613.5,748.82,579.53
2018,10,8,10,0,917.0,72.0,3.3,23.6,646.0,786.04,603.46
2018,10,8,10,15,924.0,72.5,3.3,24.1,671.5,817.16,622.87
2018,10,8,10,30,931.0,73.0,3.3,24.6,697.0,845.34,640.11
2018,10,8,10,45,935.5,74.0,3.35,25.1,715.5,868.87,654.38
2018,10,8,11,0,940.0,75.0,3.4,25.6,734.0,889.04,666.37
2018,10,8,11,15,942.5,75.5,3.45,25.9,744.5,903.44,675.05
2018,10,8,11,30,945.0,76.0,3.5,26.2,755.0,914.24,681.43
2018,10,8,11,45,945.5,76.5,3.5,26.5,758.0,919.61,683.99
2018,10,8,12,0,946.0,77.0,3.5,26.8,761.0,921.26,684.22
2018,10,8,12,15,945.0,77.0,3.45,26.95,756.0,917.3,680.95
2018,10,8,12,30,944.0,77.0,3.4,27.1,751.0,909.63,675.38
2018,10,8,12,45,940.0,76.5,3.4,27.2,737.5,895.17,665.85
2018,10,8,13,0,936.0,76.0,3.4,27.3,724.0,877.19,654.08
2018,10,8,13,15,930.0,75.5,3.35,27.35,703.0,854.15,638.82
2018,10,8,13,30,924.0,75.0,3.3,27.4,682.0,827.91,621.45
2018,10,8,13,45,915.5,74.0,3.25,27.4,653.5,796.12,600.39
2018,10,8,14,0,907.0,73.0,3.2,27.4,625.0,761.6,577.39
2018,10,8,14,15,895.0,71.0,3.1,27.3,590.0,720.92,549.94
2018,10,8,14,30,883.0,69.0,3.0,27.2,555.0,678.18,520.81
2018,10,8,14,45,866.0,67.5,2.95,27.05,514.5,630.99,487.38
2018,10,8,15,0,849.0,66.0,2.9,26.9,474.0,582.65,451.29
2018,10,8,15,15,825.5,63.5,2.9,26.9,428.5,528.78,409.97
2018,10,8,15,30,802.0,61.0,2.9,26.9,383.0,476.83,368.81
2018,10,8,15,45,768.5,57.5,2.65,26.4,334.0,417.47,321.01
2018,10,8,16,0,735.0,54.0,2.4,25.9,285.0,359.88,273.11
2018,10,8,16,15,683.5,50.0,2.05,25.0,235.5,297.57,220.72
2018,10,8,16,30,632.0,46.0,1.7,24.1,186.0,239.7,170.8
2018,10,8,16,45,548.5,39.5,1.3,23.15,138.5,176.45,117.48
2018,10,8,17,0,465.0,33.0,0.9,22.2,91.0,122.79,72.92
2018,10,8,17,15,308.5,23.5,0.95,21.45,54.5,64.66,24.83
2018,10,8,17,30,152.0,14.0,1.0,20.7,18.0,23.61,0.0
2018,10,8,17,45,76.0,7.0,1.0,19.9,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
