Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,5,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.5,0.55,6.7,6.0,0.0,0.0
2018,11,18,7,0,47.0,11.0,0.6,6.6,12.0,16.97,0.0
2018,11,18,7,15,114.0,25.5,0.65,6.9,36.0,53.22,16.53
2018,11,18,7,30,181.0,40.0,0.7,7.2,60.0,94.49,65.63
2018,11,18,7,45,245.5,54.5,0.75,7.55,94.5,137.87,104.21
2018,11,18,8,0,310.0,69.0,0.8,7.9,129.0,187.54,147.73
2018,11,18,8,15,180.0,80.5,0.85,8.25,117.5,160.51,129.76
2018,11,18,8,30,50.0,92.0,0.9,8.6,106.0,116.43,94.61
2018,11,18,8,45,41.0,112.0,0.95,8.95,124.5,135.67,111.24
2018,11,18,9,0,32.0,132.0,1.0,9.3,143.0,154.15,126.6
2018,11,18,9,15,57.0,150.0,1.05,10.05,172.0,188.26,154.88
2018,11,18,9,30,82.0,168.0,1.1,10.8,201.0,224.15,184.15
2018,11,18,9,45,227.0,170.0,1.2,11.55,271.5,330.52,271.82
2018,11,18,10,0,372.0,172.0,1.3,12.3,342.0,432.3,353.04
2018,11,18,10,15,499.0,156.5,1.35,13.1,397.5,517.4,418.87
2018,11,18,10,30,626.0,141.0,1.4,13.9,453.0,602.4,482.98
2018,11,18,10,45,679.5,135.5,1.45,14.7,484.5,646.48,514.42
2018,11,18,11,0,733.0,130.0,1.5,15.5,516.0,689.64,545.01
2018,11,18,11,15,701.5,139.0,1.55,16.15,513.5,684.9,539.64
2018,11,18,11,30,670.0,148.0,1.6,16.8,511.0,676.8,532.29
2018,11,18,11,45,637.0,154.0,1.6,17.4,500.5,661.32,519.42
2018,11,18,12,0,604.0,160.0,1.6,18.0,490.0,643.15,504.67
2018,11,18,12,15,559.0,168.5,1.55,18.45,471.5,613.64,481.49
2018,11,18,12,30,514.0,177.0,1.5,18.9,453.0,585.8,459.48
2018,11,18,12,45,502.0,175.5,1.45,19.3,439.5,569.55,446.74
2018,11,18,13,0,490.0,174.0,1.4,19.7,426.0,551.73,432.72
2018,11,18,13,15,512.5,160.5,1.35,19.9,415.0,543.02,426.47
2018,11,18,13,30,535.0,147.0,1.3,20.1,404.0,531.53,417.96
2018,11,18,13,45,506.0,144.0,1.2,20.25,376.0,495.7,390.24
2018,11,18,14,0,477.0,141.0,1.1,20.4,348.0,459.73,362.33
2018,11,18,14,15,490.5,126.5,1.0,20.15,325.0,436.0,344.41
2018,11,18,14,30,504.0,112.0,0.9,19.9,302.0,409.86,324.02
2018,11,18,14,45,447.5,108.5,0.75,19.65,264.0,357.82,282.56
2018,11,18,15,0,391.0,105.0,0.6,19.4,226.0,308.97,243.14
2018,11,18,15,15,295.5,96.5,0.6,19.4,180.5,236.16,184.92
2018,11,18,15,30,200.0,88.0,0.6,19.4,135.0,177.31,137.23
2018,11,18,15,45,160.5,72.0,0.7,17.65,105.0,137.13,104.47
2018,11,18,16,0,121.0,56.0,0.8,15.9,75.0,100.54,74.02
2018,11,18,16,15,95.0,40.0,0.9,15.0,52.0,70.99,48.06
2018,11,18,16,30,69.0,24.0,1.0,14.1,29.0,41.29,13.2
2018,11,18,16,45,37.0,12.5,1.05,13.2,15.0,17.23,0.0
2018,11,18,17,0,5.0,1.0,1.1,12.3,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,12.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,11.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,19,6,45,24.0,5.0,1.1,5.9,5.5,0.0,0.0
2018,11,19,7,0,48.0,10.0,1.1,5.9,11.0,16.01,0.0
2018,11,19,7,15,121.5,23.5,1.2,6.75,34.0,51.68,11.07
2018,11,19,7,30,195.0,37.0,1.3,7.6,57.0,93.94,64.08
2018,11,19,7,45,212.5,51.5,1.45,8.45,83.5,124.64,93.69
2018,11,19,8,0,230.0,66.0,1.6,9.3,110.0,152.44,119.6
2018,11,19,8,15,274.5,79.5,1.6,9.9,144.5,199.76,160.99
2018,11,19,8,30,319.0,93.0,1.6,10.5,179.0,246.2,201.09
2018,11,19,8,45,355.0,104.0,1.6,11.1,213.5,289.16,237.66
2018,11,19,9,0,391.0,115.0,1.6,11.7,248.0,334.27,275.14
2018,11,19,9,15,408.0,126.0,1.55,12.4,278.0,370.84,304.56
2018,11,19,9,30,425.0,137.0,1.5,13.1,308.0,407.49,333.22
2018,11,19,9,45,450.5,143.5,1.45,13.8,337.0,444.21,361.33
2018,11,19,10,0,476.0,150.0,1.4,14.5,366.0,481.05,388.81
2018,11,19,10,15,524.5,149.0,1.4,15.15,398.5,524.63,421.51
2018,11,19,10,30,573.0,148.0,1.4,15.8,431.0,568.64,453.83
2018,11,19,10,45,609.0,145.0,1.45,16.4,455.0,605.01,480.12
2018,11,19,11,0,645.0,142.0,1.5,17.0,479.0,637.27,503.19
2018,11,19,11,15,608.0,152.5,1.5,17.4,475.0,629.08,495.44
2018,11,19,11,30,571.0,163.0,1.5,17.8,471.0,614.71,483.61
2018,11,19,11,45,581.0,159.5,1.55,18.15,473.5,620.48,487.88
2018,11,19,12,0,591.0,156.0,1.6,18.5,476.0,627.65,492.87
2018,11,19,12,15,532.5,170.5,1.55,18.6,457.0,594.9,467.32
2018,11,19,12,30,474.0,185.0,1.5,18.7,438.0,564.14,443.36
2018,11,19,12,45,470.5,181.0,1.45,18.75,427.0,551.76,434.22
2018,11,19,13,0,467.0,177.0,1.4,18.8,416.0,537.7,423.64
2018,11,19,13,15,344.5,190.0,1.3,18.7,362.5,450.86,356.66
2018,11,19,13,30,222.0,203.0,1.2,18.6,309.0,368.98,292.62
2018,11,19,13,45,149.5,191.5,1.05,18.55,261.0,304.27,241.7
2018,11,19,14,0,77.0,180.0,0.9,18.5,213.0,236.41,187.54
2018,11,19,14,15,87.5,158.0,0.85,18.15,193.0,216.05,172.32
2018,11,19,14,30,98.0,136.0,0.8,17.8,173.0,200.66,160.47
2018,11,19,14,45,133.0,129.0,0.7,17.5,173.5,207.71,166.33
2018,11,19,15,0,168.0,122.0,0.6,17.2,174.0,211.9,169.18
2018,11,19,15,15,115.0,104.5,0.6,17.2,137.5,163.18,129.09
2018,11,19,15,30,62.0,87.0,0.6,17.2,101.0,114.87,89.35
2018,11,19,15,45,49.0,70.0,0.65,16.55,79.5,89.84,68.34
2018,11,19,16,0,36.0,53.0,0.7,15.9,58.0,65.96,47.99
2018,11,19,16,15,27.0,37.0,0.7,15.65,40.0,45.39,29.72
2018,11,19,16,30,18.0,21.0,0.7,15.4,22.0,24.7,5.01
2018,11,19,16,45,12.0,11.0,0.7,15.1,11.5,12.4,0.0
2018,11,19,17,0,6.0,1.0,0.7,14.8,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,14.65,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,45,43.0,5.0,1.25,6.65,5.5,0.0,0.0
2018,11,20,7,0,86.0,10.0,1.2,6.7,11.0,20.71,0.0
2018,11,20,7,15,227.5,22.0,1.2,7.45,41.0,68.26,7.89
2018,11,20,7,30,369.0,34.0,1.2,8.2,71.0,130.15,86.05
2018,11,20,7,45,454.5,41.5,1.25,9.0,110.5,181.55,133.22
2018,11,20,8,0,540.0,49.0,1.3,9.8,150.0,240.75,185.47
2018,11,20,8,15,593.5,55.0,1.35,10.5,191.5,293.56,232.73
2018,11,20,8,30,647.0,61.0,1.4,11.2,233.0,350.06,281.92
2018,11,20,8,45,681.0,66.0,1.45,11.95,272.5,399.62,324.27
2018,11,20,9,0,715.0,71.0,1.5,12.7,312.0,450.3,366.12
2018,11,20,9,15,693.0,83.0,1.5,13.6,337.0,479.33,389.15
2018,11,20,9,30,671.0,95.0,1.5,14.5,362.0,504.71,408.37
2018,11,20,9,45,679.0,102.5,1.55,15.4,390.5,539.79,434.65
2018,11,20,10,0,687.0,110.0,1.6,16.3,419.0,573.19,458.83
2018,11,20,10,15,733.5,105.0,1.65,16.85,451.0,616.29,490.91
2018,11,20,10,30,780.0,100.0,1.7,17.4,483.0,658.86,521.93
2018,11,20,10,45,784.0,102.5,1.8,17.95,498.5,676.57,534.23
2018,11,20,11,0,788.0,105.0,1.9,18.5,514.0,694.14,545.91
2018,11,20,11,15,720.5,122.0,2.0,18.9,501.5,676.09,531.79
2018,11,20,11,30,653.0,139.0,2.1,19.3,489.0,650.88,512.15
2018,11,20,11,45,586.0,157.5,2.15,19.7,472.5,623.87,490.75
2018,11,20,12,0,519.0,176.0,2.2,20.1,456.0,591.7,465.47
2018,11,20,12,15,545.5,166.5,2.25,20.3,458.0,598.73,471.41
2018,11,20,12,30,572.0,157.0,2.3,20.5,460.0,603.35,475.26
2018,11,20,12,45,534.0,163.5,2.35,20.65,441.0,576.92,454.97
2018,11,20,13,0,496.0,170.0,2.4,20.8,422.0,549.38,433.91
2018,11,20,13,15,550.5,147.5,2.35,20.75,417.0,552.4,437.49
2018,11,20,13,30,605.0,125.0,2.3,20.7,412.0,554.99,440.23
2018,11,20,13,45,611.0,117.0,2.25,20.6,392.5,534.39,424.67
2018,11,20,14,0,617.0,109.0,2.2,20.5,373.0,511.4,407.12
2018,11,20,14,15,595.5,103.0,2.05,20.3,341.5,472.28,376.51
2018,11,20,14,30,574.0,97.0,1.9,20.1,310.0,432.74,345.08
2018,11,20,14,45,546.5,90.0,1.7,19.85,276.0,388.93,309.59
2018,11,20,15,0,519.0,83.0,1.5,19.6,242.0,345.74,273.83
2018,11,20,15,15,522.0,71.5,1.5,19.6,211.5,311.67,244.39
2018,11,20,15,30,525.0,60.0,1.5,19.6,181.0,276.12,212.51
2018,11,20,15,45,460.0,53.0,1.1,18.2,143.0,221.37,165.91
2018,11,20,16,0,395.0,46.0,0.7,16.8,105.0,171.92,123.23
2018,11,20,16,15,295.5,35.5,0.7,16.5,71.0,116.7,76.19
2018,11,20,16,30,196.0,25.0,0.7,16.2,37.0,67.65,17.07
2018,11,20,16,45,103.5,13.5,0.65,15.85,19.5,26.92,0.0
2018,11,20,17,0,11.0,2.0,0.6,15.5,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.45,15.45,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,15.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.8,11.6,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.8,11.7,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.5,2.0,12.05,3.5,3.37,0.0
2018,11,21,7,30,0.0,6.0,2.2,12.4,6.0,5.78,0.0
2018,11,21,7,45,0.0,7.5,2.4,12.8,7.5,7.23,0.4
2018,11,21,8,0,0.0,9.0,2.6,13.2,9.0,8.67,1.72
2018,11,21,8,15,0.0,12.5,2.65,13.45,12.5,12.05,4.67
2018,11,21,8,30,0.0,16.0,2.7,13.7,16.0,15.43,7.61
2018,11,21,8,45,0.0,25.0,2.8,13.9,25.0,24.12,15.07
2018,11,21,9,0,0.0,34.0,2.9,14.1,34.0,32.82,22.49
2018,11,21,9,15,0.0,47.5,3.15,14.5,47.5,45.88,33.52
2018,11,21,9,30,0.0,61.0,3.4,14.9,61.0,58.95,44.45
2018,11,21,9,45,0.0,46.0,3.65,15.3,46.0,44.43,32.04
2018,11,21,10,0,0.0,31.0,3.9,15.7,31.0,29.93,19.7
2018,11,21,10,15,0.0,51.5,4.1,16.0,51.5,49.76,36.31
2018,11,21,10,30,0.0,72.0,4.3,16.3,72.0,69.62,52.78
2018,11,21,10,45,3.0,99.5,4.5,16.6,101.0,98.85,76.98
2018,11,21,11,0,6.0,127.0,4.7,16.9,130.0,128.96,101.68
2018,11,21,11,15,7.0,131.5,4.75,17.05,135.0,134.3,105.93
2018,11,21,11,30,8.0,136.0,4.8,17.2,140.0,139.66,110.23
2018,11,21,11,45,4.0,117.0,4.85,17.3,119.0,117.27,91.71
2018,11,21,12,0,0.0,98.0,4.9,17.4,98.0,95.13,73.36
2018,11,21,12,15,14.5,106.5,4.9,17.35,114.0,117.84,92.61
2018,11,21,12,30,29.0,115.0,4.9,17.3,130.0,137.24,109.06
2018,11,21,12,45,31.0,140.0,4.9,17.3,156.0,165.09,131.86
2018,11,21,13,0,33.0,165.0,4.9,17.3,182.0,193.47,155.0
2018,11,21,13,15,17.0,114.5,4.8,17.15,123.0,127.47,100.82
2018,11,21,13,30,1.0,64.0,4.7,17.0,64.0,62.53,46.79
2018,11,21,13,45,0.5,51.5,4.6,16.9,51.5,50.08,36.49
2018,11,21,14,0,0.0,39.0,4.5,16.8,39.0,37.66,26.14
2018,11,21,14,15,0.0,37.0,4.3,16.65,37.0,35.73,24.58
2018,11,21,14,30,0.0,35.0,4.1,16.5,35.0,33.79,23.01
2018,11,21,14,45,2.0,39.0,3.9,16.3,39.5,38.67,27.22
2018,11,21,15,0,4.0,43.0,3.7,16.1,44.0,43.39,31.26
2018,11,21,15,15,2.0,29.5,3.7,16.1,30.0,29.32,19.28
2018,11,21,15,30,0.0,16.0,3.7,16.1,16.0,15.43,7.44
2018,11,21,15,45,0.0,12.5,3.05,15.55,12.5,12.05,4.52
2018,11,21,16,0,0.0,9.0,2.4,15.0,9.0,8.67,1.58
2018,11,21,16,15,3.0,6.5,2.1,14.35,6.5,7.01,0.0
2018,11,21,16,30,6.0,4.0,1.8,13.7,4.0,5.12,0.0
2018,11,21,16,45,3.0,2.0,1.55,13.0,2.0,2.36,0.0
2018,11,21,17,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,22,6,45,37.0,4.0,1.15,8.65,4.5,0.0,0.0
2018,11,22,7,0,74.0,8.0,1.1,8.7,9.0,16.89,0.0
2018,11,22,7,15,202.5,20.0,1.3,9.55,36.0,60.03,0.0
2018,11,22,7,30,331.0,32.0,1.5,10.4,63.0,117.71,74.88
2018,11,22,7,45,447.5,38.5,1.65,11.3,104.5,174.03,125.47
2018,11,22,8,0,564.0,45.0,1.8,12.2,146.0,241.19,183.3
2018,11,22,8,15,457.0,60.0,1.95,12.55,156.0,245.21,193.63
2018,11,22,8,30,350.0,75.0,2.1,12.9,166.0,236.4,190.95
2018,11,22,8,45,306.0,94.0,2.25,13.3,182.5,252.8,206.58
2018,11,22,9,0,262.0,113.0,2.4,13.7,199.0,258.31,212.13
2018,11,22,9,15,217.0,127.5,2.5,14.05,204.0,260.21,213.89
2018,11,22,9,30,172.0,142.0,2.6,14.4,209.0,251.79,206.67
2018,11,22,9,45,272.0,150.5,2.7,14.8,266.5,333.41,273.95
2018,11,22,10,0,372.0,159.0,2.8,15.2,324.0,421.47,344.67
2018,11,22,10,15,477.5,144.0,2.85,15.45,367.5,483.91,394.86
2018,11,22,10,30,583.0,129.0,2.9,15.7,411.0,553.24,449.59
2018,11,22,10,45,670.0,115.5,3.0,16.0,450.5,610.25,493.94
2018,11,22,11,0,757.0,102.0,3.1,16.3,490.0,667.14,537.48
2018,11,22,11,15,804.5,92.0,3.2,16.45,511.5,696.55,558.84
2018,11,22,11,30,852.0,82.0,3.3,16.6,533.0,726.17,580.51
2018,11,22,11,45,874.5,76.0,3.4,16.75,540.5,734.73,586.6
2018,11,22,12,0,897.0,70.0,3.5,16.9,548.0,744.6,593.93
2018,11,22,12,15,891.5,71.0,3.6,16.95,542.0,738.71,589.95
2018,11,22,12,30,886.0,72.0,3.7,17.0,536.0,729.59,583.77
2018,11,22,12,45,876.5,73.0,3.8,17.0,522.5,714.47,573.32
2018,11,22,13,0,867.0,74.0,3.9,17.0,509.0,696.4,560.73
2018,11,22,13,15,858.0,72.0,4.0,16.9,488.5,672.43,543.88
2018,11,22,13,30,849.0,70.0,4.1,16.8,468.0,645.83,524.82
2018,11,22,13,45,798.5,76.0,4.15,16.7,433.0,603.23,491.4
2018,11,22,14,0,748.0,82.0,4.2,16.6,398.0,556.51,454.43
2018,11,22,14,15,562.5,102.0,4.2,16.3,329.0,450.18,368.92
2018,11,22,14,30,377.0,122.0,4.2,16.0,260.0,349.04,286.19
2018,11,22,14,45,259.5,117.0,4.2,15.75,207.5,263.41,215.56
2018,11,22,15,0,142.0,112.0,4.2,15.5,155.0,187.96,152.49
2018,11,22,15,15,201.0,96.5,4.2,15.5,147.5,195.09,157.26
2018,11,22,15,30,260.0,81.0,4.2,15.5,140.0,191.37,151.6
2018,11,22,15,45,216.0,66.5,3.8,14.65,108.5,148.86,114.69
2018,11,22,16,0,172.0,52.0,3.4,13.8,77.0,110.27,81.11
2018,11,22,16,15,112.5,36.5,3.15,13.25,50.5,71.05,47.01
2018,11,22,16,30,53.0,21.0,2.9,12.7,24.0,34.35,3.29
2018,11,22,16,45,26.5,10.5,2.65,12.2,12.0,13.79,0.0
2018,11,22,17,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,23,6,45,7.5,1.5,1.0,11.75,1.5,0.0,0.0
2018,11,23,7,0,15.0,3.0,1.0,11.8,3.0,4.75,0.0
2018,11,23,7,15,7.5,6.5,1.15,12.1,6.5,7.89,0.0
2018,11,23,7,30,0.0,10.0,1.3,12.4,10.0,9.64,1.78
2018,11,23,7,45,0.0,18.0,1.4,12.7,18.0,17.36,8.85
2018,11,23,8,0,0.0,26.0,1.5,13.0,26.0,25.09,15.67
2018,11,23,8,15,0.0,37.0,1.7,13.25,37.0,35.72,24.91
2018,11,23,8,30,0.0,48.0,1.9,13.5,48.0,46.37,34.09
2018,11,23,8,45,0.0,49.5,2.1,13.75,49.5,47.82,35.34
2018,11,23,9,0,0.0,51.0,2.3,14.0,51.0,49.27,36.53
2018,11,23,9,15,0.0,40.0,2.45,14.2,40.0,38.62,27.4
2018,11,23,9,30,0.0,29.0,2.6,14.4,29.0,27.99,18.28
2018,11,23,9,45,0.0,40.0,2.7,14.6,40.0,38.63,27.26
2018,11,23,10,0,0.0,51.0,2.8,14.8,51.0,49.27,36.17
2018,11,23,10,15,0.5,75.5,3.0,15.05,75.5,73.33,56.28
2018,11,23,10,30,1.0,100.0,3.2,15.3,100.0,98.05,76.73
2018,11,23,10,45,0.5,96.0,3.4,15.55,96.0,93.6,72.84
2018,11,23,11,0,0.0,92.0,3.6,15.8,92.0,89.19,69.03
2018,11,23,11,15,0.0,95.0,3.75,15.9,95.0,92.17,71.42
2018,11,23,11,30,0.0,98.0,3.9,16.0,98.0,95.16,73.83
2018,11,23,11,45,0.0,95.0,4.05,16.1,95.0,92.14,71.29
2018,11,23,12,0,0.0,92.0,4.2,16.2,92.0,89.13,68.78
2018,11,23,12,15,0.0,71.0,4.25,16.25,71.0,68.66,51.8
2018,11,23,12,30,0.0,50.0,4.3,16.3,50.0,48.32,34.88
2018,11,23,12,45,7.0,61.5,4.35,16.35,65.0,64.44,48.6
2018,11,23,13,0,14.0,73.0,4.4,16.4,80.0,82.3,63.72
2018,11,23,13,15,8.5,74.0,4.4,16.35,78.0,77.33,59.47
2018,11,23,13,30,3.0,75.0,4.4,16.3,76.0,74.5,57.02
2018,11,23,13,45,1.5,65.5,4.4,16.3,66.0,64.26,48.51
2018,11,23,14,0,0.0,56.0,4.4,16.3,56.0,54.11,40.04
2018,11,23,14,15,2.5,79.0,4.35,16.2,80.0,78.02,60.26
2018,11,23,14,30,5.0,102.0,4.3,16.1,104.0,103.28,81.54
2018,11,23,14,45,4.0,77.5,4.25,15.95,79.0,77.55,60.06
2018,11,23,15,0,3.0,53.0,4.2,15.8,54.0,52.6,39.06
2018,11,23,15,15,1.5,34.5,4.2,15.8,35.0,33.93,23.21
2018,11,23,15,30,0.0,16.0,4.2,15.8,16.0,15.43,7.44
2018,11,23,15,45,0.0,11.5,3.8,15.3,11.5,11.08,3.7
2018,11,23,16,0,0.0,7.0,3.4,14.8,7.0,6.74,0.0
2018,11,23,16,15,0.0,5.0,3.3,14.6,5.0,4.82,0.0
2018,11,23,16,30,0.0,3.0,3.2,14.4,3.0,2.89,0.0
2018,11,23,16,45,0.0,1.5,3.15,14.25,1.5,1.47,0.0
2018,11,23,17,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,6,45,27.0,3.5,1.3,12.25,3.5,0.0,0.0
2018,11,24,7,0,54.0,7.0,1.3,12.2,7.0,13.23,0.0
2018,11,24,7,15,192.0,18.5,1.55,12.65,33.0,55.03,0.0
2018,11,24,7,30,330.0,30.0,1.8,13.1,59.0,113.76,68.48
2018,11,24,7,45,436.0,36.5,2.05,13.55,98.0,166.44,117.81
2018,11,24,8,0,542.0,43.0,2.3,14.0,137.0,228.98,172.14
2018,11,24,8,15,420.0,55.5,2.45,14.25,140.0,224.4,175.78
2018,11,24,8,30,298.0,68.0,2.6,14.5,143.0,205.32,164.72
2018,11,24,8,45,167.0,81.5,2.7,14.7,125.0,167.96,136.01
2018,11,24,9,0,36.0,95.0,2.8,14.9,107.0,114.89,91.82
2018,11,24,9,15,27.0,100.0,2.8,15.15,109.5,116.28,92.94
2018,11,24,9,30,18.0,105.0,2.8,15.4,112.0,113.58,90.41
2018,11,24,9,45,14.5,122.0,2.85,15.7,128.0,129.45,103.29
2018,11,24,10,0,11.0,139.0,2.9,16.0,144.0,145.17,115.87
2018,11,24,10,15,67.5,157.5,2.9,16.25,189.5,207.09,167.55
2018,11,24,10,30,124.0,176.0,2.9,16.5,235.0,274.11,222.4
2018,11,24,10,45,125.5,188.5,2.9,16.8,250.0,291.36,235.53
2018,11,24,11,0,127.0,201.0,2.9,17.1,265.0,308.3,248.47
2018,11,24,11,15,247.0,199.0,2.9,17.3,327.0,401.89,324.45
2018,11,24,11,30,367.0,197.0,2.9,17.5,389.0,488.65,393.22
2018,11,24,11,45,551.5,153.0,2.85,17.7,443.0,584.56,469.09
2018,11,24,12,0,736.0,109.0,2.8,17.9,497.0,674.47,538.11
2018,11,24,12,15,805.0,91.0,2.8,17.95,511.5,699.26,555.8
2018,11,24,12,30,874.0,73.0,2.8,18.0,526.0,718.23,569.71
2018,11,24,12,45,699.5,114.0,2.8,18.05,471.0,638.66,510.05
2018,11,24,13,0,525.0,155.0,2.8,18.1,416.0,548.89,439.86
2018,11,24,13,15,580.5,136.0,2.75,18.0,414.0,559.04,449.1
2018,11,24,13,30,636.0,117.0,2.7,17.9,412.0,562.03,452.16
2018,11,24,13,45,494.0,135.5,2.7,17.8,356.5,473.21,382.14
2018,11,24,14,0,352.0,154.0,2.7,17.7,301.0,386.52,312.96
2018,11,24,14,15,510.5,116.5,2.6,17.45,311.5,431.62,350.22
2018,11,24,14,30,669.0,79.0,2.5,17.2,322.0,460.64,372.82
2018,11,24,14,45,591.0,80.0,2.45,16.95,277.5,397.37,321.05
2018,11,24,15,0,513.0,81.0,2.4,16.7,233.0,338.16,272.07
2018,11,24,15,15,488.0,71.5,2.4,16.7,199.0,294.91,234.75
2018,11,24,15,30,463.0,62.0,2.4,16.7,165.0,252.71,197.27
2018,11,24,15,45,453.5,51.0,1.85,15.5,134.0,215.36,163.03
2018,11,24,16,0,444.0,40.0,1.3,14.3,103.0,178.18,127.86
2018,11,24,16,15,335.0,31.0,1.25,13.5,69.0,120.57,77.39
2018,11,24,16,30,226.0,22.0,1.2,12.7,35.0,68.62,2.97
2018,11,24,16,45,113.0,11.0,1.15,11.95,17.5,25.49,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,25,6,45,25.0,3.0,0.7,8.2,3.0,0.0,0.0
2018,11,25,7,0,50.0,6.0,0.7,8.1,6.0,11.68,0.0
2018,11,25,7,15,191.0,18.0,0.75,8.6,32.0,49.08,0.0
2018,11,25,7,30,332.0,30.0,0.8,9.1,58.0,112.92,67.08
2018,11,25,7,45,438.0,37.0,0.85,9.6,97.0,166.36,118.52
2018,11,25,8,0,544.0,44.0,0.9,10.1,136.0,229.27,173.33
2018,11,25,8,15,606.0,49.0,1.0,10.65,178.0,283.3,221.67
2018,11,25,8,30,668.0,54.0,1.1,11.2,220.0,340.1,271.5
2018,11,25,8,45,684.5,60.0,1.15,11.8,255.0,383.24,309.35
2018,11,25,9,0,701.0,66.0,1.2,12.4,290.0,426.03,345.58
2018,11,25,9,15,670.0,78.0,1.35,13.15,312.0,451.92,367.4
2018,11,25,9,30,639.0,90.0,1.5,13.9,334.0,471.8,383.63
2018,11,25,9,45,599.5,106.5,1.65,14.7,350.0,487.47,395.6
2018,11,25,10,0,560.0,123.0,1.8,15.5,366.0,498.6,403.46
2018,11,25,10,15,701.5,99.5,1.85,15.85,421.0,579.33,466.73
2018,11,25,10,30,843.0,76.0,1.9,16.2,476.0,661.05,528.89
2018,11,25,10,45,857.5,75.5,1.95,16.55,495.0,686.36,545.89
2018,11,25,11,0,872.0,75.0,2.0,16.9,514.0,704.84,558.28
2018,11,25,11,15,875.5,76.0,2.05,17.15,524.0,718.58,567.51
2018,11,25,11,30,879.0,77.0,2.1,17.4,534.0,729.19,574.61
2018,11,25,11,45,878.5,77.5,2.15,17.6,536.0,733.14,577.13
2018,11,25,12,0,878.0,78.0,2.2,17.8,538.0,733.83,577.48
2018,11,25,12,15,879.0,77.0,2.25,17.9,533.5,730.64,575.4
2018,11,25,12,30,880.0,76.0,2.3,18.0,529.0,724.2,571.11
2018,11,25,12,45,878.5,74.0,2.3,18.1,517.0,711.6,562.16
2018,11,25,13,0,877.0,72.0,2.3,18.2,505.0,695.87,551.05
2018,11,25,13,15,868.0,70.5,2.25,18.15,485.0,672.59,534.49
2018,11,25,13,30,859.0,69.0,2.2,18.1,465.0,646.66,515.65
2018,11,25,13,45,845.0,67.5,2.15,18.05,438.5,618.72,494.16
2018,11,25,14,0,831.0,66.0,2.1,18.0,412.0,584.89,467.95
2018,11,25,14,15,812.5,64.0,2.05,17.8,380.0,546.09,437.68
2018,11,25,14,30,794.0,62.0,2.0,17.6,348.0,506.01,405.66
2018,11,25,14,45,767.5,58.5,1.95,17.45,311.0,459.23,367.49
2018,11,25,15,0,741.0,55.0,1.9,17.3,274.0,412.36,328.15
2018,11,25,15,15,689.0,52.0,1.9,17.3,232.0,355.61,279.94
2018,11,25,15,30,637.0,49.0,1.9,17.3,190.0,301.62,232.82
2018,11,25,15,45,480.5,47.0,1.4,15.8,140.0,219.62,165.09
2018,11,25,16,0,324.0,45.0,0.9,14.3,90.0,148.73,107.09
2018,11,25,16,15,225.0,32.5,0.95,13.8,58.5,96.14,61.73
2018,11,25,16,30,126.0,20.0,1.0,13.3,27.0,48.16,0.0
2018,11,25,16,45,63.0,10.0,1.05,12.8,13.5,17.99,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,26,6,45,15.0,2.5,1.1,6.6,2.5,0.0,0.0
2018,11,26,7,0,30.0,5.0,1.1,6.5,5.0,4.91,0.0
2018,11,26,7,15,83.0,17.5,1.2,7.35,23.0,30.64,0.0
2018,11,26,7,30,136.0,30.0,1.3,8.2,41.0,69.94,40.81
2018,11,26,7,45,196.0,43.0,1.4,9.05,70.0,107.53,77.83
2018,11,26,8,0,256.0,56.0,1.5,9.9,99.0,150.13,115.23
2018,11,26,8,15,280.5,70.0,1.45,10.55,129.0,186.62,148.1
2018,11,26,8,30,305.0,84.0,1.4,11.2,159.0,224.88,181.8
2018,11,26,8,45,285.5,102.0,1.35,11.8,181.5,243.86,199.07
2018,11,26,9,0,266.0,120.0,1.3,12.4,204.0,265.97,217.89
2018,11,26,9,15,290.5,132.0,1.4,13.25,233.5,302.06,247.48
2018,11,26,9,30,315.0,144.0,1.5,14.1,263.0,339.2,277.2
2018,11,26,9,45,371.0,146.5,1.55,14.95,298.0,392.1,318.94
2018,11,26,10,0,427.0,149.0,1.6,15.8,333.0,440.7,356.51
2018,11,26,10,15,452.0,153.5,1.55,16.25,358.0,473.12,380.79
2018,11,26,10,30,477.0,158.0,1.5,16.7,383.0,505.19,404.43
2018,11,26,10,45,447.0,171.5,1.5,17.15,388.0,508.85,405.61
2018,11,26,11,0,417.0,185.0,1.5,17.6,393.0,509.8,404.87
2018,11,26,11,15,407.5,190.0,1.45,17.9,397.0,513.64,406.76
2018,11,26,11,30,398.0,195.0,1.4,18.2,401.0,515.72,407.28
2018,11,26,11,45,326.5,210.5,1.35,18.55,380.0,474.72,374.49
2018,11,26,12,0,255.0,226.0,1.3,18.9,359.0,440.71,346.89
2018,11,26,12,15,267.0,221.5,1.25,19.15,359.5,443.47,349.03
2018,11,26,12,30,279.0,217.0,1.2,19.4,360.0,445.15,350.08
2018,11,26,12,45,319.5,204.0,1.2,19.65,364.0,456.03,358.92
2018,11,26,13,0,360.0,191.0,1.2,19.9,368.0,464.8,366.01
2018,11,26,13,15,293.0,190.0,1.2,19.8,330.5,412.25,325.53
2018,11,26,13,30,226.0,189.0,1.2,19.7,293.0,361.32,286.12
2018,11,26,13,45,281.0,170.0,1.2,19.65,291.5,368.85,293.39
2018,11,26,14,0,336.0,151.0,1.2,19.6,290.0,372.65,297.08
2018,11,26,14,15,303.0,135.5,1.05,19.05,253.5,326.03,260.6
2018,11,26,14,30,270.0,120.0,0.9,18.5,217.0,280.68,224.81
2018,11,26,14,45,320.0,107.5,0.75,18.0,210.5,288.48,230.56
2018,11,26,15,0,370.0,95.0,0.6,17.5,204.0,284.65,225.97
2018,11,26,15,15,371.0,81.5,0.6,17.5,177.0,254.23,199.71
2018,11,26,15,30,372.0,68.0,0.6,17.5,150.0,222.9,171.91
2018,11,26,15,45,299.0,57.5,0.65,16.5,114.0,169.97,127.89
2018,11,26,16,0,226.0,47.0,0.7,15.5,78.0,123.59,89.03
2018,11,26,16,15,164.5,34.0,0.7,15.2,52.0,84.08,53.84
2018,11,26,16,30,103.0,21.0,0.7,14.9,26.0,45.07,0.0
2018,11,26,16,45,51.5,10.5,0.75,14.6,13.0,16.98,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,6,45,9.0,1.5,1.05,8.35,1.5,0.0,0.0
2018,11,27,7,0,18.0,3.0,1.0,8.4,3.0,0.0,0.0
2018,11,27,7,15,9.0,7.5,0.95,8.8,7.5,8.81,0.0
2018,11,27,7,30,0.0,12.0,0.9,9.2,12.0,11.57,2.51
2018,11,27,7,45,0.0,18.0,0.85,9.6,18.0,17.36,8.88
2018,11,27,8,0,0.0,24.0,0.8,10.0,24.0,23.16,14.18
2018,11,27,8,15,0.0,30.5,0.95,10.55,30.5,29.44,19.77
2018,11,27,8,30,0.0,37.0,1.1,11.1,37.0,35.72,25.27
2018,11,27,8,45,2.0,66.0,1.3,11.6,66.5,65.18,50.55
2018,11,27,9,0,4.0,95.0,1.5,12.1,96.0,96.17,76.78
2018,11,27,9,15,4.5,109.5,1.5,12.4,111.0,111.31,89.35
2018,11,27,9,30,5.0,124.0,1.5,12.7,126.0,126.54,101.86
2018,11,27,9,45,38.5,147.0,1.5,13.0,163.5,175.83,143.04
2018,11,27,10,0,72.0,170.0,1.5,13.3,201.0,222.89,181.7
2018,11,27,10,15,81.5,185.0,1.55,13.55,222.0,247.14,201.03
2018,11,27,10,30,91.0,200.0,1.6,13.8,243.0,271.73,220.54
2018,11,27,10,45,62.5,197.5,1.6,14.0,227.5,250.43,202.38
2018,11,27,11,0,34.0,195.0,1.6,14.2,212.0,228.15,183.51
2018,11,27,11,15,24.0,186.5,1.65,14.3,198.5,204.52,164.18
2018,11,27,11,30,14.0,178.0,1.7,14.4,185.0,188.26,150.7
2018,11,27,11,45,7.0,137.0,1.8,14.5,140.5,140.09,111.31
2018,11,27,12,0,0.0,96.0,1.9,14.6,96.0,93.18,72.5
2018,11,27,12,15,0.0,89.0,2.0,14.65,89.0,86.17,66.74
2018,11,27,12,30,0.0,82.0,2.1,14.7,82.0,79.31,61.07
2018,11,27,12,45,0.0,76.0,2.2,14.75,76.0,73.5,56.26
2018,11,27,13,0,0.0,70.0,2.3,14.8,70.0,67.68,51.45
2018,11,27,13,15,3.0,81.5,2.35,14.85,83.0,80.84,62.61
2018,11,27,13,30,6.0,93.0,2.4,14.9,96.0,94.33,74.0
2018,11,27,13,45,7.0,95.5,2.45,14.95,98.5,97.48,76.73
2018,11,27,14,0,8.0,98.0,2.5,15.0,101.0,100.65,79.48
2018,11,27,14,15,13.0,105.5,2.35,14.85,110.0,111.35,88.64
2018,11,27,14,30,18.0,113.0,2.2,14.7,119.0,122.07,97.74
2018,11,27,14,45,9.0,86.5,2.1,14.6,89.5,89.49,70.42
2018,11,27,15,0,0.0,60.0,2.0,14.5,60.0,57.99,43.83
2018,11,27,15,15,0.0,42.0,2.0,14.5,42.0,40.56,29.0
2018,11,27,15,30,0.0,24.0,2.0,14.5,24.0,23.15,14.09
2018,11,27,15,45,0.0,18.5,1.65,13.9,18.5,17.84,9.47
2018,11,27,16,0,0.0,13.0,1.3,13.3,13.0,12.53,4.82
2018,11,27,16,15,3.0,9.0,1.2,13.1,9.0,9.43,1.62
2018,11,27,16,30,6.0,5.0,1.1,12.9,5.0,6.13,0.0
2018,11,27,16,45,3.0,2.5,1.0,12.75,2.5,2.85,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.5,0.35,12.5,1.5,0.0,0.0
2018,11,28,7,0,15.0,3.0,0.2,12.7,3.0,0.0,0.0
2018,11,28,7,15,7.5,9.0,0.25,12.95,9.0,10.02,0.0
2018,11,28,7,30,0.0,15.0,0.3,13.2,15.0,14.47,3.99
2018,11,28,7,45,0.5,26.0,0.4,13.45,26.0,25.23,15.1
2018,11,28,8,0,1.0,37.0,0.5,13.7,37.0,36.05,24.71
