Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,8,15,3.5,41.5,0.6,13.9,42.0,41.32,29.47
2018,11,28,8,30,6.0,46.0,0.7,14.1,47.0,46.82,34.33
2018,11,28,8,45,21.5,50.0,0.8,14.3,56.0,58.91,44.71
2018,11,28,9,0,37.0,54.0,0.9,14.5,65.0,71.2,55.32
2018,11,28,9,15,34.5,67.0,0.9,14.7,78.5,84.7,66.72
2018,11,28,9,30,32.0,80.0,0.9,14.9,92.0,98.0,77.77
2018,11,28,9,45,25.0,72.0,0.9,15.1,82.0,86.36,67.84
2018,11,28,10,0,18.0,64.0,0.9,15.3,72.0,74.44,57.68
2018,11,28,10,15,12.5,81.0,1.0,15.55,86.5,86.36,67.36
2018,11,28,10,30,7.0,98.0,1.1,15.8,101.0,100.08,78.4
2018,11,28,10,45,148.5,142.5,1.25,16.05,215.5,254.37,207.06
2018,11,28,11,0,290.0,187.0,1.4,16.3,330.0,413.4,333.03
2018,11,28,11,15,337.0,180.0,1.45,16.5,349.5,442.08,354.82
2018,11,28,11,30,384.0,173.0,1.5,16.7,369.0,479.69,383.91
2018,11,28,11,45,519.0,151.5,1.6,16.9,418.0,554.69,442.77
2018,11,28,12,0,654.0,130.0,1.7,17.1,467.0,632.62,502.21
2018,11,28,12,15,703.0,116.5,1.8,17.0,476.0,650.82,516.65
2018,11,28,12,30,752.0,103.0,1.9,16.9,485.0,665.59,528.99
2018,11,28,12,45,750.0,103.0,2.05,16.85,476.0,656.37,523.09
2018,11,28,13,0,748.0,103.0,2.2,16.8,467.0,644.44,515.13
2018,11,28,13,15,588.0,131.5,2.35,16.7,410.5,555.32,446.69
2018,11,28,13,30,428.0,160.0,2.5,16.6,354.0,467.18,377.67
2018,11,28,13,45,298.0,164.5,2.65,16.5,296.0,372.63,302.79
2018,11,28,14,0,168.0,169.0,2.8,16.4,238.0,285.2,231.71
2018,11,28,14,15,121.0,154.5,2.85,16.25,202.0,237.44,192.87
2018,11,28,14,30,74.0,140.0,2.9,16.1,166.0,186.66,151.02
2018,11,28,14,45,136.5,108.0,2.95,15.95,150.0,184.93,150.2
2018,11,28,15,0,199.0,76.0,3.0,15.8,134.0,177.63,143.78
2018,11,28,15,15,312.0,67.0,3.0,15.8,142.0,212.59,170.46
2018,11,28,15,30,425.0,58.0,3.0,15.8,150.0,233.01,182.65
2018,11,28,15,45,296.5,45.5,2.75,15.1,103.0,154.91,117.25
2018,11,28,16,0,168.0,33.0,2.5,14.4,56.0,90.62,64.44
2018,11,28,16,15,98.0,21.5,2.5,14.05,33.5,53.17,32.2
2018,11,28,16,30,28.0,10.0,2.5,13.7,11.0,16.54,0.0
2018,11,28,16,45,14.0,5.0,2.5,13.35,5.5,6.72,0.0
2018,11,28,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,13.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,13.65,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,11.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,12.2,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,12.2,1.0,0.0,0.0
2018,11,29,7,15,0.0,5.5,5.6,12.25,5.5,5.41,0.0
2018,11,29,7,30,0.0,10.0,5.7,12.3,10.0,9.64,0.4
2018,11,29,7,45,0.0,14.5,5.75,12.35,14.5,13.98,5.8
2018,11,29,8,0,0.0,19.0,5.8,12.4,19.0,18.33,9.81
2018,11,29,8,15,6.0,25.0,5.85,12.45,26.5,26.42,16.82
2018,11,29,8,30,12.0,31.0,5.9,12.5,34.0,34.91,24.24
2018,11,29,8,45,53.0,57.0,5.9,12.55,73.0,83.76,66.21
2018,11,29,9,0,94.0,83.0,5.9,12.6,112.0,134.02,109.45
2018,11,29,9,15,67.0,73.5,5.8,12.6,95.5,112.66,91.48
2018,11,29,9,30,40.0,64.0,5.7,12.6,79.0,85.57,68.27
2018,11,29,9,45,20.0,45.0,5.6,12.65,52.5,55.72,42.52
2018,11,29,10,0,0.0,26.0,5.5,12.7,26.0,25.1,15.87
2018,11,29,10,15,22.5,70.0,5.45,12.7,80.5,83.88,66.46
2018,11,29,10,30,45.0,114.0,5.4,12.7,135.0,145.41,118.73
2018,11,29,10,45,94.0,154.0,5.3,12.7,199.5,229.99,190.09
2018,11,29,11,0,143.0,194.0,5.2,12.7,264.0,310.61,256.97
2018,11,29,11,15,124.5,187.5,5.2,12.8,249.5,291.62,240.74
2018,11,29,11,30,106.0,181.0,5.2,12.9,235.0,271.93,224.1
2018,11,29,11,45,86.0,177.0,5.15,12.95,221.0,245.64,202.0
2018,11,29,12,0,66.0,173.0,5.1,13.0,207.0,226.86,185.96
2018,11,29,12,15,70.5,167.0,5.05,13.05,203.0,223.3,183.21
2018,11,29,12,30,75.0,161.0,5.0,13.1,199.0,219.52,180.27
2018,11,29,12,45,172.5,181.0,4.9,13.1,265.5,317.22,262.7
2018,11,29,13,0,270.0,201.0,4.8,13.1,332.0,412.95,341.47
2018,11,29,13,15,334.0,181.5,4.7,13.15,337.0,428.92,355.32
2018,11,29,13,30,398.0,162.0,4.6,13.2,342.0,449.39,372.55
2018,11,29,13,45,382.0,151.0,4.45,13.2,315.5,417.24,346.17
2018,11,29,14,0,366.0,140.0,4.3,13.2,289.0,384.64,319.35
2018,11,29,14,15,496.5,111.5,4.05,13.1,297.0,415.16,344.81
2018,11,29,14,30,627.0,83.0,3.8,13.0,305.0,439.1,363.48
2018,11,29,14,45,388.5,78.5,3.6,12.9,211.0,288.79,238.86
2018,11,29,15,0,150.0,74.0,3.4,12.8,117.0,152.82,124.48
2018,11,29,15,15,114.5,58.5,3.4,12.8,88.5,114.42,91.44
2018,11,29,15,30,79.0,43.0,3.4,12.8,60.0,78.77,60.58
2018,11,29,15,45,39.5,30.0,2.6,12.25,38.5,44.63,31.49
2018,11,29,16,0,0.0,17.0,1.8,11.7,17.0,16.39,8.09
2018,11,29,16,15,8.0,12.0,1.8,11.55,12.5,13.49,4.59
2018,11,29,16,30,16.0,7.0,1.8,11.4,8.0,10.02,0.0
2018,11,29,16,45,8.0,3.5,1.75,11.2,4.0,4.47,0.0
2018,11,29,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,6,45,8.5,1.0,1.55,7.4,1.0,0.0,0.0
2018,11,30,7,0,17.0,2.0,1.5,7.4,2.0,0.0,0.0
2018,11,30,7,15,32.0,13.5,1.75,8.1,15.0,18.14,0.0
2018,11,30,7,30,47.0,25.0,2.0,8.8,28.0,37.75,15.46
2018,11,30,7,45,72.0,41.0,2.25,9.45,50.0,65.17,45.68
2018,11,30,8,0,97.0,57.0,2.5,10.1,72.0,93.27,70.82
2018,11,30,8,15,117.5,73.5,2.75,10.5,97.0,122.64,96.92
2018,11,30,8,30,138.0,90.0,3.0,10.9,122.0,153.7,124.32
2018,11,30,8,45,202.0,102.0,3.2,11.25,158.5,205.04,168.33
2018,11,30,9,0,266.0,114.0,3.4,11.6,195.0,256.76,212.48
2018,11,30,9,15,378.0,113.5,3.4,11.95,243.5,329.86,273.98
2018,11,30,9,30,490.0,113.0,3.4,12.3,292.0,404.21,335.69
2018,11,30,9,45,620.0,99.0,3.4,12.65,345.5,483.35,400.52
2018,11,30,10,0,750.0,85.0,3.4,13.0,399.0,565.17,466.23
2018,11,30,10,15,739.0,93.0,3.4,13.25,417.0,586.96,482.75
2018,11,30,10,30,728.0,101.0,3.4,13.5,435.0,605.71,496.83
2018,11,30,10,45,780.5,93.0,3.35,13.75,463.5,643.7,526.36
2018,11,30,11,0,833.0,85.0,3.3,14.0,492.0,683.36,555.94
2018,11,30,11,15,850.5,83.0,3.35,14.15,506.0,703.44,570.34
2018,11,30,11,30,868.0,81.0,3.4,14.3,520.0,720.73,582.8
2018,11,30,11,45,868.0,81.5,3.45,14.45,522.5,725.37,585.88
2018,11,30,12,0,868.0,82.0,3.5,14.6,525.0,726.79,586.76
2018,11,30,12,15,868.0,81.5,3.5,14.6,521.0,723.84,584.64
2018,11,30,12,30,868.0,81.0,3.5,14.6,517.0,717.67,580.26
2018,11,30,12,45,864.5,78.5,3.55,14.65,504.5,703.56,570.12
2018,11,30,13,0,861.0,76.0,3.6,14.7,492.0,686.4,557.78
2018,11,30,13,15,852.5,75.0,3.55,14.6,473.0,664.67,541.85
2018,11,30,13,30,844.0,74.0,3.5,14.5,454.0,640.28,522.92
2018,11,30,13,45,831.0,72.0,3.4,14.45,428.0,609.45,498.47
2018,11,30,14,0,818.0,70.0,3.3,14.4,402.0,576.54,472.0
2018,11,30,14,15,798.0,67.0,3.2,14.2,370.0,536.68,439.8
2018,11,30,14,30,778.0,64.0,3.1,14.0,338.0,495.66,405.95
2018,11,30,14,45,748.5,60.5,3.0,13.85,301.0,448.5,366.26
2018,11,30,15,0,719.0,57.0,2.9,13.7,264.0,401.51,325.66
2018,11,30,15,15,673.5,53.0,2.9,13.7,224.0,347.81,278.63
2018,11,30,15,30,628.0,49.0,2.9,13.7,184.0,296.33,232.33
2018,11,30,15,45,558.0,44.0,2.15,12.5,144.0,240.52,182.57
2018,11,30,16,0,488.0,39.0,1.4,11.3,104.0,188.34,135.42
2018,11,30,16,15,360.5,30.0,1.35,10.65,68.5,124.91,78.42
2018,11,30,16,30,233.0,21.0,1.3,10.0,33.0,67.85,0.0
2018,11,30,16,45,116.5,10.5,1.25,9.35,16.5,25.4,0.0
2018,11,30,17,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,1,6,45,2.5,1.0,2.5,9.25,1.0,0.0,0.0
2018,12,1,7,0,5.0,2.0,2.4,9.2,2.0,0.0,0.0
2018,12,1,7,15,5.0,8.5,2.55,9.55,8.5,9.1,0.0
2018,12,1,7,30,5.0,15.0,2.7,9.9,15.0,15.59,2.6
2018,12,1,7,45,2.5,26.5,2.85,10.2,26.5,26.21,15.73
2018,12,1,8,0,0.0,38.0,3.0,10.5,38.0,36.98,25.68
2018,12,1,8,15,0.0,53.5,2.95,10.65,53.5,52.73,39.53
2018,12,1,8,30,0.0,69.0,2.9,10.8,69.0,68.47,53.28
2018,12,1,8,45,0.0,63.0,2.85,10.95,63.0,61.35,47.32
2018,12,1,9,0,0.0,57.0,2.8,11.1,57.0,55.08,41.96
2018,12,1,9,15,2.5,70.5,3.0,11.25,71.5,69.65,54.44
2018,12,1,9,30,5.0,84.0,3.2,11.4,86.0,84.67,67.2
2018,12,1,9,45,2.5,74.0,3.4,11.5,75.0,72.99,57.09
2018,12,1,10,0,0.0,64.0,3.6,11.6,64.0,61.86,47.45
2018,12,1,10,15,5.0,88.0,3.8,11.7,90.5,88.62,70.23
2018,12,1,10,30,10.0,112.0,4.0,11.8,117.0,116.41,93.66
2018,12,1,10,45,200.5,141.0,4.2,11.9,238.5,294.47,246.17
2018,12,1,11,0,391.0,170.0,4.4,12.0,360.0,470.72,391.47
2018,12,1,11,15,372.5,171.0,4.5,12.15,355.0,463.76,384.91
2018,12,1,11,30,354.0,172.0,4.6,12.3,350.0,445.9,370.49
2018,12,1,11,45,249.0,182.5,4.65,12.45,308.0,384.49,318.71
2018,12,1,12,0,144.0,193.0,4.7,12.6,266.0,313.09,258.34
2018,12,1,12,15,366.5,165.0,4.7,12.65,349.0,457.29,380.04
2018,12,1,12,30,589.0,137.0,4.7,12.7,432.0,584.49,484.31
2018,12,1,12,45,514.0,141.5,4.75,12.7,394.5,527.46,437.83
2018,12,1,13,0,439.0,146.0,4.8,12.7,357.0,474.18,394.47
2018,12,1,13,15,362.5,146.0,4.7,12.65,315.5,415.49,346.11
2018,12,1,13,30,286.0,146.0,4.6,12.6,274.0,349.88,291.76
2018,12,1,13,45,449.0,125.0,4.55,12.6,313.0,429.04,358.4
2018,12,1,14,0,612.0,104.0,4.5,12.6,352.0,493.46,411.04
2018,12,1,14,15,637.0,95.0,4.4,12.4,335.0,478.53,398.1
2018,12,1,14,30,662.0,86.0,4.3,12.2,318.0,460.05,381.95
2018,12,1,14,45,592.5,82.5,4.2,12.05,273.5,397.16,328.84
2018,12,1,15,0,523.0,79.0,4.1,11.9,229.0,337.77,277.93
2018,12,1,15,15,511.5,70.5,4.1,11.9,199.0,301.3,244.78
2018,12,1,15,30,500.0,62.0,4.1,11.9,169.0,264.6,210.36
2018,12,1,15,45,422.5,54.5,3.4,11.1,131.0,207.38,159.71
2018,12,1,16,0,345.0,47.0,2.7,10.3,93.0,156.73,114.66
2018,12,1,16,15,232.5,35.0,2.5,9.9,61.0,101.21,64.67
2018,12,1,16,30,120.0,23.0,2.3,9.5,29.0,50.05,0.0
2018,12,1,16,45,60.0,11.5,2.1,9.1,14.5,19.08,0.0
2018,12,1,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.65,4.1,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.6,4.1,2.0,0.0,0.0
2018,12,2,7,15,148.5,13.5,0.55,4.55,22.0,35.2,0.0
2018,12,2,7,30,271.0,24.0,0.5,5.0,42.0,85.28,29.21
2018,12,2,7,45,408.5,32.0,0.5,5.5,81.5,145.9,100.27
2018,12,2,8,0,546.0,40.0,0.5,6.0,121.0,215.58,161.05
2018,12,2,8,15,620.0,44.0,0.45,6.55,163.5,269.57,209.5
2018,12,2,8,30,694.0,48.0,0.4,7.1,206.0,331.19,263.2
2018,12,2,8,45,736.5,51.0,0.3,7.65,246.0,383.0,307.54
2018,12,2,9,0,779.0,54.0,0.2,8.2,286.0,436.48,351.38
2018,12,2,9,15,804.5,57.0,0.35,8.55,322.5,482.58,390.2
2018,12,2,9,30,830.0,60.0,0.5,8.9,359.0,528.28,427.83
2018,12,2,9,45,846.0,62.0,0.65,9.3,389.5,566.63,458.97
2018,12,2,10,0,862.0,64.0,0.8,9.7,420.0,599.84,485.72
2018,12,2,10,15,874.5,65.5,0.8,9.9,445.0,631.66,509.6
2018,12,2,10,30,887.0,67.0,0.8,10.1,470.0,661.21,531.25
2018,12,2,10,45,895.0,67.5,0.85,10.35,487.5,684.07,547.42
2018,12,2,11,0,903.0,68.0,0.9,10.6,505.0,704.1,561.3
2018,12,2,11,15,908.0,68.5,0.9,10.95,516.0,719.05,570.71
2018,12,2,11,30,913.0,69.0,0.9,11.3,527.0,730.84,577.96
2018,12,2,11,45,915.0,69.0,0.95,11.65,530.0,736.65,581.71
2018,12,2,12,0,917.0,69.0,1.0,12.0,533.0,739.12,583.28
2018,12,2,12,15,915.5,68.5,1.1,12.15,528.5,735.16,581.43
2018,12,2,12,30,914.0,68.0,1.2,12.3,524.0,727.87,577.3
2018,12,2,12,45,909.0,67.5,1.3,12.5,512.0,714.87,568.97
2018,12,2,13,0,904.0,67.0,1.4,12.7,500.0,698.72,558.38
2018,12,2,13,15,894.5,66.5,1.4,12.65,480.5,676.55,542.92
2018,12,2,13,30,885.0,66.0,1.4,12.6,461.0,651.65,524.75
2018,12,2,13,45,870.0,64.5,1.4,12.55,434.5,619.61,500.46
2018,12,2,14,0,855.0,63.0,1.4,12.5,408.0,585.51,474.13
2018,12,2,14,15,788.0,67.5,1.3,12.25,366.0,530.29,430.32
2018,12,2,14,30,721.0,72.0,1.2,12.0,324.0,475.13,385.94
2018,12,2,14,45,544.5,83.5,1.15,11.75,262.0,374.19,304.8
2018,12,2,15,0,368.0,95.0,1.1,11.5,200.0,282.6,229.95
2018,12,2,15,15,299.5,86.0,1.1,11.5,163.0,228.77,184.65
2018,12,2,15,30,231.0,77.0,1.1,11.5,126.0,175.25,139.05
2018,12,2,15,45,186.0,62.5,0.95,10.4,96.5,134.24,103.73
2018,12,2,16,0,141.0,48.0,0.8,9.3,67.0,97.2,71.55
2018,12,2,16,15,137.0,33.0,0.9,8.75,45.5,73.16,46.39
2018,12,2,16,30,133.0,18.0,1.0,8.2,24.0,46.71,0.0
2018,12,2,16,45,66.5,9.0,1.05,7.65,12.0,17.49,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,1.55,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,12,3,7,15,24.0,10.0,1.35,2.55,10.0,13.32,0.0
2018,12,3,7,30,24.0,17.0,1.5,3.5,18.0,23.12,3.29
2018,12,3,7,45,30.5,33.0,1.65,4.4,36.0,42.02,28.07
2018,12,3,8,0,37.0,49.0,1.8,5.3,54.0,62.37,46.96
2018,12,3,8,15,32.5,66.0,1.8,5.95,71.5,80.6,63.68
2018,12,3,8,30,28.0,83.0,1.8,6.6,89.0,98.3,79.56
2018,12,3,8,45,161.0,94.0,1.85,7.25,140.5,177.02,146.69
2018,12,3,9,0,294.0,105.0,1.9,7.9,192.0,257.77,215.2
2018,12,3,9,15,547.5,83.5,1.95,8.65,270.5,382.15,318.97
2018,12,3,9,30,801.0,62.0,2.0,9.4,349.0,512.88,425.04
2018,12,3,9,45,819.5,64.5,2.05,10.15,380.0,552.32,455.85
2018,12,3,10,0,838.0,67.0,2.1,10.9,411.0,590.37,485.31
2018,12,3,10,15,852.0,68.5,2.1,11.1,436.0,622.76,510.45
2018,12,3,10,30,866.0,70.0,2.1,11.3,461.0,653.0,533.45
2018,12,3,10,45,858.0,74.0,2.1,11.5,474.0,669.02,545.07
2018,12,3,11,0,850.0,78.0,2.1,11.7,487.0,681.75,553.58
2018,12,3,11,15,680.5,117.5,2.15,11.85,449.5,621.34,505.8
2018,12,3,11,30,511.0,157.0,2.2,12.0,412.0,547.84,447.1
2018,12,3,11,45,395.0,184.0,2.2,12.15,382.0,498.03,406.47
2018,12,3,12,0,279.0,211.0,2.2,12.3,352.0,438.06,357.3
2018,12,3,12,15,433.0,176.5,2.2,12.35,393.0,516.22,421.78
2018,12,3,12,30,587.0,142.0,2.2,12.4,434.0,586.66,478.23
2018,12,3,12,45,716.0,111.0,2.15,12.5,458.5,636.22,517.14
2018,12,3,13,0,845.0,80.0,2.1,12.6,483.0,676.65,548.39
2018,12,3,13,15,731.5,100.0,2.05,12.6,439.0,611.97,497.46
2018,12,3,13,30,618.0,120.0,2.0,12.6,395.0,545.89,445.38
2018,12,3,13,45,569.5,119.5,1.95,12.65,361.5,499.99,409.25
2018,12,3,14,0,521.0,119.0,1.9,12.7,328.0,451.87,370.79
2018,12,3,14,15,357.5,121.0,1.7,12.45,259.0,346.14,284.9
2018,12,3,14,30,194.0,123.0,1.5,12.2,190.0,242.81,199.66
2018,12,3,14,45,132.5,101.0,1.3,11.95,144.5,174.86,143.22
2018,12,3,15,0,71.0,79.0,1.1,11.7,99.0,117.43,94.73
2018,12,3,15,15,212.0,69.0,1.1,11.7,116.5,167.04,135.03
2018,12,3,15,30,353.0,59.0,1.1,11.7,134.0,204.8,161.98
2018,12,3,15,45,221.5,46.0,1.15,10.5,89.5,131.12,100.43
2018,12,3,16,0,90.0,33.0,1.2,9.3,45.0,64.52,45.95
2018,12,3,16,15,54.5,21.0,1.25,8.95,27.5,38.7,22.51
2018,12,3,16,30,19.0,9.0,1.3,8.6,10.0,12.72,0.0
2018,12,3,16,45,9.5,4.5,1.35,8.2,5.0,5.66,0.0
2018,12,3,17,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,4,6,45,6.5,0.5,2.0,5.75,0.5,0.0,0.0
2018,12,4,7,0,13.0,1.0,2.0,5.7,1.0,0.0,0.0
2018,12,4,7,15,13.0,5.5,2.15,6.1,6.0,7.27,0.0
2018,12,4,7,30,13.0,10.0,2.3,6.5,11.0,12.94,0.0
2018,12,4,7,45,6.5,16.5,2.5,6.9,17.0,17.62,8.48
2018,12,4,8,0,0.0,23.0,2.7,7.3,23.0,22.19,13.31
2018,12,4,8,15,0.0,30.0,2.7,7.8,30.0,28.96,19.42
2018,12,4,8,30,0.0,37.0,2.7,8.3,37.0,35.72,25.46
2018,12,4,8,45,0.0,50.0,2.75,8.85,50.0,48.3,36.43
2018,12,4,9,0,0.0,63.0,2.8,9.4,63.0,61.05,47.42
2018,12,4,9,15,19.0,98.0,2.85,10.0,104.5,106.81,86.7
2018,12,4,9,30,38.0,133.0,2.9,10.6,146.0,159.78,131.47
2018,12,4,9,45,22.5,123.5,2.95,11.15,131.5,140.43,114.58
2018,12,4,10,0,7.0,114.0,3.0,11.7,117.0,116.78,94.07
2018,12,4,10,15,5.0,122.5,3.0,12.1,124.5,124.27,100.07
2018,12,4,10,30,3.0,131.0,3.0,12.5,132.0,131.71,105.93
2018,12,4,10,45,4.5,137.5,3.05,12.9,139.5,139.33,112.02
2018,12,4,11,0,6.0,144.0,3.1,13.3,147.0,147.05,118.17
2018,12,4,11,15,7.0,148.0,3.1,13.55,151.5,151.85,121.96
2018,12,4,11,30,8.0,152.0,3.1,13.8,156.0,156.71,125.8
2018,12,4,11,45,7.0,146.0,3.1,14.0,149.5,149.66,119.83
2018,12,4,12,0,6.0,140.0,3.1,14.2,143.0,142.67,113.95
2018,12,4,12,15,3.0,120.5,2.8,14.2,122.0,120.35,95.42
2018,12,4,12,30,0.0,101.0,2.5,14.2,101.0,98.34,77.1
2018,12,4,12,45,0.0,97.5,2.2,14.15,97.5,94.83,74.26
2018,12,4,13,0,0.0,94.0,1.9,14.1,94.0,91.34,71.42
2018,12,4,13,15,0.0,89.0,1.75,13.9,89.0,86.36,67.38
2018,12,4,13,30,0.0,84.0,1.6,13.7,84.0,81.39,63.36
2018,12,4,13,45,0.0,79.5,1.45,13.5,79.5,76.94,59.76
2018,12,4,14,0,0.0,75.0,1.3,13.3,75.0,72.52,56.18
2018,12,4,14,15,0.0,75.0,1.3,12.85,75.0,72.65,56.48
2018,12,4,14,30,0.0,75.0,1.3,12.4,75.0,72.86,56.84
2018,12,4,14,45,0.0,72.0,1.35,12.0,72.0,70.07,54.6
2018,12,4,15,0,0.0,69.0,1.4,11.6,69.0,67.37,52.38
2018,12,4,15,15,0.0,59.0,1.4,11.6,59.0,57.44,43.8
2018,12,4,15,30,0.0,49.0,1.4,11.6,49.0,47.54,35.14
2018,12,4,15,45,0.0,38.5,1.5,10.65,38.5,37.19,26.11
2018,12,4,16,0,0.0,28.0,1.6,9.7,28.0,27.03,17.09
2018,12,4,16,15,9.5,19.0,1.6,9.3,19.5,20.69,10.01
2018,12,4,16,30,19.0,10.0,1.6,8.9,11.0,13.83,0.0
2018,12,4,16,45,9.5,5.0,1.6,8.55,5.5,6.16,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,7,15,52.5,7.0,1.7,8.45,10.0,14.28,0.0
2018,12,5,7,30,105.0,14.0,1.8,8.7,20.0,38.8,0.65
2018,12,5,7,45,65.5,12.0,1.85,8.9,17.0,33.43,19.05
2018,12,5,8,0,26.0,10.0,1.9,9.1,14.0,19.22,9.99
2018,12,5,8,15,13.0,13.5,2.0,9.4,15.5,18.29,9.89
2018,12,5,8,30,0.0,17.0,2.1,9.7,17.0,16.39,8.58
2018,12,5,8,45,0.0,27.0,2.15,9.95,27.0,26.05,17.02
2018,12,5,9,0,0.0,37.0,2.2,10.2,37.0,35.72,25.41
2018,12,5,9,15,11.0,76.0,2.25,10.7,80.0,79.65,63.25
2018,12,5,9,30,22.0,115.0,2.3,11.2,123.0,130.75,106.53
2018,12,5,9,45,13.5,113.5,2.3,11.65,118.5,120.23,97.2
2018,12,5,10,0,5.0,112.0,2.3,12.1,114.0,113.51,91.12
2018,12,5,10,15,29.5,137.0,2.3,12.45,150.0,159.92,130.19
2018,12,5,10,30,54.0,162.0,2.3,12.8,186.0,203.92,166.63
2018,12,5,10,45,118.5,176.0,2.25,13.2,231.5,270.65,221.92
2018,12,5,11,0,183.0,190.0,2.2,13.6,277.0,332.24,271.98
2018,12,5,11,15,216.0,200.0,2.15,13.8,305.0,368.64,300.83
2018,12,5,11,30,249.0,210.0,2.1,14.0,333.0,413.36,335.79
2018,12,5,11,45,173.0,213.0,2.0,14.15,299.0,355.9,288.48
2018,12,5,12,0,97.0,216.0,1.9,14.3,265.0,297.58,240.44
2018,12,5,12,15,106.5,216.0,1.8,14.4,269.0,304.17,245.97
2018,12,5,12,30,116.0,216.0,1.7,14.5,273.0,318.42,257.18
2018,12,5,12,45,144.0,210.0,1.6,14.6,279.5,329.97,266.77
2018,12,5,13,0,172.0,204.0,1.5,14.7,286.0,340.46,275.42
2018,12,5,13,15,186.0,194.0,1.4,14.55,279.5,335.71,272.03
2018,12,5,13,30,200.0,184.0,1.3,14.4,273.0,329.9,267.8
2018,12,5,13,45,135.5,166.0,1.2,14.2,224.5,265.11,215.35
2018,12,5,14,0,71.0,148.0,1.1,14.0,176.0,196.76,159.5
2018,12,5,14,15,129.5,144.0,1.05,13.75,190.5,230.11,187.84
2018,12,5,14,30,188.0,140.0,1.0,13.5,205.0,253.16,206.72
2018,12,5,14,45,115.0,122.0,0.95,13.3,160.5,190.57,154.81
2018,12,5,15,0,42.0,104.0,0.9,13.1,116.0,128.22,102.95
2018,12,5,15,15,21.0,84.0,0.9,13.1,90.0,96.22,76.05
2018,12,5,15,30,0.0,64.0,0.9,13.1,64.0,63.64,48.49
2018,12,5,15,45,0.0,50.0,0.9,12.25,50.0,49.52,36.32
2018,12,5,16,0,0.0,36.0,0.9,11.4,36.0,35.36,23.89
2018,12,5,16,15,5.5,24.0,0.95,11.0,24.5,24.58,13.0
2018,12,5,16,30,11.0,12.0,1.0,10.6,13.0,13.64,0.0
2018,12,5,16,45,5.5,6.0,1.05,10.2,6.5,6.62,0.0
2018,12,5,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,7,15,55.0,7.5,1.2,6.35,10.5,15.01,0.0
2018,12,6,7,30,110.0,15.0,1.4,6.9,21.0,40.58,0.0
2018,12,6,7,45,72.0,27.0,1.65,7.5,32.5,50.82,32.52
2018,12,6,8,0,34.0,39.0,1.9,8.1,44.0,49.73,35.59
2018,12,6,8,15,29.0,55.5,1.9,8.6,60.5,67.21,51.53
2018,12,6,8,30,24.0,72.0,1.9,9.1,77.0,84.1,66.65
2018,12,6,8,45,44.5,90.5,1.9,9.6,102.5,113.58,92.04
2018,12,6,9,0,65.0,109.0,1.9,10.1,128.0,144.7,118.64
2018,12,6,9,15,269.0,108.0,1.85,10.65,200.0,257.46,213.97
2018,12,6,9,30,473.0,107.0,1.8,11.2,272.0,381.58,316.06
2018,12,6,9,45,640.5,87.0,1.8,11.75,332.0,472.91,389.64
2018,12,6,10,0,808.0,67.0,1.8,12.3,392.0,566.98,463.75
2018,12,6,10,15,821.0,69.0,1.75,12.75,417.0,598.63,487.02
2018,12,6,10,30,834.0,71.0,1.7,13.2,442.0,628.2,508.59
2018,12,6,10,45,843.0,72.5,1.6,13.65,460.0,652.23,525.16
2018,12,6,11,0,852.0,74.0,1.5,14.1,478.0,673.65,538.85
2018,12,6,11,15,857.0,74.5,1.45,14.4,489.0,688.35,547.98
2018,12,6,11,30,862.0,75.0,1.4,14.7,500.0,700.06,554.99
2018,12,6,11,45,862.5,76.0,1.3,15.0,503.5,706.09,557.47
2018,12,6,12,0,863.0,77.0,1.2,15.3,507.0,708.96,557.77
2018,12,6,12,15,861.5,76.5,1.2,15.45,503.0,705.48,555.0
2018,12,6,12,30,860.0,76.0,1.2,15.6,499.0,698.85,550.17
2018,12,6,12,45,854.5,75.5,1.2,15.75,487.5,686.34,541.23
2018,12,6,13,0,849.0,75.0,1.2,15.9,476.0,670.86,530.3
2018,12,6,13,15,839.5,74.0,1.25,15.9,457.5,649.31,515.28
2018,12,6,13,30,830.0,73.0,1.3,15.9,439.0,625.17,497.75
2018,12,6,13,45,815.5,71.5,1.35,15.9,414.0,594.96,475.31
2018,12,6,14,0,801.0,70.0,1.4,15.9,389.0,562.77,450.86
2018,12,6,14,15,780.5,67.5,1.4,15.75,358.0,524.33,420.98
2018,12,6,14,30,760.0,65.0,1.4,15.6,327.0,484.79,389.45
2018,12,6,14,45,729.5,62.0,1.35,15.4,291.5,438.92,351.95
2018,12,6,15,0,699.0,59.0,1.3,15.2,256.0,393.26,313.56
2018,12,6,15,15,653.5,54.5,1.3,15.2,217.0,340.32,268.35
2018,12,6,15,30,608.0,50.0,1.3,15.2,178.0,291.64,225.4
2018,12,6,15,45,537.5,44.0,1.0,14.0,138.5,234.01,175.37
2018,12,6,16,0,467.0,38.0,0.7,12.8,99.0,181.89,129.24
2018,12,6,16,15,345.0,29.0,0.75,12.45,65.0,120.97,74.08
2018,12,6,16,30,223.0,20.0,0.8,12.1,31.0,65.31,0.0
2018,12,6,16,45,111.5,10.0,0.8,11.75,15.5,24.5,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,7,15,41.0,10.0,0.75,6.55,12.0,15.44,0.0
2018,12,7,7,30,82.0,20.0,0.8,6.9,24.0,38.88,0.0
2018,12,7,7,45,125.5,34.0,0.8,7.2,47.5,72.6,47.48
2018,12,7,8,0,169.0,48.0,0.8,7.5,71.0,105.99,79.0
2018,12,7,8,15,243.5,60.0,1.0,8.0,105.5,156.06,122.23
2018,12,7,8,30,318.0,72.0,1.2,8.5,140.0,208.41,167.68
2018,12,7,8,45,371.5,81.0,1.35,8.95,175.5,254.57,208.1
2018,12,7,9,0,425.0,90.0,1.5,9.4,211.0,304.4,251.03
2018,12,7,9,15,439.0,100.0,1.4,9.85,239.0,338.94,280.25
2018,12,7,9,30,453.0,110.0,1.3,10.3,267.0,373.33,308.45
2018,12,7,9,45,431.0,124.5,1.25,10.7,285.0,392.13,323.3
2018,12,7,10,0,409.0,139.0,1.2,11.1,303.0,408.23,335.47
2018,12,7,10,15,418.0,147.0,1.05,11.75,323.5,433.76,354.24
2018,12,7,10,30,427.0,155.0,0.9,12.4,344.0,458.35,371.56
2018,12,7,10,45,509.5,142.5,0.8,13.1,377.0,507.56,408.59
2018,12,7,11,0,592.0,130.0,0.7,13.8,410.0,561.38,447.6
2018,12,7,11,15,727.5,103.0,0.65,14.35,455.0,632.57,499.73
2018,12,7,11,30,863.0,76.0,0.6,14.9,500.0,700.58,546.47
2018,12,7,11,45,872.5,74.5,0.55,15.4,505.5,705.77,547.26
2018,12,7,12,0,882.0,73.0,0.5,15.9,511.0,712.16,549.85
2018,12,7,12,15,881.5,72.5,0.6,16.15,507.5,709.46,548.92
2018,12,7,12,30,881.0,72.0,0.7,16.4,504.0,703.57,545.91
2018,12,7,12,45,877.0,71.5,0.85,16.6,493.0,692.08,539.73
2018,12,7,13,0,873.0,71.0,1.0,16.8,482.0,677.56,531.27
2018,12,7,13,15,864.0,70.0,1.0,16.75,463.5,656.19,516.57
2018,12,7,13,30,855.0,69.0,1.0,16.7,445.0,636.0,501.68
2018,12,7,13,45,841.0,67.0,1.05,16.7,419.5,605.06,479.09
2018,12,7,14,0,827.0,65.0,1.1,16.7,394.0,572.05,454.47
2018,12,7,14,15,806.0,63.5,1.1,16.5,363.0,533.84,425.19
2018,12,7,14,30,785.0,62.0,1.1,16.3,332.0,494.47,394.19
2018,12,7,14,45,754.0,59.5,1.05,16.1,296.0,448.15,356.67
2018,12,7,15,0,723.0,57.0,1.0,15.9,260.0,402.0,318.21
2018,12,7,15,15,679.0,52.5,1.0,15.9,220.5,348.82,273.17
2018,12,7,15,30,635.0,48.0,1.0,15.9,181.0,297.65,228.53
2018,12,7,15,45,563.5,42.5,0.9,14.55,141.0,241.01,179.86
2018,12,7,16,0,492.0,37.0,0.8,13.2,101.0,188.02,133.31
2018,12,7,16,15,367.5,29.0,0.85,12.8,66.5,126.35,77.22
2018,12,7,16,30,243.0,21.0,0.9,12.4,32.0,69.94,0.0
2018,12,7,16,45,121.5,10.5,0.9,12.0,16.0,26.38,0.0
2018,12,7,17,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,15,113.0,10.5,1.15,4.75,16.0,25.54,0.0
2018,12,8,7,30,226.0,21.0,1.2,5.5,32.0,67.78,0.0
2018,12,8,7,45,364.5,29.0,1.2,6.25,68.0,126.6,80.78
2018,12,8,8,0,503.0,37.0,1.2,7.0,104.0,192.27,140.69
2018,12,8,8,15,574.5,43.0,1.3,7.65,144.5,246.39,190.01
2018,12,8,8,30,646.0,49.0,1.4,8.3,185.0,304.06,241.71
2018,12,8,8,45,692.0,52.5,1.45,8.9,224.5,355.44,287.62
2018,12,8,9,0,738.0,56.0,1.5,9.5,264.0,408.89,333.9
2018,12,8,9,15,768.0,59.0,1.55,10.25,300.5,455.54,373.25
2018,12,8,9,30,798.0,62.0,1.6,11.0,337.0,502.25,411.36
2018,12,8,9,45,819.0,63.5,1.65,11.8,368.0,541.89,442.77
2018,12,8,10,0,840.0,65.0,1.7,12.6,399.0,580.3,472.32
2018,12,8,10,15,824.0,72.0,1.75,13.15,417.0,600.7,487.55
2018,12,8,10,30,808.0,79.0,1.8,13.7,435.0,617.54,499.76
2018,12,8,10,45,847.0,75.0,1.85,14.25,461.5,654.73,527.55
2018,12,8,11,0,886.0,71.0,1.9,14.8,488.0,686.1,549.76
2018,12,8,11,15,890.5,71.5,1.85,14.95,499.0,700.92,559.29
2018,12,8,11,30,895.0,72.0,1.8,15.1,510.0,712.66,566.74
2018,12,8,11,45,896.0,72.5,1.75,15.3,513.5,718.77,570.07
2018,12,8,12,0,897.0,73.0,1.7,15.5,517.0,721.63,571.19
2018,12,8,12,15,881.0,76.0,1.7,15.55,509.5,712.18,564.26
2018,12,8,12,30,865.0,79.0,1.7,15.6,502.0,703.95,558.45
2018,12,8,12,45,865.5,78.0,1.65,15.6,493.0,695.15,552.03
2018,12,8,13,0,866.0,77.0,1.6,15.6,484.0,683.21,543.42
2018,12,8,13,15,856.0,75.0,1.55,15.55,464.5,660.1,526.27
2018,12,8,13,30,846.0,73.0,1.5,15.5,445.0,634.37,506.8
2018,12,8,13,45,831.0,72.0,1.45,15.45,420.0,604.26,483.69
2018,12,8,14,0,816.0,71.0,1.4,15.4,395.0,572.13,458.65
2018,12,8,14,15,794.0,69.0,1.25,15.15,363.5,533.17,427.61
2018,12,8,14,30,772.0,67.0,1.1,14.9,332.0,493.11,395.07
2018,12,8,14,45,740.0,63.5,0.95,14.65,295.5,445.68,356.1
2018,12,8,15,0,708.0,60.0,0.8,14.4,259.0,398.52,316.39
2018,12,8,15,15,629.5,58.5,0.8,14.4,215.5,337.04,265.12
2018,12,8,15,30,551.0,57.0,0.8,14.4,172.0,278.54,215.36
