Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,15,45,389.0,49.5,0.85,13.05,122.0,191.94,145.09
2018,12,8,16,0,227.0,42.0,0.9,11.7,72.0,118.85,85.98
2018,12,8,16,15,138.0,28.0,0.95,11.15,44.0,71.77,44.43
2018,12,8,16,30,49.0,14.0,1.0,10.6,16.0,25.2,0.0
2018,12,8,16,45,24.5,7.0,1.1,10.05,8.0,10.14,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,7,15,8.0,5.5,0.85,6.6,6.0,6.47,0.0
2018,12,9,7,30,16.0,11.0,0.8,6.9,12.0,14.44,0.0
2018,12,9,7,45,8.0,22.0,0.75,7.25,22.5,23.86,12.53
2018,12,9,8,0,0.0,33.0,0.7,7.6,33.0,32.09,21.55
2018,12,9,8,15,1.0,45.5,0.8,8.0,45.5,44.98,33.09
2018,12,9,8,30,2.0,58.0,0.9,8.4,58.0,57.92,44.54
2018,12,9,8,45,7.5,73.0,1.0,8.85,75.0,75.52,59.82
2018,12,9,9,0,13.0,88.0,1.1,9.3,92.0,93.59,75.35
2018,12,9,9,15,71.0,105.0,1.0,9.6,129.0,144.0,118.47
2018,12,9,9,30,129.0,122.0,0.9,9.9,166.0,201.07,166.53
2018,12,9,9,45,230.5,135.5,0.8,10.2,223.0,283.44,234.64
2018,12,9,10,0,332.0,149.0,0.7,10.5,280.0,365.26,300.19
2018,12,9,10,15,272.5,166.0,0.65,10.85,278.0,356.65,291.38
2018,12,9,10,30,213.0,183.0,0.6,11.2,276.0,336.77,274.26
2018,12,9,10,45,206.0,188.0,0.6,11.5,281.0,341.63,277.78
2018,12,9,11,0,199.0,193.0,0.6,11.8,286.0,345.64,280.35
2018,12,9,11,15,101.5,149.0,0.7,11.9,196.5,230.74,187.85
2018,12,9,11,30,4.0,105.0,0.8,12.0,107.0,105.24,83.22
2018,12,9,11,45,2.5,118.5,0.9,12.1,119.5,118.01,94.08
2018,12,9,12,0,1.0,132.0,1.0,12.2,132.0,130.91,104.65
2018,12,9,12,15,1.5,141.0,1.1,12.15,141.5,140.68,112.75
2018,12,9,12,30,2.0,150.0,1.2,12.1,151.0,150.57,120.98
2018,12,9,12,45,42.5,169.5,1.25,12.05,189.5,205.83,167.53
2018,12,9,13,0,83.0,189.0,1.3,12.0,228.0,255.16,208.43
2018,12,9,13,15,88.5,186.0,1.35,11.85,226.0,254.56,208.13
2018,12,9,13,30,94.0,183.0,1.4,11.7,224.0,253.62,207.78
2018,12,9,13,45,186.0,168.5,1.4,11.55,244.0,299.13,246.58
2018,12,9,14,0,278.0,154.0,1.4,11.4,264.0,339.38,280.03
2018,12,9,14,15,314.5,136.5,1.4,11.15,252.0,331.86,274.17
2018,12,9,14,30,351.0,119.0,1.4,10.9,240.0,328.06,270.96
2018,12,9,14,45,391.0,102.5,1.4,10.7,223.5,316.65,260.94
2018,12,9,15,0,431.0,86.0,1.4,10.5,207.0,301.19,246.71
2018,12,9,15,15,374.0,78.0,1.4,10.5,171.5,250.98,203.35
2018,12,9,15,30,317.0,70.0,1.4,10.5,136.0,204.76,162.94
2018,12,9,15,45,274.5,57.5,1.35,9.9,105.5,162.59,125.68
2018,12,9,16,0,232.0,45.0,1.3,9.3,75.0,123.98,91.04
2018,12,9,16,15,146.0,31.5,1.2,9.05,48.0,78.14,49.43
2018,12,9,16,30,60.0,18.0,1.1,8.8,21.0,32.07,0.0
2018,12,9,16,45,30.0,9.0,1.05,8.55,10.5,12.86,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,10,7,15,3.0,6.5,1.4,5.65,6.5,6.78,0.0
2018,12,10,7,30,6.0,13.0,1.6,5.9,13.0,13.84,0.0
2018,12,10,7,45,3.0,25.5,1.75,6.1,25.5,25.88,13.98
2018,12,10,8,0,0.0,38.0,1.9,6.3,38.0,37.76,26.36
2018,12,10,8,15,2.5,54.0,2.0,6.6,54.5,54.98,41.76
2018,12,10,8,30,5.0,70.0,2.1,6.9,71.0,72.35,57.16
2018,12,10,8,45,4.0,74.0,2.2,7.2,75.0,75.22,59.93
2018,12,10,9,0,3.0,78.0,2.3,7.5,79.0,78.35,62.73
2018,12,10,9,15,8.0,90.0,2.4,7.9,92.5,92.99,75.35
2018,12,10,9,30,13.0,102.0,2.5,8.3,106.0,108.02,88.18
2018,12,10,9,45,71.0,133.0,2.6,8.65,160.5,178.54,148.78
2018,12,10,10,0,129.0,164.0,2.7,9.0,215.0,255.94,213.97
2018,12,10,10,15,122.0,174.0,2.75,9.5,224.5,265.91,221.43
2018,12,10,10,30,115.0,184.0,2.8,10.0,234.0,275.24,228.45
2018,12,10,10,45,65.5,171.5,2.9,10.45,200.0,222.75,183.83
2018,12,10,11,0,16.0,159.0,3.0,10.9,166.0,169.96,138.56
2018,12,10,11,15,21.0,169.5,2.95,11.3,179.5,184.6,150.61
2018,12,10,11,30,26.0,180.0,2.9,11.7,193.0,199.39,162.59
2018,12,10,11,45,29.0,181.5,2.9,12.15,196.0,210.17,171.16
2018,12,10,12,0,32.0,183.0,2.9,12.6,199.0,213.98,174.04
2018,12,10,12,15,42.0,186.0,2.9,12.8,206.5,224.39,182.7
2018,12,10,12,30,52.0,189.0,2.9,13.0,214.0,234.69,191.26
2018,12,10,12,45,152.5,191.5,2.85,13.2,263.0,314.18,258.05
2018,12,10,13,0,253.0,194.0,2.8,13.4,312.0,391.2,321.06
2018,12,10,13,15,436.0,152.5,2.8,13.45,347.0,468.68,385.48
2018,12,10,13,30,619.0,111.0,2.8,13.5,382.0,533.89,438.73
2018,12,10,13,45,610.0,106.5,2.8,13.5,361.0,508.75,418.24
2018,12,10,14,0,601.0,102.0,2.8,13.5,340.0,481.99,396.66
2018,12,10,14,15,699.0,80.0,2.75,13.4,335.5,494.25,406.32
2018,12,10,14,30,797.0,58.0,2.7,13.3,331.0,496.19,406.66
2018,12,10,14,45,770.0,55.5,2.65,13.15,296.0,451.74,368.91
2018,12,10,15,0,743.0,53.0,2.6,13.0,261.0,407.12,330.19
2018,12,10,15,15,700.0,49.5,2.6,13.0,222.0,354.9,284.26
2018,12,10,15,30,657.0,46.0,2.6,13.0,183.0,304.52,238.71
2018,12,10,15,45,590.0,40.5,1.85,11.45,143.0,246.42,187.05
2018,12,10,16,0,523.0,35.0,1.1,9.9,103.0,193.19,138.7
2018,12,10,16,15,396.5,27.5,1.1,9.35,68.0,132.41,82.21
2018,12,10,16,30,270.0,20.0,1.1,8.8,33.0,74.7,0.0
2018,12,10,16,45,135.0,10.0,1.1,8.2,16.5,28.0,0.0
2018,12,10,17,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,11,7,15,125.5,9.0,1.05,2.45,14.5,25.02,0.0
2018,12,11,7,30,251.0,18.0,1.1,3.1,29.0,61.92,0.0
2018,12,11,7,45,396.5,26.0,1.15,3.75,65.5,127.66,76.99
2018,12,11,8,0,542.0,34.0,1.2,4.4,102.0,193.95,140.91
2018,12,11,8,15,612.0,39.0,1.3,5.0,142.5,248.22,191.43
2018,12,11,8,30,682.0,44.0,1.4,5.6,183.0,307.59,245.43
2018,12,11,8,45,492.0,61.5,1.5,6.15,172.5,280.98,230.34
2018,12,11,9,0,302.0,79.0,1.6,6.7,162.0,232.99,194.04
2018,12,11,9,15,277.0,95.0,1.65,7.35,179.0,250.65,210.06
2018,12,11,9,30,252.0,111.0,1.7,8.0,196.0,258.57,216.99
2018,12,11,9,45,265.0,122.5,1.7,8.65,219.5,286.88,240.55
2018,12,11,10,0,278.0,134.0,1.7,9.3,243.0,315.25,263.57
2018,12,11,10,15,280.5,142.5,1.75,9.8,258.5,333.66,278.24
2018,12,11,10,30,283.0,151.0,1.8,10.3,274.0,351.33,292.1
2018,12,11,10,45,319.5,158.0,1.8,10.85,302.5,388.76,321.94
2018,12,11,11,0,356.0,165.0,1.8,11.4,331.0,426.44,351.41
2018,12,11,11,15,400.5,166.5,1.9,11.85,357.5,471.91,387.01
2018,12,11,11,30,445.0,168.0,2.0,12.3,384.0,508.36,415.32
2018,12,11,11,45,651.5,124.5,2.1,12.75,443.0,610.58,496.77
2018,12,11,12,0,858.0,81.0,2.2,13.2,502.0,704.99,568.61
2018,12,11,12,15,878.0,75.0,2.25,13.45,503.5,706.34,568.63
2018,12,11,12,30,898.0,69.0,2.3,13.7,505.0,708.67,570.32
2018,12,11,12,45,893.5,68.5,2.4,13.9,494.0,697.11,562.18
2018,12,11,13,0,889.0,68.0,2.5,14.1,483.0,682.46,551.88
2018,12,11,13,15,880.5,66.5,2.45,14.1,464.5,661.02,536.09
2018,12,11,13,30,872.0,65.0,2.4,14.1,446.0,636.84,517.26
2018,12,11,13,45,858.0,63.5,2.4,14.05,421.0,606.72,493.88
2018,12,11,14,0,844.0,62.0,2.4,14.0,396.0,577.91,470.95
2018,12,11,14,15,823.5,60.0,2.25,13.8,364.5,539.33,439.66
2018,12,11,14,30,803.0,58.0,2.1,13.6,333.0,499.49,406.72
2018,12,11,14,45,773.0,55.5,1.95,13.4,297.0,453.43,368.05
2018,12,11,15,0,743.0,53.0,1.8,13.2,261.0,407.4,328.42
2018,12,11,15,15,700.0,49.5,1.8,13.2,222.0,355.24,283.03
2018,12,11,15,30,657.0,46.0,1.8,13.2,183.0,304.91,237.96
2018,12,11,15,45,584.5,40.5,1.3,11.85,142.5,245.03,185.25
2018,12,11,16,0,512.0,35.0,0.8,10.5,102.0,190.52,136.35
2018,12,11,16,15,371.5,27.5,0.85,10.1,66.5,126.95,78.8
2018,12,11,16,30,231.0,20.0,0.9,9.7,31.0,67.85,0.0
2018,12,11,16,45,115.5,10.0,0.95,9.3,15.5,25.47,0.0
2018,12,11,17,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,12,7,15,42.0,8.0,2.15,8.35,9.5,13.19,0.0
2018,12,12,7,30,84.0,16.0,2.4,8.5,19.0,30.34,0.0
2018,12,12,7,45,176.0,28.5,2.7,8.65,46.5,79.34,46.25
2018,12,12,8,0,268.0,41.0,3.0,8.8,74.0,127.5,92.5
2018,12,12,8,15,334.5,50.5,3.05,9.0,107.5,171.64,132.32
2018,12,12,8,30,401.0,60.0,3.1,9.2,141.0,223.06,178.25
2018,12,12,8,45,364.5,76.5,3.15,9.4,162.0,242.76,198.49
2018,12,12,9,0,328.0,93.0,3.2,9.6,183.0,260.0,215.37
2018,12,12,9,15,496.5,85.5,3.25,10.0,242.5,348.54,290.48
2018,12,12,9,30,665.0,78.0,3.3,10.4,302.0,446.55,372.11
2018,12,12,9,45,660.0,85.0,3.3,10.8,325.0,473.85,394.76
2018,12,12,10,0,655.0,92.0,3.3,11.2,348.0,498.85,415.13
2018,12,12,10,15,752.5,81.0,3.4,11.65,393.0,561.35,465.89
2018,12,12,10,30,850.0,70.0,3.5,12.1,438.0,628.47,519.08
2018,12,12,10,45,877.5,67.5,3.55,12.5,461.5,656.66,540.76
2018,12,12,11,0,905.0,65.0,3.6,12.9,485.0,686.59,562.73
2018,12,12,11,15,911.0,65.5,3.65,13.2,497.0,703.0,574.17
2018,12,12,11,30,917.0,66.0,3.7,13.5,509.0,716.32,583.39
2018,12,12,11,45,920.0,66.0,3.7,13.75,513.5,723.75,588.18
2018,12,12,12,0,923.0,66.0,3.7,14.0,518.0,727.87,590.61
2018,12,12,12,15,918.5,66.5,3.75,14.2,514.0,723.99,587.47
2018,12,12,12,30,914.0,67.0,3.8,14.4,510.0,716.81,582.0
2018,12,12,12,45,904.5,68.5,3.85,14.6,498.5,704.14,572.52
2018,12,12,13,0,895.0,70.0,3.9,14.8,487.0,688.45,560.84
2018,12,12,13,15,871.5,70.5,3.85,14.75,464.0,663.48,541.91
2018,12,12,13,30,848.0,71.0,3.8,14.7,441.0,632.17,517.34
2018,12,12,13,45,784.5,74.0,3.75,14.7,401.5,577.15,473.69
2018,12,12,14,0,721.0,77.0,3.7,14.7,362.0,522.46,429.74
2018,12,12,14,15,667.5,79.0,3.5,14.45,326.5,475.59,391.39
2018,12,12,14,30,614.0,81.0,3.3,14.2,291.0,427.77,351.68
2018,12,12,14,45,599.5,74.0,3.05,13.95,261.0,390.81,320.16
2018,12,12,15,0,585.0,67.0,2.8,13.7,231.0,353.26,287.27
2018,12,12,15,15,573.5,58.5,2.8,13.7,199.5,314.92,252.81
2018,12,12,15,30,562.0,50.0,2.8,13.7,168.0,276.21,216.92
2018,12,12,15,45,470.0,45.0,2.0,11.8,129.0,214.82,163.92
2018,12,12,16,0,378.0,40.0,1.2,9.9,90.0,160.81,116.85
2018,12,12,16,15,310.5,30.0,1.2,9.3,61.0,115.57,72.82
2018,12,12,16,30,243.0,20.0,1.2,8.7,32.0,70.39,0.0
2018,12,12,16,45,121.5,10.0,1.25,8.1,16.0,26.4,0.0
2018,12,12,17,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,13,7,15,115.5,8.5,1.3,4.5,13.0,8.36,0.0
2018,12,13,7,30,231.0,17.0,1.3,5.3,26.0,56.44,0.0
2018,12,13,7,45,375.0,25.0,1.3,6.1,61.0,119.28,67.41
2018,12,13,8,0,519.0,33.0,1.3,6.9,96.0,184.33,131.61
2018,12,13,8,15,592.0,38.0,1.5,7.6,136.0,238.19,181.39
2018,12,13,8,30,665.0,43.0,1.7,8.3,176.0,297.47,234.93
2018,12,13,8,45,710.5,46.5,1.9,8.95,215.5,348.95,281.75
2018,12,13,9,0,756.0,50.0,2.1,9.6,255.0,402.53,329.1
2018,12,13,9,15,784.0,53.0,2.15,10.3,291.5,448.73,368.89
2018,12,13,9,30,812.0,56.0,2.2,11.0,328.0,494.87,407.32
2018,12,13,9,45,830.5,58.5,2.3,11.7,359.5,534.78,439.85
2018,12,13,10,0,849.0,61.0,2.4,12.4,391.0,569.95,467.89
2018,12,13,10,15,863.0,62.5,2.45,12.9,416.5,602.76,493.46
2018,12,13,10,30,877.0,64.0,2.5,13.4,442.0,633.49,516.86
2018,12,13,10,45,886.5,65.0,2.55,13.95,461.0,658.39,535.25
2018,12,13,11,0,896.0,66.0,2.6,14.5,480.0,680.6,550.67
2018,12,13,11,15,901.0,67.0,2.65,14.75,492.0,696.89,562.0
2018,12,13,11,30,906.0,68.0,2.7,15.0,504.0,710.1,571.13
2018,12,13,11,45,907.5,68.0,2.75,15.25,508.0,716.52,575.32
2018,12,13,12,0,909.0,68.0,2.8,15.5,512.0,719.66,577.24
2018,12,13,12,15,904.5,68.5,2.8,15.65,508.0,715.91,574.16
2018,12,13,12,30,900.0,69.0,2.8,15.8,504.0,708.9,568.84
2018,12,13,12,45,890.5,70.0,2.85,15.95,492.5,695.88,559.42
2018,12,13,13,0,881.0,71.0,2.9,16.1,481.0,679.88,547.87
2018,12,13,13,15,871.0,70.5,2.85,16.05,463.0,662.94,535.23
2018,12,13,13,30,861.0,70.0,2.8,16.0,445.0,639.2,516.82
2018,12,13,13,45,845.5,68.5,2.8,16.0,420.0,608.4,492.88
2018,12,13,14,0,830.0,67.0,2.8,16.0,395.0,575.56,466.93
2018,12,13,14,15,808.0,65.5,2.6,15.7,364.0,537.26,436.03
2018,12,13,14,30,786.0,64.0,2.4,15.4,333.0,497.8,403.55
2018,12,13,14,45,753.5,61.0,2.15,15.05,296.5,450.61,364.17
2018,12,13,15,0,721.0,58.0,1.9,14.7,260.0,403.65,324.03
2018,12,13,15,15,675.0,54.0,1.9,14.7,221.0,350.57,278.25
2018,12,13,15,30,629.0,50.0,1.9,14.7,182.0,301.69,234.71
2018,12,13,15,45,554.0,44.5,1.5,12.65,142.0,242.33,183.54
2018,12,13,16,0,479.0,39.0,1.1,10.6,102.0,188.7,136.22
2018,12,13,16,15,348.5,30.0,1.15,9.95,67.0,124.82,78.6
2018,12,13,16,30,218.0,21.0,1.2,9.3,32.0,67.0,0.0
2018,12,13,16,45,109.0,10.5,1.25,8.7,16.0,25.3,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,2.5,2.35,9.7,3.0,2.46,0.0
2018,12,14,7,30,14.0,5.0,2.6,10.1,6.0,7.29,0.0
2018,12,14,7,45,7.0,10.0,2.8,10.5,10.5,11.25,1.86
2018,12,14,8,0,0.0,15.0,3.0,10.9,15.0,14.46,6.32
2018,12,14,8,15,0.0,19.5,3.25,11.3,19.5,18.81,10.31
2018,12,14,8,30,0.0,24.0,3.5,11.7,24.0,23.15,14.2
2018,12,14,8,45,0.0,38.0,3.75,12.05,38.0,36.69,25.92
2018,12,14,9,0,0.0,52.0,4.0,12.4,52.0,50.24,37.57
2018,12,14,9,15,0.5,78.5,4.15,12.65,78.5,77.29,60.66
2018,12,14,9,30,1.0,105.0,4.3,12.9,105.0,105.14,84.16
2018,12,14,9,45,1.0,70.0,4.4,13.1,70.0,68.22,52.73
2018,12,14,10,0,1.0,35.0,4.5,13.3,35.0,34.37,23.82
2018,12,14,10,15,2.0,53.0,4.55,13.45,53.5,52.42,39.17
2018,12,14,10,30,3.0,71.0,4.6,13.6,72.0,70.53,54.45
2018,12,14,10,45,5.0,111.0,4.6,13.7,113.0,112.23,89.45
2018,12,14,11,0,7.0,151.0,4.6,13.8,154.0,155.48,125.33
2018,12,14,11,15,6.5,145.0,4.65,13.9,148.0,148.62,119.45
2018,12,14,11,30,6.0,139.0,4.7,14.0,142.0,141.87,113.75
2018,12,14,11,45,82.0,141.0,4.75,14.1,181.0,209.17,171.61
2018,12,14,12,0,158.0,143.0,4.8,14.2,220.0,264.72,219.09
2018,12,14,12,15,181.0,160.0,4.75,14.3,247.5,307.92,254.31
2018,12,14,12,30,204.0,177.0,4.7,14.4,275.0,342.5,282.34
2018,12,14,12,45,222.5,168.0,4.7,14.5,273.0,343.16,283.23
2018,12,14,13,0,241.0,159.0,4.7,14.6,271.0,342.67,283.25
2018,12,14,13,15,244.5,138.0,4.6,14.6,248.0,317.23,262.91
2018,12,14,13,30,248.0,117.0,4.5,14.6,225.0,290.88,241.71
2018,12,14,13,45,139.0,112.0,4.35,14.55,172.0,205.92,169.85
2018,12,14,14,0,30.0,107.0,4.2,14.5,119.0,126.93,102.14
2018,12,14,14,15,63.0,113.5,4.0,14.35,136.0,152.28,124.01
2018,12,14,14,30,96.0,120.0,3.8,14.2,153.0,181.67,148.72
2018,12,14,14,45,148.0,109.0,3.55,14.05,153.5,192.25,157.54
2018,12,14,15,0,200.0,98.0,3.3,13.9,154.0,204.21,166.7
2018,12,14,15,15,130.5,79.5,3.3,13.9,114.0,141.38,113.37
2018,12,14,15,30,61.0,61.0,3.3,13.9,74.0,89.42,69.38
2018,12,14,15,45,50.0,49.0,2.6,12.95,58.0,70.31,52.73
2018,12,14,16,0,39.0,37.0,1.9,12.0,42.0,52.12,36.71
2018,12,14,16,15,34.0,25.5,1.8,11.5,28.5,36.92,21.75
2018,12,14,16,30,29.0,14.0,1.7,11.0,15.0,20.4,0.0
2018,12,14,16,45,14.5,7.0,1.55,10.5,7.5,8.89,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,15,7,15,13.0,5.5,1.05,7.3,6.0,0.0,0.0
2018,12,15,7,30,26.0,11.0,1.1,7.9,12.0,15.18,0.0
2018,12,15,7,45,34.5,24.5,1.15,8.45,27.5,35.36,17.06
2018,12,15,8,0,43.0,38.0,1.2,9.0,43.0,54.6,38.39
2018,12,15,8,15,67.5,55.5,1.35,9.45,67.0,83.55,63.77
2018,12,15,8,30,92.0,73.0,1.5,9.9,91.0,114.49,90.78
2018,12,15,8,45,115.5,89.5,1.7,10.4,117.0,145.77,118.02
2018,12,15,9,0,139.0,106.0,1.9,10.9,143.0,178.83,146.51
2018,12,15,9,15,321.5,101.0,1.9,11.5,203.0,276.85,228.59
2018,12,15,9,30,504.0,96.0,1.9,12.1,263.0,377.02,310.97
2018,12,15,9,45,621.5,85.0,1.9,12.75,311.0,449.39,369.32
2018,12,15,10,0,739.0,74.0,1.9,13.4,359.0,521.83,426.65
2018,12,15,10,15,602.0,106.5,1.85,14.0,348.5,497.72,405.61
2018,12,15,10,30,465.0,139.0,1.8,14.6,338.0,459.09,373.37
2018,12,15,10,45,310.5,168.0,1.75,15.2,303.5,392.86,318.89
2018,12,15,11,0,156.0,197.0,1.7,15.8,269.0,320.51,258.55
2018,12,15,11,15,122.5,202.0,1.6,16.1,259.5,305.27,245.58
2018,12,15,11,30,89.0,207.0,1.5,16.4,250.0,281.03,225.24
2018,12,15,11,45,105.0,211.0,1.45,16.7,262.0,297.11,238.02
2018,12,15,12,0,121.0,215.0,1.4,17.0,274.0,321.12,256.62
2018,12,15,12,15,100.0,210.0,1.35,17.15,258.5,292.56,233.54
2018,12,15,12,30,79.0,205.0,1.3,17.3,243.0,271.92,216.81
2018,12,15,12,45,66.5,194.0,1.25,17.45,225.5,250.3,199.5
2018,12,15,13,0,54.0,183.0,1.2,17.6,208.0,228.86,182.28
2018,12,15,13,15,51.5,173.0,1.2,17.6,196.0,215.43,171.79
2018,12,15,13,30,49.0,163.0,1.2,17.6,184.0,202.04,161.23
2018,12,15,13,45,36.0,141.5,1.2,17.55,156.5,169.19,134.77
2018,12,15,14,0,23.0,120.0,1.2,17.5,129.0,137.14,108.73
2018,12,15,14,15,17.5,112.5,1.1,17.3,119.0,121.59,96.11
2018,12,15,14,30,12.0,105.0,1.0,17.1,109.0,110.73,87.23
2018,12,15,14,45,28.0,94.5,0.85,16.9,102.5,111.1,87.75
2018,12,15,15,0,44.0,84.0,0.7,16.7,96.0,106.53,83.89
2018,12,15,15,15,50.5,82.0,0.7,16.7,94.0,106.47,83.38
2018,12,15,15,30,57.0,80.0,0.7,16.7,92.0,106.42,82.51
2018,12,15,15,45,42.5,63.5,0.7,15.55,71.5,81.66,61.59
2018,12,15,16,0,28.0,47.0,0.7,14.4,51.0,58.08,41.51
2018,12,15,16,15,27.5,32.0,0.8,13.8,34.5,40.87,24.85
2018,12,15,16,30,27.0,17.0,0.9,13.2,18.0,23.59,0.0
2018,12,15,16,45,13.5,8.5,1.0,12.55,9.0,10.24,0.0
2018,12,15,17,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,16,7,15,2.5,1.5,1.8,10.25,1.5,0.0,0.0
2018,12,16,7,30,5.0,3.0,2.0,10.8,3.0,3.78,0.0
2018,12,16,7,45,2.5,5.5,2.2,11.35,5.5,5.88,0.0
2018,12,16,8,0,0.0,8.0,2.4,11.9,8.0,7.71,0.68
2018,12,16,8,15,0.0,8.5,2.65,12.3,8.5,8.19,1.27
2018,12,16,8,30,0.0,9.0,2.9,12.7,9.0,8.67,1.76
2018,12,16,8,45,0.0,15.5,3.1,13.15,15.5,14.95,7.18
2018,12,16,9,0,0.0,22.0,3.3,13.6,22.0,21.22,12.58
2018,12,16,9,15,0.0,43.5,3.5,13.9,43.5,42.01,30.36
2018,12,16,9,30,0.0,65.0,3.7,14.2,65.0,62.83,48.01
2018,12,16,9,45,0.0,49.5,3.9,14.55,49.5,47.81,35.15
2018,12,16,10,0,0.0,34.0,4.1,14.9,34.0,32.82,22.33
2018,12,16,10,15,0.0,32.0,4.05,15.0,32.0,30.89,20.65
2018,12,16,10,30,0.0,30.0,4.0,15.1,30.0,28.96,18.97
2018,12,16,10,45,0.0,34.0,4.0,15.2,34.0,32.83,22.21
2018,12,16,11,0,0.0,38.0,4.0,15.3,38.0,36.7,25.44
2018,12,16,11,15,0.0,41.5,3.85,15.25,41.5,40.09,28.27
2018,12,16,11,30,0.0,45.0,3.7,15.2,45.0,43.48,31.11
2018,12,16,11,45,0.0,59.5,3.6,15.15,59.5,57.51,42.9
2018,12,16,12,0,0.0,74.0,3.5,15.1,74.0,71.55,54.66
2018,12,16,12,15,21.5,81.5,3.4,15.05,92.0,96.41,76.12
2018,12,16,12,30,43.0,89.0,3.3,15.0,110.0,119.02,95.61
2018,12,16,12,45,21.5,66.5,3.2,14.95,77.0,80.66,63.01
2018,12,16,13,0,0.0,44.0,3.1,14.9,44.0,42.51,30.36
2018,12,16,13,15,0.0,43.5,3.1,14.85,43.5,42.02,30.0
2018,12,16,13,30,0.0,43.0,3.1,14.8,43.0,41.53,29.64
2018,12,16,13,45,0.0,52.5,3.1,14.75,52.5,50.72,37.47
2018,12,16,14,0,0.0,62.0,3.1,14.7,62.0,59.92,45.3
2018,12,16,14,15,0.0,51.0,3.15,14.6,51.0,49.27,36.36
2018,12,16,14,30,0.0,40.0,3.2,14.5,40.0,38.62,27.37
2018,12,16,14,45,0.0,31.5,3.2,14.4,31.5,30.4,20.39
2018,12,16,15,0,0.0,23.0,3.2,14.3,23.0,22.19,13.37
2018,12,16,15,15,0.0,19.5,3.2,14.3,19.5,18.81,10.45
2018,12,16,15,30,0.0,16.0,3.2,14.3,16.0,15.43,7.5
2018,12,16,15,45,0.0,13.0,3.05,13.85,13.0,12.53,4.95
2018,12,16,16,0,0.0,10.0,2.9,13.4,10.0,9.64,2.36
2018,12,16,16,15,2.0,7.5,2.9,13.3,7.5,7.7,0.23
2018,12,16,16,30,4.0,5.0,2.9,13.2,5.0,5.61,0.0
2018,12,16,16,45,2.0,2.5,2.9,13.1,2.5,2.74,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,15,15.5,3.5,1.0,8.2,4.0,0.0,0.0
2018,12,17,7,30,31.0,7.0,1.0,8.8,8.0,11.97,0.0
2018,12,17,7,45,115.0,19.0,0.95,9.35,31.0,51.35,23.05
2018,12,17,8,0,199.0,31.0,0.9,9.9,54.0,94.92,66.2
2018,12,17,8,15,396.5,38.0,1.0,10.3,106.5,175.09,131.53
2018,12,17,8,30,594.0,45.0,1.1,10.7,159.0,269.26,209.54
2018,12,17,8,45,664.0,47.0,1.15,11.15,201.0,325.72,259.0
2018,12,17,9,0,734.0,49.0,1.2,11.6,243.0,386.33,310.94
2018,12,17,9,15,760.5,52.5,1.2,12.0,278.5,431.56,349.49
2018,12,17,9,30,787.0,56.0,1.2,12.4,314.0,476.72,386.75
2018,12,17,9,45,803.0,59.5,1.15,12.75,345.0,515.75,417.85
2018,12,17,10,0,819.0,63.0,1.1,13.1,376.0,553.39,446.85
2018,12,17,10,15,834.5,64.5,1.15,13.4,402.0,586.77,472.68
2018,12,17,10,30,850.0,66.0,1.2,13.7,428.0,618.23,496.54
2018,12,17,10,45,860.0,67.0,1.25,14.0,447.0,639.46,512.53
2018,12,17,11,0,870.0,68.0,1.3,14.3,466.0,661.88,528.86
2018,12,17,11,15,875.0,68.5,1.35,14.45,478.0,677.61,539.87
2018,12,17,11,30,880.0,69.0,1.4,14.6,490.0,690.36,548.83
2018,12,17,11,45,881.5,69.5,1.45,14.75,494.5,697.6,553.9
2018,12,17,12,0,883.0,70.0,1.5,14.9,499.0,701.68,556.84
2018,12,17,12,15,822.0,83.5,1.55,14.95,481.0,678.45,540.18
2018,12,17,12,30,761.0,97.0,1.6,15.0,463.0,650.35,519.69
2018,12,17,12,45,616.5,125.0,1.65,15.0,417.5,576.78,463.26
2018,12,17,13,0,472.0,153.0,1.7,15.0,372.0,500.0,403.55
2018,12,17,13,15,382.5,155.5,1.7,15.0,329.0,436.59,353.99
2018,12,17,13,30,293.0,158.0,1.7,15.0,286.0,366.81,298.57
2018,12,17,13,45,212.0,151.0,1.7,14.95,241.0,302.57,246.79
2018,12,17,14,0,131.0,144.0,1.7,14.9,196.0,234.53,191.1
2018,12,17,14,15,112.5,139.0,1.5,14.6,181.0,215.33,175.39
2018,12,17,14,30,94.0,134.0,1.3,14.3,166.0,197.08,160.18
2018,12,17,14,45,83.0,111.0,1.15,13.95,137.0,162.6,131.74
2018,12,17,15,0,72.0,88.0,1.0,13.6,108.0,128.8,103.52
2018,12,17,15,15,36.0,63.0,1.0,13.6,73.0,78.94,61.42
2018,12,17,15,30,0.0,38.0,1.0,13.6,38.0,36.69,25.65
2018,12,17,15,45,2.5,31.0,0.9,12.45,31.5,30.76,20.47
2018,12,17,16,0,5.0,24.0,0.8,11.3,25.0,24.6,14.88
2018,12,17,16,15,7.0,16.5,0.85,10.95,17.0,17.72,8.03
2018,12,17,16,30,9.0,9.0,0.9,10.6,9.0,10.46,0.0
2018,12,17,16,45,4.5,4.5,0.95,10.2,4.5,5.06,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,7,15,14.0,5.0,1.1,7.05,5.5,0.0,0.0
2018,12,18,7,30,28.0,10.0,1.1,7.7,11.0,14.38,0.0
2018,12,18,7,45,81.5,25.5,1.1,8.35,33.5,48.89,21.32
2018,12,18,8,0,135.0,41.0,1.1,9.0,56.0,86.16,60.98
2018,12,18,8,15,244.5,51.0,1.2,9.6,92.5,141.02,107.19
2018,12,18,8,30,354.0,61.0,1.3,10.2,129.0,201.81,158.84
2018,12,18,8,45,542.0,54.5,1.35,10.85,184.5,286.48,229.41
2018,12,18,9,0,730.0,48.0,1.4,11.5,240.0,382.26,308.55
2018,12,18,9,15,741.0,54.0,1.35,12.0,273.0,422.82,343.13
2018,12,18,9,30,752.0,60.0,1.3,12.5,306.0,462.23,375.72
2018,12,18,9,45,784.0,61.5,1.2,13.05,340.0,506.6,410.65
2018,12,18,10,0,816.0,63.0,1.1,13.6,374.0,550.63,443.97
2018,12,18,10,15,831.0,64.5,1.1,13.95,399.5,583.69,469.0
2018,12,18,10,30,846.0,66.0,1.1,14.3,425.0,614.82,492.06
2018,12,18,10,45,849.5,68.5,1.1,14.7,443.0,637.52,508.23
2018,12,18,11,0,853.0,71.0,1.1,15.1,461.0,657.43,522.08
2018,12,18,11,15,858.0,71.5,1.15,15.3,472.5,673.14,533.11
2018,12,18,11,30,863.0,72.0,1.2,15.5,484.0,681.65,538.87
2018,12,18,11,45,863.0,73.0,1.3,15.7,488.5,688.43,544.04
2018,12,18,12,0,863.0,74.0,1.4,15.9,493.0,696.44,550.19
2018,12,18,12,15,847.5,77.0,1.45,15.9,486.5,688.51,544.83
2018,12,18,12,30,832.0,80.0,1.5,15.9,480.0,677.52,537.48
2018,12,18,12,45,732.0,101.0,1.55,15.9,447.5,628.87,501.34
2018,12,18,13,0,632.0,122.0,1.6,15.9,415.0,576.5,461.52
2018,12,18,13,15,723.5,97.5,1.65,15.9,421.5,599.41,480.71
2018,12,18,13,30,815.0,73.0,1.7,15.9,428.0,613.97,492.74
2018,12,18,13,45,782.0,74.5,1.7,15.85,400.0,577.27,464.33
2018,12,18,14,0,749.0,76.0,1.7,15.8,372.0,539.43,434.98
2018,12,18,14,15,720.5,74.5,1.65,15.65,341.5,500.07,403.89
2018,12,18,14,30,692.0,73.0,1.6,15.5,311.0,462.32,373.3
2018,12,18,14,45,649.5,70.0,1.55,15.35,275.0,413.65,333.51
2018,12,18,15,0,607.0,67.0,1.5,15.2,239.0,366.18,293.79
2018,12,18,15,15,480.5,68.0,1.5,15.2,191.5,289.29,230.21
2018,12,18,15,30,354.0,69.0,1.5,15.2,144.0,220.14,172.55
2018,12,18,15,45,316.0,56.0,1.15,13.85,112.5,177.1,135.26
2018,12,18,16,0,278.0,43.0,0.8,12.5,81.0,136.98,99.76
2018,12,18,16,15,274.0,32.0,0.85,12.15,58.0,111.14,71.75
2018,12,18,16,30,270.0,21.0,0.9,11.8,35.0,79.13,0.0
2018,12,18,16,45,135.0,10.5,0.95,11.4,17.5,29.68,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
