Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,3,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,29,7,15,43.0,4.5,0.75,3.25,5.0,0.0,0.0
2018,12,29,7,30,86.0,9.0,0.7,3.7,10.0,21.47,0.0
2018,12,29,7,45,208.0,20.0,0.7,4.15,37.0,67.7,8.05
2018,12,29,8,0,330.0,31.0,0.7,4.6,64.0,124.9,84.44
2018,12,29,8,15,404.5,40.0,0.75,5.25,99.5,172.68,129.4
2018,12,29,8,30,479.0,49.0,0.8,5.9,135.0,226.98,177.92
2018,12,29,8,45,590.0,49.0,0.9,6.5,181.0,291.1,233.8
2018,12,29,9,0,701.0,49.0,1.0,7.1,227.0,361.75,294.44
2018,12,29,9,15,749.0,51.0,1.1,7.75,267.0,414.41,339.81
2018,12,29,9,30,797.0,53.0,1.2,8.4,307.0,468.73,385.33
2018,12,29,9,45,816.5,55.0,1.35,9.0,339.0,508.98,418.95
2018,12,29,10,0,836.0,57.0,1.5,9.6,371.0,544.81,448.4
2018,12,29,10,15,850.0,59.0,1.6,10.1,398.0,579.06,475.66
2018,12,29,10,30,864.0,61.0,1.7,10.6,425.0,611.36,500.8
2018,12,29,10,45,873.0,63.0,1.75,11.05,445.5,638.28,521.1
2018,12,29,11,0,882.0,65.0,1.8,11.5,466.0,662.62,538.92
2018,12,29,11,15,888.0,65.5,1.95,11.85,479.5,680.41,551.88
2018,12,29,11,30,894.0,66.0,2.1,12.2,493.0,695.24,562.71
2018,12,29,11,45,896.0,67.0,2.2,12.5,499.5,704.8,569.46
2018,12,29,12,0,898.0,68.0,2.3,12.8,506.0,711.16,573.96
2018,12,29,12,15,895.0,68.5,2.35,12.9,504.0,710.18,573.26
2018,12,29,12,30,892.0,69.0,2.4,13.0,502.0,705.96,570.32
2018,12,29,12,45,884.5,69.5,2.45,13.05,492.5,695.45,562.91
2018,12,29,13,0,877.0,70.0,2.5,13.1,483.0,681.89,553.33
2018,12,29,13,15,868.5,69.0,2.45,13.05,467.0,662.98,539.46
2018,12,29,13,30,860.0,68.0,2.4,13.0,451.0,641.32,522.88
2018,12,29,13,45,846.5,67.0,2.4,12.95,428.0,617.65,504.36
2018,12,29,14,0,833.0,66.0,2.4,12.9,405.0,587.83,480.87
2018,12,29,14,15,813.5,64.5,2.2,12.65,376.0,551.95,451.75
2018,12,29,14,30,794.0,63.0,2.0,12.4,347.0,514.65,420.93
2018,12,29,14,45,766.5,60.5,1.85,12.15,312.5,470.94,384.57
2018,12,29,15,0,739.0,58.0,1.7,11.9,278.0,426.94,347.07
2018,12,29,15,15,590.5,61.0,1.7,11.9,221.5,338.05,273.39
2018,12,29,15,30,442.0,64.0,1.7,11.9,165.0,257.43,205.79
2018,12,29,15,45,358.0,54.5,1.25,10.6,126.0,195.65,153.12
2018,12,29,16,0,274.0,45.0,0.8,9.3,87.0,142.92,107.79
2018,12,29,16,15,171.5,33.0,0.8,9.15,56.5,89.9,62.8
2018,12,29,16,30,69.0,21.0,0.8,9.0,26.0,40.46,17.1
2018,12,29,16,45,43.5,11.5,0.8,8.8,14.0,18.36,0.0
2018,12,29,17,0,18.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,12,29,17,15,9.0,1.0,0.75,8.65,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,7,15,3.5,2.5,1.0,5.75,2.5,0.0,0.0
2018,12,30,7,30,7.0,5.0,1.2,6.0,5.0,5.93,0.0
2018,12,30,7,45,3.5,16.0,1.4,6.2,16.0,16.13,0.0
2018,12,30,8,0,0.0,27.0,1.6,6.4,27.0,26.41,15.71
2018,12,30,8,15,115.0,40.5,1.65,6.45,61.0,82.2,61.35
2018,12,30,8,30,230.0,54.0,1.7,6.5,95.0,146.49,115.88
2018,12,30,8,45,163.0,71.5,1.75,6.5,104.0,145.51,118.37
2018,12,30,9,0,96.0,89.0,1.8,6.5,113.0,138.52,114.25
2018,12,30,9,15,298.5,91.0,1.75,6.7,183.0,249.31,208.97
2018,12,30,9,30,501.0,93.0,1.7,6.9,253.0,364.14,305.31
2018,12,30,9,45,642.0,81.5,1.65,7.1,308.5,447.4,374.05
2018,12,30,10,0,783.0,70.0,1.6,7.3,364.0,532.82,443.15
2018,12,30,10,15,797.5,72.5,1.4,7.75,390.5,566.82,468.33
2018,12,30,10,30,812.0,75.0,1.2,8.2,417.0,599.02,491.42
2018,12,30,10,45,846.0,71.5,1.0,8.65,443.0,634.85,516.46
2018,12,30,11,0,880.0,68.0,0.8,9.1,469.0,665.04,536.19
2018,12,30,11,15,889.5,68.0,0.9,9.65,483.5,684.69,549.89
2018,12,30,11,30,899.0,68.0,1.0,10.2,498.0,701.46,561.62
2018,12,30,11,45,905.0,67.5,1.05,10.75,505.0,712.19,568.41
2018,12,30,12,0,911.0,67.0,1.1,11.3,512.0,719.72,573.04
2018,12,30,12,15,908.0,67.5,1.4,11.6,510.5,718.86,574.89
2018,12,30,12,30,905.0,68.0,1.7,11.9,509.0,714.71,574.06
2018,12,30,12,45,898.0,69.0,2.0,12.2,500.0,705.13,568.93
2018,12,30,13,0,891.0,70.0,2.3,12.5,491.0,692.45,561.23
2018,12,30,13,15,882.5,69.0,2.35,12.55,474.5,673.44,547.68
2018,12,30,13,30,874.0,68.0,2.4,12.6,458.0,651.61,531.46
2018,12,30,13,45,860.0,67.5,2.5,12.7,435.0,627.99,513.18
2018,12,30,14,0,846.0,67.0,2.6,12.8,412.0,598.18,489.83
2018,12,30,14,15,826.0,65.5,2.45,12.65,382.5,561.7,460.28
2018,12,30,14,30,806.0,64.0,2.3,12.5,353.0,523.76,429.01
2018,12,30,14,45,776.5,61.5,2.2,12.4,318.0,478.63,391.46
2018,12,30,15,0,747.0,59.0,2.1,12.3,283.0,433.3,352.83
2018,12,30,15,15,707.0,55.5,2.1,12.3,244.5,382.4,308.87
2018,12,30,15,30,667.0,52.0,2.1,12.3,206.0,332.83,264.83
2018,12,30,15,45,590.0,48.0,1.55,10.8,165.0,273.53,212.97
2018,12,30,16,0,513.0,44.0,1.0,9.3,124.0,217.82,163.49
2018,12,30,16,15,345.5,35.5,1.05,8.9,82.0,139.8,98.14
2018,12,30,16,30,178.0,27.0,1.1,8.5,40.0,74.91,37.03
2018,12,30,16,45,106.0,16.0,1.1,8.1,22.0,33.14,0.0
2018,12,30,17,0,34.0,5.0,1.1,7.7,4.0,0.0,0.0
2018,12,30,17,15,17.0,2.5,1.15,7.65,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.15,3.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,3.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,12,31,7,15,43.0,4.5,3.9,3.45,5.0,0.0,0.0
2018,12,31,7,30,86.0,9.0,4.0,3.7,10.0,21.29,0.0
2018,12,31,7,45,233.0,19.0,4.1,3.95,38.0,70.88,5.32
2018,12,31,8,0,380.0,29.0,4.2,4.2,66.0,134.25,90.34
2018,12,31,8,15,417.5,40.0,4.35,4.75,99.0,175.66,132.59
2018,12,31,8,30,455.0,51.0,4.5,5.3,132.0,220.19,174.93
2018,12,31,8,45,555.5,54.0,4.65,5.8,177.5,282.71,231.22
2018,12,31,9,0,656.0,57.0,4.8,6.3,223.0,352.51,293.43
2018,12,31,9,15,753.5,53.0,5.0,6.85,271.5,417.96,351.47
2018,12,31,9,30,851.0,49.0,5.2,7.4,320.0,487.55,412.1
2018,12,31,9,45,870.5,51.5,5.4,7.95,354.0,530.14,449.31
2018,12,31,10,0,890.0,54.0,5.6,8.5,388.0,571.51,484.62
2018,12,31,10,15,905.0,55.0,5.65,8.85,416.0,606.9,514.29
2018,12,31,10,30,920.0,56.0,5.7,9.2,444.0,640.24,541.65
2018,12,31,10,45,930.0,57.0,5.75,9.55,465.5,668.07,564.05
2018,12,31,11,0,940.0,58.0,5.8,9.9,487.0,693.17,583.13
2018,12,31,11,15,945.5,59.0,5.8,10.1,501.5,712.32,597.25
2018,12,31,11,30,951.0,60.0,5.8,10.3,516.0,728.29,608.9
2018,12,31,11,45,953.0,61.0,5.8,10.5,523.0,738.54,616.12
2018,12,31,12,0,955.0,62.0,5.8,10.7,530.0,745.37,620.81
2018,12,31,12,15,952.0,63.0,5.75,10.8,528.5,745.25,620.22
2018,12,31,12,30,949.0,64.0,5.7,10.9,527.0,741.67,617.1
2018,12,31,12,45,941.5,65.0,5.7,10.95,518.0,731.57,609.33
2018,12,31,13,0,934.0,66.0,5.7,11.0,509.0,718.21,599.15
2018,12,31,13,15,926.5,65.5,5.7,11.0,493.0,699.94,585.3
2018,12,31,13,30,919.0,65.0,5.7,11.0,477.0,678.68,568.91
2018,12,31,13,45,907.0,64.0,5.7,11.0,453.5,651.13,546.46
2018,12,31,14,0,895.0,63.0,5.7,11.0,430.0,621.11,521.65
2018,12,31,14,15,878.0,61.0,5.55,10.85,400.0,584.74,491.15
2018,12,31,14,30,861.0,59.0,5.4,10.7,370.0,546.64,458.63
2018,12,31,14,45,836.0,56.5,5.25,10.55,334.5,505.17,422.54
2018,12,31,15,0,811.0,54.0,5.1,10.4,299.0,459.93,382.54
2018,12,31,15,15,773.5,51.0,5.1,10.4,259.5,408.27,336.29
2018,12,31,15,30,736.0,48.0,5.1,10.4,220.0,357.61,289.71
2018,12,31,15,45,455.0,47.0,2.9,11.35,146.5,225.46,176.88
2018,12,31,16,0,174.0,46.0,0.7,12.3,73.0,113.99,85.39
2018,12,31,16,15,124.5,37.0,0.7,11.9,53.5,78.36,54.75
2018,12,31,16,30,75.0,28.0,0.7,11.5,34.0,51.3,26.01
2018,12,31,16,45,49.5,16.0,0.7,11.1,19.0,23.96,0.0
2018,12,31,17,0,24.0,4.0,0.7,10.7,4.0,0.0,0.0
2018,12,31,17,15,12.0,2.0,0.7,10.6,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
